Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.5,1.05,3.4,1.5,0.0,0.0
2018,1,22,7,30,0.0,3.0,1.0,4.0,3.0,2.56,0.0
2018,1,22,7,45,0.0,14.5,0.9,4.65,14.5,11.97,0.0
2018,1,22,8,0,0.0,26.0,0.8,5.3,26.0,23.47,13.1
2018,1,22,8,15,0.0,42.0,0.9,6.05,42.0,40.66,29.29
2018,1,22,8,30,0.0,58.0,1.0,6.8,58.0,56.59,43.63
2018,1,22,8,45,7.0,76.5,1.05,7.55,78.5,81.45,65.73
2018,1,22,9,0,14.0,95.0,1.1,8.3,99.0,106.18,87.36
2018,1,22,9,15,36.5,115.5,1.1,8.65,127.5,162.39,136.1
2018,1,22,9,30,59.0,136.0,1.1,9.0,156.0,206.22,173.29
2018,1,22,9,45,68.5,153.0,1.05,9.35,179.0,233.1,195.15
2018,1,22,10,0,78.0,170.0,1.0,9.7,202.0,259.94,216.59
2018,1,22,10,15,74.5,183.0,1.1,10.1,215.5,268.76,222.83
2018,1,22,10,30,71.0,196.0,1.2,10.5,229.0,277.43,228.98
2018,1,22,10,45,87.5,210.5,1.35,10.9,253.5,306.89,252.67
2018,1,22,11,0,104.0,225.0,1.5,11.3,278.0,335.88,275.61
2018,1,22,11,15,135.5,235.5,1.7,11.75,307.0,392.66,320.65
2018,1,22,11,30,167.0,246.0,1.9,12.2,336.0,428.37,348.63
2018,1,22,11,45,177.0,252.0,2.1,12.7,349.0,437.38,355.1
2018,1,22,12,0,187.0,258.0,2.3,13.2,362.0,445.33,360.89
2018,1,22,12,15,197.0,259.0,2.45,13.45,369.5,446.26,361.51
2018,1,22,12,30,207.0,260.0,2.6,13.7,377.0,446.07,361.28
2018,1,22,12,45,190.0,259.0,2.8,14.0,366.0,420.78,340.87
2018,1,22,13,0,173.0,258.0,3.0,14.3,355.0,396.11,320.94
2018,1,22,13,15,187.5,252.0,2.85,14.15,355.0,389.74,316.13
2018,1,22,13,30,202.0,246.0,2.7,14.0,355.0,381.87,309.92
2018,1,22,13,45,254.5,229.5,2.55,13.85,362.0,397.23,322.38
2018,1,22,14,0,307.0,213.0,2.4,13.7,369.0,395.21,320.6
2018,1,22,14,15,427.0,177.5,2.2,13.4,383.0,415.4,336.08
2018,1,22,14,30,547.0,142.0,2.0,13.1,397.0,413.25,332.22
2018,1,22,14,45,634.0,115.0,1.85,12.75,391.0,396.16,314.92
2018,1,22,15,0,721.0,88.0,1.7,12.4,385.0,363.41,283.23
2018,1,22,15,15,686.0,85.5,1.65,11.95,347.0,304.25,231.16
2018,1,22,15,30,651.0,83.0,1.6,11.5,309.0,248.27,181.29
2018,1,22,15,45,591.5,79.0,1.55,11.05,264.5,189.63,130.82
2018,1,22,16,0,532.0,75.0,1.5,10.6,220.0,137.84,88.66
2018,1,22,16,15,377.5,66.0,1.55,10.2,160.0,79.98,49.74
2018,1,22,16,30,223.0,57.0,1.6,9.8,100.0,43.81,33.84
2018,1,22,16,45,176.5,43.5,1.65,9.45,71.5,32.92,23.67
2018,1,22,17,0,130.0,30.0,1.7,9.1,43.0,22.99,13.91
2018,1,22,17,15,84.0,19.0,1.75,8.95,26.0,14.72,0.0
2018,1,22,17,30,38.0,8.0,1.8,8.8,9.0,6.83,0.0
2018,1,22,17,45,19.0,4.0,1.9,8.7,4.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,5.65,13.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,5.6,13.95,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,5.35,14.25,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,1,23,7,15,36.0,4.0,4.8,14.4,4.0,0.0,0.0
2018,1,23,7,30,72.0,8.0,4.7,14.5,8.0,54.63,0.0
2018,1,23,7,45,188.0,17.0,4.65,14.55,31.0,181.64,0.0
2018,1,23,8,0,304.0,26.0,4.6,14.6,54.0,307.51,236.09
2018,1,23,8,15,447.5,34.5,4.7,14.8,102.5,439.44,360.1
2018,1,23,8,30,591.0,43.0,4.8,15.0,151.0,572.98,472.69
2018,1,23,8,45,393.0,50.0,4.85,15.15,130.0,439.75,368.95
2018,1,23,9,0,195.0,57.0,4.9,15.3,109.0,273.66,231.44
2018,1,23,9,15,477.5,59.0,5.1,15.5,214.5,543.63,455.96
2018,1,23,9,30,760.0,61.0,5.3,15.7,320.0,807.16,660.9
2018,1,23,9,45,817.0,60.0,5.5,15.85,367.5,868.89,705.8
2018,1,23,10,0,874.0,59.0,5.7,16.0,415.0,918.31,741.81
2018,1,23,10,15,895.0,60.5,5.8,16.0,450.5,944.8,760.35
2018,1,23,10,30,916.0,62.0,5.9,16.0,486.0,967.94,776.45
2018,1,23,10,45,931.5,62.5,6.0,16.05,515.0,980.8,784.9
2018,1,23,11,0,947.0,63.0,6.1,16.1,544.0,989.83,790.7
2018,1,23,11,15,955.5,63.5,6.1,16.05,564.5,988.25,788.59
2018,1,23,11,30,964.0,64.0,6.1,16.0,585.0,982.66,783.79
2018,1,23,11,45,968.5,64.0,6.1,16.0,597.5,968.71,772.92
2018,1,23,12,0,973.0,64.0,6.1,16.0,610.0,950.85,759.38
2018,1,23,12,15,972.5,65.0,6.0,16.0,614.5,926.01,740.32
2018,1,23,12,30,972.0,66.0,5.9,16.0,619.0,897.57,718.76
2018,1,23,12,45,969.0,66.5,5.85,16.0,615.0,863.03,693.03
2018,1,23,13,0,966.0,67.0,5.8,16.0,611.0,825.34,664.98
2018,1,23,13,15,959.5,66.5,5.65,15.95,598.0,780.95,631.52
2018,1,23,13,30,953.0,66.0,5.5,15.9,585.0,734.09,596.11
2018,1,23,13,45,945.5,65.5,5.4,15.85,565.5,684.34,556.01
2018,1,23,14,0,938.0,65.0,5.3,15.8,546.0,632.66,513.38
2018,1,23,14,15,927.0,64.0,5.15,15.6,519.5,576.86,466.64
2018,1,23,14,30,916.0,63.0,5.0,15.4,493.0,520.0,417.82
2018,1,23,14,45,898.0,61.5,4.85,15.25,459.0,458.79,364.17
2018,1,23,15,0,880.0,60.0,4.7,15.1,425.0,397.85,309.39
2018,1,23,15,15,856.0,57.5,4.45,14.6,386.0,334.57,251.95
2018,1,23,15,30,832.0,55.0,4.2,14.1,347.0,272.86,195.23
2018,1,23,15,45,799.0,52.0,3.9,13.65,304.0,209.07,137.89
2018,1,23,16,0,766.0,49.0,3.6,13.2,261.0,149.79,87.68
2018,1,23,16,15,716.5,45.0,3.25,12.2,216.0,92.02,47.22
2018,1,23,16,30,667.0,41.0,2.9,11.2,171.0,40.21,30.44
2018,1,23,16,45,581.5,35.5,2.6,10.2,127.0,31.87,22.69
2018,1,23,17,0,496.0,30.0,2.3,9.2,83.0,27.29,17.72
2018,1,23,17,15,316.0,21.0,2.25,8.8,48.5,17.57,1.41
2018,1,23,17,30,136.0,12.0,2.2,8.4,14.0,10.24,0.0
2018,1,23,17,45,68.0,6.0,2.2,8.0,7.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,-1.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,24,7,15,44.0,4.5,1.2,-0.3,5.0,0.0,0.0
2018,1,24,7,30,88.0,9.0,1.3,0.7,10.0,66.14,0.0
2018,1,24,7,45,217.0,21.0,1.45,1.75,38.0,205.82,0.0
2018,1,24,8,0,346.0,33.0,1.6,2.8,66.0,345.72,275.8
2018,1,24,8,15,438.5,42.5,1.75,3.5,108.0,442.48,372.34
2018,1,24,8,30,531.0,52.0,1.9,4.2,150.0,544.46,460.05
2018,1,24,8,45,624.5,56.0,2.05,4.85,201.0,644.43,541.82
2018,1,24,9,0,718.0,60.0,2.2,5.5,252.0,738.97,615.66
2018,1,24,9,15,757.0,64.0,2.15,5.9,296.5,795.35,656.67
2018,1,24,9,30,796.0,68.0,2.1,6.3,341.0,850.04,694.9
2018,1,24,9,45,823.0,70.5,2.0,6.7,381.0,889.56,720.11
2018,1,24,10,0,850.0,73.0,1.9,7.1,421.0,926.26,742.52
2018,1,24,10,15,868.5,75.0,1.85,7.4,455.5,951.09,756.81
2018,1,24,10,30,887.0,77.0,1.8,7.7,490.0,972.4,768.54
2018,1,24,10,45,900.5,78.0,1.8,8.05,518.0,983.91,773.97
2018,1,24,11,0,914.0,79.0,1.8,8.4,546.0,981.08,769.68
2018,1,24,11,15,922.5,80.5,1.85,8.65,567.0,980.82,768.5
2018,1,24,11,30,931.0,82.0,1.9,8.9,588.0,976.62,764.73
2018,1,24,11,45,936.5,82.0,1.95,9.15,601.0,963.85,755.21
2018,1,24,12,0,942.0,82.0,2.0,9.4,614.0,947.23,743.24
2018,1,24,12,15,945.5,81.5,2.15,9.6,619.0,924.45,728.34
2018,1,24,12,30,949.0,81.0,2.3,9.8,624.0,898.0,710.76
2018,1,24,12,45,950.5,80.0,2.4,9.95,621.0,865.76,688.56
2018,1,24,13,0,952.0,79.0,2.5,10.1,618.0,830.17,663.8
2018,1,24,13,15,945.0,78.5,2.6,10.15,605.0,785.71,632.54
2018,1,24,13,30,938.0,78.0,2.7,10.2,592.0,738.85,598.91
2018,1,24,13,45,928.0,78.0,2.75,10.3,572.0,688.43,559.33
2018,1,24,14,0,918.0,78.0,2.8,10.4,552.0,636.32,517.4
2018,1,24,14,15,906.0,76.5,2.85,10.35,525.0,580.14,471.37
2018,1,24,14,30,894.0,75.0,2.9,10.3,498.0,524.83,424.51
2018,1,24,14,45,876.0,73.0,2.95,10.2,464.5,463.2,371.22
2018,1,24,15,0,858.0,71.0,3.0,10.1,431.0,401.93,316.57
2018,1,24,15,15,833.0,68.5,2.8,9.75,391.5,338.6,258.94
2018,1,24,15,30,808.0,66.0,2.6,9.4,352.0,277.05,202.13
2018,1,24,15,45,772.0,62.5,2.35,9.0,308.5,214.49,145.58
2018,1,24,16,0,736.0,59.0,2.1,8.6,265.0,155.71,95.39
2018,1,24,16,15,682.5,54.5,1.95,7.55,219.5,98.82,54.97
2018,1,24,16,30,629.0,50.0,1.8,6.5,174.0,45.02,35.45
2018,1,24,16,45,536.0,42.5,1.65,5.5,129.0,34.94,26.0
2018,1,24,17,0,443.0,35.0,1.5,4.5,84.0,29.21,19.97
2018,1,24,17,15,261.0,22.5,1.7,4.35,48.0,18.75,3.98
2018,1,24,17,30,79.0,10.0,1.9,4.2,12.0,8.54,0.0
2018,1,24,17,45,39.5,5.0,2.15,4.1,6.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,3.75,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,3.05,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,1.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,-3.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,-3.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,-3.55,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,-3.35,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,1,25,7,15,57.5,5.0,1.1,-2.35,5.5,0.0,0.0
2018,1,25,7,30,115.0,10.0,1.3,-1.5,11.0,84.95,0.0
2018,1,25,7,45,282.0,20.5,1.5,-0.6,43.0,252.93,0.0
2018,1,25,8,0,449.0,31.0,1.7,0.3,75.0,421.32,339.28
2018,1,25,8,15,548.5,37.0,1.9,0.9,119.5,512.33,432.56
2018,1,25,8,30,648.0,43.0,2.1,1.5,164.0,620.54,525.81
2018,1,25,8,45,703.5,48.0,2.3,2.15,211.0,693.7,586.71
2018,1,25,9,0,759.0,53.0,2.5,2.8,258.0,767.09,644.98
2018,1,25,9,15,796.0,56.0,2.5,3.25,302.5,820.91,684.84
2018,1,25,9,30,833.0,59.0,2.5,3.7,347.0,873.02,721.87
2018,1,25,9,45,858.5,60.5,2.5,4.15,387.0,900.16,739.2
2018,1,25,10,0,884.0,62.0,2.5,4.6,427.0,934.14,761.27
2018,1,25,10,15,901.5,64.0,2.45,5.0,462.0,958.21,775.28
2018,1,25,10,30,919.0,66.0,2.4,5.4,497.0,978.83,786.7
2018,1,25,10,45,931.5,67.0,2.35,5.8,525.0,989.6,791.06
2018,1,25,11,0,944.0,68.0,2.3,6.2,553.0,996.51,792.87
2018,1,25,11,15,952.0,68.5,2.25,6.55,573.5,994.51,788.73
2018,1,25,11,30,960.0,69.0,2.2,6.9,594.0,988.51,782.07
2018,1,25,11,45,965.0,69.0,2.2,7.25,607.0,975.09,771.04
2018,1,25,12,0,970.0,69.0,2.2,7.6,620.0,957.72,757.52
2018,1,25,12,15,969.5,70.0,2.1,7.85,624.5,932.89,738.07
2018,1,25,12,30,969.0,71.0,2.0,8.1,629.0,904.45,716.31
2018,1,25,12,45,965.0,72.5,1.95,8.35,625.5,870.28,691.17
2018,1,25,13,0,961.0,74.0,1.9,8.6,622.0,832.97,663.86
2018,1,25,13,15,957.5,73.5,1.85,8.75,610.5,790.8,633.25
2018,1,25,13,30,954.0,73.0,1.8,8.9,599.0,745.9,600.53
2018,1,25,13,45,948.0,71.5,1.75,9.05,579.5,695.77,561.23
2018,1,25,14,0,942.0,70.0,1.7,9.2,560.0,643.59,519.36
2018,1,25,14,15,929.0,68.5,1.55,9.15,532.0,585.76,471.78
2018,1,25,14,30,916.0,67.0,1.4,9.1,504.0,527.09,422.29
2018,1,25,14,45,900.5,65.0,1.3,9.1,470.5,466.23,369.87
2018,1,25,15,0,885.0,63.0,1.2,9.1,437.0,405.37,315.91
2018,1,25,15,15,862.5,60.5,1.05,8.8,398.0,342.04,258.88
2018,1,25,15,30,840.0,58.0,0.9,8.5,359.0,278.92,201.23
2018,1,25,15,45,807.5,55.0,0.7,8.25,315.5,215.64,144.2
2018,1,25,16,0,775.0,52.0,0.5,8.0,272.0,155.64,93.07
2018,1,25,16,15,724.5,48.0,0.5,7.6,226.0,96.93,51.37
2018,1,25,16,30,674.0,44.0,0.5,7.2,180.0,44.35,34.79
2018,1,25,16,45,591.0,38.0,0.5,6.8,135.0,34.08,25.18
2018,1,25,17,0,508.0,32.0,0.5,6.4,90.0,29.09,19.88
2018,1,25,17,15,341.5,23.0,0.6,6.05,54.0,19.27,5.75
2018,1,25,17,30,175.0,14.0,0.7,5.7,18.0,11.95,0.0
2018,1,25,17,45,87.5,7.0,0.75,5.4,9.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.95,-1.85,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,26,7,15,36.0,4.5,0.9,-0.7,5.0,0.0,0.0
2018,1,26,7,30,72.0,9.0,0.9,0.0,10.0,55.53,0.0
2018,1,26,7,45,107.0,22.0,0.9,0.75,29.5,133.48,8.08
2018,1,26,8,0,142.0,35.0,0.9,1.5,49.0,179.3,144.89
2018,1,26,8,15,261.0,47.0,0.85,2.1,90.0,307.15,261.71
2018,1,26,8,30,380.0,59.0,0.8,2.7,131.0,426.29,363.52
2018,1,26,8,45,401.0,72.0,0.7,3.35,165.5,470.68,399.47
2018,1,26,9,0,422.0,85.0,0.6,4.0,200.0,514.83,433.54
2018,1,26,9,15,488.0,90.0,0.85,4.95,244.0,587.62,490.9
2018,1,26,9,30,554.0,95.0,1.1,5.9,288.0,670.66,553.9
2018,1,26,9,45,563.5,105.5,1.3,6.85,321.0,699.78,574.09
2018,1,26,10,0,573.0,116.0,1.5,7.8,354.0,726.47,592.59
2018,1,26,10,15,523.5,138.0,1.7,8.55,369.0,700.06,571.6
2018,1,26,10,30,474.0,160.0,1.9,9.3,384.0,678.78,554.13
2018,1,26,10,45,467.0,172.5,2.1,10.0,403.5,683.66,556.41
2018,1,26,11,0,460.0,185.0,2.3,10.7,423.0,686.12,556.57
2018,1,26,11,15,433.5,200.0,2.35,11.0,431.0,670.62,542.82
2018,1,26,11,30,407.0,215.0,2.4,11.3,439.0,633.7,513.66
2018,1,26,11,45,392.0,224.5,2.45,11.6,444.0,620.24,502.24
2018,1,26,12,0,377.0,234.0,2.5,11.9,449.0,605.48,489.72
2018,1,26,12,15,385.0,233.5,2.55,12.0,455.0,598.2,484.0
2018,1,26,12,30,393.0,233.0,2.6,12.1,461.0,589.1,476.83
2018,1,26,12,45,419.5,225.0,2.6,12.15,467.0,600.57,485.35
2018,1,26,13,0,446.0,217.0,2.6,12.2,473.0,592.77,479.33
2018,1,26,13,15,433.5,215.5,2.65,12.15,460.5,559.45,453.44
2018,1,26,13,30,421.0,214.0,2.7,12.1,448.0,525.66,427.02
2018,1,26,13,45,389.5,213.0,2.7,12.0,424.0,468.61,381.99
2018,1,26,14,0,358.0,212.0,2.7,11.9,400.0,425.98,347.56
2018,1,26,14,15,359.0,200.5,2.6,11.65,381.0,393.11,320.69
2018,1,26,14,30,360.0,189.0,2.5,11.4,362.0,359.65,292.69
2018,1,26,14,45,316.5,181.5,2.35,11.15,326.0,309.8,250.98
2018,1,26,15,0,273.0,174.0,2.2,10.9,290.0,264.33,212.66
2018,1,26,15,15,236.5,161.5,2.0,10.2,255.5,221.43,176.56
2018,1,26,15,30,200.0,149.0,1.8,9.5,221.0,179.8,141.53
2018,1,26,15,45,154.0,132.0,1.55,8.85,183.5,141.11,109.67
2018,1,26,16,0,108.0,115.0,1.3,8.2,146.0,108.34,83.57
2018,1,26,16,15,105.5,96.5,1.35,7.35,122.5,83.89,63.63
2018,1,26,16,30,103.0,78.0,1.4,6.5,99.0,60.22,49.32
2018,1,26,16,45,129.5,59.0,1.4,5.6,78.5,44.67,34.86
2018,1,26,17,0,156.0,40.0,1.4,4.7,58.0,31.08,21.86
2018,1,26,17,15,147.0,27.0,1.4,4.5,38.0,20.92,8.09
2018,1,26,17,30,138.0,14.0,1.4,4.3,18.0,11.95,0.0
2018,1,26,17,45,69.0,7.0,1.45,4.05,9.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,27,7,15,3.5,2.0,1.1,1.1,2.0,0.0,0.0
2018,1,27,7,30,7.0,4.0,1.3,2.0,4.0,8.07,0.0
2018,1,27,7,45,3.5,14.5,1.5,2.9,14.5,14.43,0.0
2018,1,27,8,0,0.0,25.0,1.7,3.8,25.0,20.66,11.5
2018,1,27,8,15,2.0,42.0,1.75,4.45,42.5,40.27,29.41
2018,1,27,8,30,4.0,59.0,1.8,5.1,60.0,59.33,46.6
2018,1,27,8,45,22.0,80.5,1.85,5.75,86.5,108.79,90.72
2018,1,27,9,0,40.0,102.0,1.9,6.4,113.0,149.9,126.91
2018,1,27,9,15,28.5,90.0,2.05,7.3,98.5,117.17,97.94
2018,1,27,9,30,17.0,78.0,2.2,8.2,84.0,89.79,73.5
2018,1,27,9,45,8.5,67.0,2.3,9.15,70.0,63.49,50.05
2018,1,27,10,0,0.0,56.0,2.4,10.1,56.0,46.36,34.59
2018,1,27,10,15,0.0,73.5,2.6,10.85,73.5,60.97,46.95
2018,1,27,10,30,0.0,91.0,2.8,11.6,91.0,76.35,59.78
2018,1,27,10,45,1.0,115.5,3.0,12.35,116.0,100.26,79.7
2018,1,27,11,0,2.0,140.0,3.2,13.1,141.0,124.56,99.66
2018,1,27,11,15,7.5,157.0,3.3,13.5,161.0,145.78,117.2
2018,1,27,11,30,13.0,174.0,3.4,13.9,181.0,166.87,134.46
2018,1,27,11,45,12.5,182.5,3.55,14.35,189.5,173.67,139.62
2018,1,27,12,0,12.0,191.0,3.7,14.8,198.0,180.43,144.77
2018,1,27,12,15,6.5,166.5,3.65,14.8,170.5,150.65,120.1
2018,1,27,12,30,1.0,142.0,3.6,14.8,143.0,122.39,96.64
2018,1,27,12,45,0.5,119.0,3.55,14.85,119.5,100.83,78.82
2018,1,27,13,0,0.0,96.0,3.5,14.9,96.0,80.04,61.56
2018,1,27,13,15,0.0,107.0,3.2,14.75,107.0,89.63,69.64
2018,1,27,13,30,0.0,118.0,2.9,14.6,118.0,99.24,77.7
2018,1,27,13,45,0.5,131.0,2.65,14.45,131.5,110.91,87.52
2018,1,27,14,0,1.0,144.0,2.4,14.3,145.0,122.5,97.26
2018,1,27,14,15,25.0,164.0,2.15,13.95,176.5,158.93,127.88
2018,1,27,14,30,49.0,184.0,1.9,13.6,208.0,186.65,150.79
2018,1,27,14,45,47.0,171.5,1.6,13.3,193.0,170.12,137.08
2018,1,27,15,0,45.0,159.0,1.3,13.0,178.0,154.0,123.74
2018,1,27,15,15,35.5,145.5,1.3,12.65,159.5,135.01,108.18
2018,1,27,15,30,26.0,132.0,1.3,12.3,141.0,117.34,93.73
2018,1,27,15,45,21.5,105.5,1.25,11.95,112.5,91.72,72.32
2018,1,27,16,0,17.0,79.0,1.2,11.6,84.0,67.51,51.95
2018,1,27,16,15,8.5,64.0,1.25,11.05,66.5,53.09,40.06
2018,1,27,16,30,0.0,49.0,1.3,10.5,49.0,40.33,29.28
2018,1,27,16,45,0.0,36.0,1.3,9.95,36.0,29.76,21.03
2018,1,27,17,0,0.0,23.0,1.3,9.4,23.0,18.97,10.96
2018,1,27,17,15,2.0,14.5,1.3,9.25,14.5,11.95,2.64
2018,1,27,17,30,4.0,6.0,1.3,9.1,6.0,5.12,0.0
2018,1,27,17,45,2.0,3.0,1.35,8.95,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.5,0.8,7.95,1.5,0.0,0.0
2018,1,28,7,30,0.0,3.0,0.8,8.1,3.0,2.56,0.0
2018,1,28,7,45,0.0,8.5,0.8,8.3,8.5,6.98,0.0
2018,1,28,8,0,0.0,14.0,0.8,8.5,14.0,11.51,3.83
2018,1,28,8,15,0.0,19.5,0.9,8.7,19.5,16.05,8.16
2018,1,28,8,30,0.0,25.0,1.0,8.9,25.0,20.6,12.3
2018,1,28,8,45,0.0,27.0,1.1,9.15,27.0,22.25,13.85
2018,1,28,9,0,0.0,29.0,1.2,9.4,29.0,23.91,15.34
2018,1,28,9,15,0.0,35.5,1.25,9.55,35.5,29.3,20.04
2018,1,28,9,30,0.0,42.0,1.3,9.7,42.0,34.7,24.7
2018,1,28,9,45,0.0,52.5,1.35,9.85,52.5,43.44,32.21
2018,1,28,10,0,0.0,63.0,1.4,10.0,63.0,52.2,39.67
2018,1,28,10,15,0.0,63.0,1.35,10.2,63.0,52.21,39.54
2018,1,28,10,30,0.0,63.0,1.3,10.4,63.0,52.22,39.43
2018,1,28,10,45,0.0,60.0,1.3,10.6,60.0,49.73,37.19
2018,1,28,11,0,0.0,57.0,1.3,10.8,57.0,47.25,34.97
2018,1,28,11,15,0.0,69.0,1.2,11.0,69.0,57.26,43.42
2018,1,28,11,30,0.0,81.0,1.1,11.2,81.0,67.3,51.82
2018,1,28,11,45,0.0,86.0,1.05,11.4,86.0,71.49,55.25
2018,1,28,12,0,0.0,91.0,1.0,11.6,91.0,75.68,58.68
2018,1,28,12,15,0.0,106.0,0.95,11.7,106.0,88.96,69.75
2018,1,28,12,30,0.0,121.0,0.9,11.8,121.0,102.33,80.82
2018,1,28,12,45,0.0,114.0,0.85,11.9,114.0,95.93,75.43
2018,1,28,13,0,0.0,107.0,0.8,12.0,107.0,89.67,70.21
2018,1,28,13,15,0.0,90.0,0.65,12.0,90.0,74.84,57.85
2018,1,28,13,30,0.0,73.0,0.5,12.0,73.0,60.62,45.97
2018,1,28,13,45,0.0,67.5,0.35,11.95,67.5,56.02,42.18
2018,1,28,14,0,0.0,62.0,0.2,11.9,62.0,51.42,38.37
2018,1,28,14,15,0.0,54.5,0.2,11.85,54.5,45.16,33.14
2018,1,28,14,30,0.0,47.0,0.2,11.8,47.0,38.9,27.88
2018,1,28,14,45,0.0,40.0,0.2,11.75,40.0,33.08,22.96
2018,1,28,15,0,0.0,33.0,0.2,11.7,33.0,27.26,18.01
2018,1,28,15,15,0.0,30.0,0.3,11.45,30.0,24.76,15.91
2018,1,28,15,30,0.0,27.0,0.4,11.2,27.0,22.27,13.79
2018,1,28,15,45,0.0,24.5,0.5,11.0,24.5,20.19,12.01
2018,1,28,16,0,0.0,22.0,0.6,10.8,22.0,18.12,10.22
2018,1,28,16,15,0.0,17.0,0.65,10.6,17.0,13.99,6.59
2018,1,28,16,30,0.0,12.0,0.7,10.4,12.0,9.86,2.94
2018,1,28,16,45,0.0,10.0,0.75,10.15,10.0,8.21,1.74
2018,1,28,17,0,0.0,8.0,0.8,9.9,8.0,6.56,0.12
2018,1,28,17,15,0.0,5.5,0.9,9.85,5.5,4.51,0.0
2018,1,28,17,30,0.0,3.0,1.0,9.8,3.0,2.56,0.0
2018,1,28,17,45,0.0,1.5,1.1,9.8,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,1,29,7,15,0.0,1.0,3.65,6.75,1.0,0.0,0.0
2018,1,29,7,30,0.0,2.0,3.7,6.8,2.0,1.71,0.0
2018,1,29,7,45,0.0,8.0,3.7,6.8,8.0,6.57,0.0
2018,1,29,8,0,0.0,14.0,3.7,6.8,14.0,11.51,3.9
2018,1,29,8,15,0.0,21.5,3.75,6.85,21.5,17.71,9.65
2018,1,29,8,30,0.0,29.0,3.8,6.9,29.0,23.92,15.29
2018,1,29,8,45,0.0,32.0,3.8,6.9,32.0,26.4,17.61
2018,1,29,9,0,0.0,35.0,3.8,6.9,35.0,28.88,19.86
2018,1,29,9,15,0.0,33.0,4.0,6.9,33.0,27.23,18.4
2018,1,29,9,30,0.0,31.0,4.2,6.9,31.0,25.58,16.92
2018,1,29,9,45,0.0,38.0,4.35,6.85,38.0,31.39,21.99
2018,1,29,10,0,0.0,45.0,4.5,6.8,45.0,37.21,27.04
2018,1,29,10,15,0.0,49.0,4.55,6.75,49.0,40.55,29.89
2018,1,29,10,30,0.0,53.0,4.6,6.7,53.0,43.89,32.73
2018,1,29,10,45,3.0,99.5,4.65,6.7,101.0,86.81,69.98
2018,1,29,11,0,6.0,146.0,4.7,6.7,149.0,134.13,110.54
2018,1,29,11,15,6.0,154.5,4.7,6.7,157.5,141.61,116.69
2018,1,29,11,30,6.0,163.0,4.7,6.7,166.0,149.07,122.86
2018,1,29,11,45,3.0,146.0,4.65,6.7,147.5,129.05,105.58
2018,1,29,12,0,0.0,129.0,4.6,6.7,129.0,109.98,89.14
2018,1,29,12,15,0.0,125.0,4.55,6.85,125.0,106.08,85.75
2018,1,29,12,30,0.0,121.0,4.5,7.0,121.0,102.29,82.45
2018,1,29,12,45,0.0,127.5,4.45,7.1,127.5,108.0,87.29
2018,1,29,13,0,0.0,134.0,4.4,7.2,134.0,113.69,92.12
2018,1,29,13,15,0.5,141.5,4.35,7.4,142.0,120.61,97.99
2018,1,29,13,30,1.0,149.0,4.3,7.6,150.0,127.45,103.81
2018,1,29,13,45,27.0,175.0,4.25,7.8,189.5,175.19,144.77
2018,1,29,14,0,53.0,201.0,4.2,8.0,229.0,213.09,176.81
2018,1,29,14,15,40.0,194.5,4.1,8.1,215.0,195.45,161.68
2018,1,29,14,30,27.0,188.0,4.0,8.2,201.0,173.26,142.9
2018,1,29,14,45,28.5,170.0,3.85,8.35,183.0,160.44,132.07
2018,1,29,15,0,30.0,152.0,3.7,8.5,165.0,142.03,116.39
2018,1,29,15,15,198.0,135.0,3.45,8.35,210.0,186.41,150.22
2018,1,29,15,30,366.0,118.0,3.2,8.2,255.0,204.95,158.56
2018,1,29,15,45,401.5,93.5,2.95,8.05,227.5,164.92,120.26
2018,1,29,16,0,437.0,69.0,2.7,7.9,200.0,122.95,81.33
2018,1,29,16,15,286.0,66.5,2.35,7.05,146.5,75.81,49.68
2018,1,29,16,30,135.0,64.0,2.0,6.2,93.0,50.62,37.64
2018,1,29,16,45,246.5,50.0,1.65,5.3,87.5,37.82,28.85
2018,1,29,17,0,358.0,36.0,1.3,4.4,82.0,29.3,20.6
2018,1,29,17,15,255.0,26.5,1.25,3.95,52.0,21.87,11.34
2018,1,29,17,30,152.0,17.0,1.2,3.5,22.0,14.51,0.0
2018,1,29,17,45,76.0,8.5,1.15,3.05,11.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,0.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.45,0.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.15,0.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.3,-0.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.4,-0.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.65,-0.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,-0.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.1,-0.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,-0.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.45,-0.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.75,-1.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.9,-1.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.85,-1.7,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,-1.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,-1.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,-2.1,0.0,0.0,0.0
2018,1,30,7,15,74.0,6.5,3.95,-1.85,8.0,0.0,0.0
2018,1,30,7,30,148.0,13.0,4.1,-1.6,16.0,109.63,0.0
2018,1,30,7,45,319.5,23.5,4.3,-1.3,52.0,289.14,134.43
2018,1,30,8,0,491.0,34.0,4.5,-1.0,88.0,457.07,384.51
2018,1,30,8,15,586.5,40.5,4.7,-0.65,135.5,548.05,474.8
2018,1,30,8,30,682.0,47.0,4.9,-0.3,183.0,655.81,570.6
2018,1,30,8,45,740.0,51.0,5.05,0.05,232.0,731.8,636.05
2018,1,30,9,0,798.0,55.0,5.2,0.4,281.0,807.78,698.69
2018,1,30,9,15,834.0,58.0,5.25,0.8,327.5,862.17,741.05
2018,1,30,9,30,870.0,61.0,5.3,1.2,374.0,914.67,780.54
2018,1,30,9,45,895.5,62.5,5.35,1.55,416.0,942.75,800.1
2018,1,30,10,0,921.0,64.0,5.4,1.9,458.0,977.67,824.67
2018,1,30,10,15,937.0,65.5,5.4,2.2,493.5,1000.31,839.22
2018,1,30,10,30,953.0,67.0,5.4,2.5,529.0,1019.32,850.99
2018,1,30,10,45,964.5,68.0,5.4,2.75,558.0,1029.45,856.24
2018,1,30,11,0,976.0,69.0,5.4,3.0,587.0,1035.57,858.64
2018,1,30,11,15,983.5,69.5,5.4,3.2,608.5,1033.07,854.91
2018,1,30,11,30,991.0,70.0,5.4,3.4,630.0,1026.42,848.33
2018,1,30,11,45,995.0,71.0,5.4,3.55,643.5,1012.97,837.03
2018,1,30,12,0,999.0,72.0,5.4,3.7,657.0,995.42,822.88
2018,1,30,12,15,1001.0,72.0,5.35,3.75,662.5,970.83,803.52
2018,1,30,12,30,1003.0,72.0,5.3,3.8,668.0,942.38,781.42
2018,1,30,12,45,1002.0,72.0,5.3,3.85,665.0,907.72,755.02
2018,1,30,13,0,1001.0,72.0,5.3,3.9,662.0,869.63,725.99
2018,1,30,13,15,997.5,71.5,5.25,3.85,650.0,825.83,692.43
2018,1,30,13,30,994.0,71.0,5.2,3.8,638.0,779.15,656.48
2018,1,30,13,45,988.0,70.0,5.15,3.75,618.5,727.61,614.44
2018,1,30,14,0,982.0,69.0,5.1,3.7,599.0,673.86,568.89
2018,1,30,14,15,972.5,68.0,5.05,3.55,572.0,616.2,519.17
2018,1,30,14,30,963.0,67.0,5.0,3.4,545.0,557.18,466.91
2018,1,30,14,45,949.5,64.5,4.95,3.2,510.5,493.77,409.56
2018,1,30,15,0,936.0,62.0,4.9,3.0,476.0,430.04,350.24
2018,1,30,15,15,915.5,60.0,4.7,2.65,435.5,364.46,287.98
2018,1,30,15,30,895.0,58.0,4.5,2.3,395.0,299.93,225.8
2018,1,30,15,45,866.0,55.0,4.3,1.95,350.0,234.03,163.39
2018,1,30,16,0,837.0,52.0,4.1,1.6,305.0,168.52,104.64
2018,1,30,16,15,792.5,48.5,3.65,0.85,257.0,106.26,57.68
2018,1,30,16,30,748.0,45.0,3.2,0.1,209.0,49.33,31.58
2018,1,30,16,45,679.0,39.5,2.75,-0.65,161.5,35.56,27.48
2018,1,30,17,0,610.0,34.0,2.3,-1.4,114.0,30.96,22.69
2018,1,30,17,15,448.5,26.5,2.2,-1.85,72.0,24.28,14.17
2018,1,30,17,30,287.0,19.0,2.1,-2.3,30.0,16.22,0.0
2018,1,30,17,45,143.5,9.5,2.0,-2.7,15.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.9,-3.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,-4.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.85,-4.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,-5.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.15,-6.1,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,-6.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,-6.05,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,-6.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,-6.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.75,-6.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.7,-5.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.7,-5.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.65,-5.75,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.6,-5.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.55,-5.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.35,-5.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.2,-5.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.1,-5.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.15,-5.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.2,-5.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.25,-5.05,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.5,-5.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.55,-5.2,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.6,-5.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,31,7,15,17.0,4.5,0.95,-4.3,5.0,0.0,0.0
2018,1,31,7,30,34.0,9.0,1.1,-3.7,10.0,30.33,0.0
2018,1,31,7,45,63.5,25.5,1.2,-3.1,31.0,99.79,49.69
2018,1,31,8,0,93.0,42.0,1.3,-2.5,52.0,153.63,128.3
2018,1,31,8,15,211.5,54.5,1.45,-1.85,93.0,278.99,243.27
2018,1,31,8,30,330.0,67.0,1.6,-1.2,134.0,397.23,348.35
2018,1,31,8,45,521.5,63.0,1.7,-0.5,198.5,569.14,492.03
2018,1,31,9,0,713.0,59.0,1.8,0.2,263.0,738.75,625.13
2018,1,31,9,15,774.0,59.0,1.9,0.7,312.5,810.11,677.59
2018,1,31,9,30,835.0,59.0,2.0,1.2,362.0,880.5,728.52
2018,1,31,9,45,855.5,61.0,2.15,1.7,401.5,903.98,744.06
2018,1,31,10,0,876.0,63.0,2.3,2.2,441.0,934.51,764.97
2018,1,31,10,15,891.5,65.5,2.4,2.6,476.0,957.8,780.01
2018,1,31,10,30,907.0,68.0,2.5,3.0,511.0,977.6,792.51
2018,1,31,10,45,893.0,75.0,2.65,3.4,531.5,971.16,786.65
2018,1,31,11,0,879.0,82.0,2.8,3.8,552.0,971.44,786.02
2018,1,31,11,15,771.5,117.5,2.9,4.15,541.0,908.8,739.18
2018,1,31,11,30,664.0,153.0,3.0,4.5,530.0,836.05,684.86
2018,1,31,11,45,585.0,180.5,3.1,4.85,518.0,770.5,635.19
2018,1,31,12,0,506.0,208.0,3.2,5.2,506.0,713.67,589.29
2018,1,31,12,15,603.0,179.5,3.3,5.4,538.0,757.67,624.96
2018,1,31,12,30,700.0,151.0,3.4,5.6,570.0,789.3,649.25
2018,1,31,12,45,630.0,171.5,3.5,5.85,547.0,726.4,599.76
2018,1,31,13,0,560.0,192.0,3.6,6.1,524.0,659.15,546.19
2018,1,31,13,15,582.5,180.5,3.65,6.25,520.5,637.37,529.34
2018,1,31,13,30,605.0,169.0,3.7,6.4,517.0,618.28,513.76
2018,1,31,13,45,757.0,122.0,3.75,6.5,543.5,639.08,530.99
2018,1,31,14,0,909.0,75.0,3.8,6.6,570.0,637.45,529.15
2018,1,31,14,15,905.0,72.5,3.75,6.55,545.5,584.8,484.31
2018,1,31,14,30,901.0,70.0,3.7,6.5,521.0,530.43,437.04
2018,1,31,14,45,868.5,72.5,3.7,6.45,484.5,466.82,381.06
2018,1,31,15,0,836.0,75.0,3.7,6.4,448.0,405.11,325.27
2018,1,31,15,15,815.0,71.5,3.4,5.95,409.0,342.73,267.69
2018,1,31,15,30,794.0,68.0,3.1,5.5,370.0,281.73,210.47
2018,1,31,15,45,764.0,64.5,2.8,5.05,328.0,220.53,153.85
2018,1,31,16,0,734.0,61.0,2.5,4.6,286.0,162.38,102.69
2018,1,31,16,15,537.0,67.5,2.4,3.7,218.0,99.21,60.8
2018,1,31,16,30,340.0,74.0,2.3,2.8,150.0,60.33,44.59
2018,1,31,16,45,281.0,60.5,2.15,1.9,113.5,45.61,36.48
2018,1,31,17,0,222.0,47.0,2.0,1.0,77.0,35.82,26.95
2018,1,31,17,15,171.5,32.0,2.1,0.8,49.5,24.7,14.81
2018,1,31,17,30,121.0,17.0,2.2,0.6,22.0,14.51,0.0
2018,1,31,17,45,60.5,8.5,2.25,0.4,11.0,7.26,0.0
2018,1,31,18,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,0.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,-0.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.6,-0.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.55,-0.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,-1.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.45,-1.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.35,-1.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,2.25,-1.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.2,-2.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.2,-2.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.2,-2.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.15,-2.25,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.1,-2.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,2.15,-2.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
