Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,45,0.0,0.0,2.25,-2.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.35,-2.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.45,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,2,1,7,15,26.0,5.5,2.95,-0.95,6.0,0.0,0.0
2018,2,1,7,30,52.0,11.0,3.0,-0.4,12.0,44.05,0.0
2018,2,1,7,45,123.0,25.0,3.1,0.15,36.5,155.09,87.97
2018,2,1,8,0,194.0,39.0,3.2,0.7,61.0,239.77,202.12
2018,2,1,8,15,277.5,52.0,3.2,1.4,100.0,326.68,283.97
2018,2,1,8,30,361.0,65.0,3.2,2.1,139.0,419.64,366.79
2018,2,1,8,45,403.0,76.0,3.2,2.8,177.5,478.71,417.29
2018,2,1,9,0,445.0,87.0,3.2,3.5,216.0,538.99,466.73
2018,2,1,9,15,450.5,102.0,3.45,4.3,250.0,572.17,492.76
2018,2,1,9,30,456.0,117.0,3.7,5.1,284.0,603.4,516.5
2018,2,1,9,45,405.5,141.5,3.95,5.95,302.0,591.73,503.85
2018,2,1,10,0,355.0,166.0,4.2,6.8,320.0,554.95,471.48
2018,2,1,10,15,342.0,183.0,4.35,7.35,341.0,563.13,476.03
2018,2,1,10,30,329.0,200.0,4.5,7.9,362.0,569.32,478.74
2018,2,1,10,45,344.0,210.0,4.6,8.5,387.5,591.9,495.15
2018,2,1,11,0,359.0,220.0,4.7,9.1,413.0,612.8,510.03
2018,2,1,11,15,353.0,230.5,4.85,9.6,426.5,612.38,507.96
2018,2,1,11,30,347.0,241.0,5.0,10.1,440.0,610.33,504.78
2018,2,1,11,45,307.0,254.5,5.1,10.55,433.5,578.79,477.57
2018,2,1,12,0,267.0,268.0,5.2,11.0,427.0,547.02,450.32
2018,2,1,12,15,265.5,271.0,5.3,11.3,430.0,537.51,442.14
2018,2,1,12,30,264.0,274.0,5.4,11.6,433.0,526.94,433.07
2018,2,1,12,45,269.0,271.5,5.45,11.85,433.0,514.72,422.95
2018,2,1,13,0,274.0,269.0,5.5,12.1,433.0,501.27,411.82
2018,2,1,13,15,275.5,263.0,5.5,12.25,425.0,480.34,394.75
2018,2,1,13,30,277.0,257.0,5.5,12.4,417.0,458.58,376.91
2018,2,1,13,45,205.0,250.5,5.5,12.55,367.0,376.02,309.04
2018,2,1,14,0,133.0,244.0,5.5,12.7,317.0,312.4,256.06
2018,2,1,14,15,100.0,229.0,5.4,12.65,282.5,260.86,213.49
2018,2,1,14,30,67.0,214.0,5.3,12.6,248.0,222.73,181.78
2018,2,1,14,45,69.5,202.0,5.2,12.6,235.0,207.05,168.67
2018,2,1,15,0,72.0,190.0,5.1,12.6,222.0,191.18,155.18
2018,2,1,15,15,59.5,170.5,4.95,12.4,195.5,163.8,132.31
2018,2,1,15,30,47.0,151.0,4.8,12.2,169.0,138.38,111.11
2018,2,1,15,45,53.0,134.0,4.65,12.0,152.0,120.78,95.83
2018,2,1,16,0,59.0,117.0,4.5,11.8,135.0,102.73,80.14
2018,2,1,16,15,119.5,100.0,4.4,11.45,129.5,88.5,66.08
2018,2,1,16,30,180.0,83.0,4.3,11.1,124.0,64.97,48.61
2018,2,1,16,45,165.5,66.5,4.2,10.75,97.5,50.19,39.3
2018,2,1,17,0,151.0,50.0,4.1,10.4,71.0,38.31,28.12
2018,2,1,17,15,90.0,33.0,4.15,10.2,44.0,25.61,15.24
2018,2,1,17,30,29.0,16.0,4.2,10.0,17.0,13.0,0.0
2018,2,1,17,45,14.5,8.0,4.25,9.85,8.5,6.83,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.35,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,2.05,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,2,7,15,7.5,3.5,2.7,-0.2,3.5,0.0,0.0
2018,2,2,7,30,15.0,7.0,3.1,0.2,7.0,15.98,0.0
2018,2,2,7,45,8.5,19.0,3.45,0.6,19.0,24.68,10.32
2018,2,2,8,0,2.0,31.0,3.8,1.0,31.0,28.5,18.91
2018,2,2,8,15,6.5,45.5,4.05,1.25,46.5,46.43,35.6
2018,2,2,8,30,11.0,60.0,4.3,1.5,62.0,64.13,51.96
2018,2,2,8,45,65.0,83.5,4.5,1.75,102.0,162.41,141.4
2018,2,2,9,0,119.0,107.0,4.7,2.0,142.0,240.51,211.75
2018,2,2,9,15,202.0,125.5,4.8,2.25,195.5,358.14,315.38
2018,2,2,9,30,285.0,144.0,4.9,2.5,249.0,459.94,402.93
2018,2,2,9,45,465.5,126.5,4.95,2.75,320.5,629.65,546.35
2018,2,2,10,0,646.0,109.0,5.0,3.0,392.0,793.55,676.36
2018,2,2,10,15,810.0,84.5,5.05,3.2,467.5,917.53,770.64
2018,2,2,10,30,974.0,60.0,5.1,3.4,543.0,1034.05,856.69
2018,2,2,10,45,984.5,61.5,5.2,3.55,572.5,1044.24,862.35
2018,2,2,11,0,995.0,63.0,5.3,3.7,602.0,1050.28,865.81
2018,2,2,11,15,1001.5,63.5,5.3,3.75,623.5,1046.91,861.9
2018,2,2,11,30,1008.0,64.0,5.3,3.8,645.0,1039.31,855.11
2018,2,2,11,45,1011.5,64.5,5.35,3.85,658.5,1024.68,843.71
2018,2,2,12,0,1015.0,65.0,5.4,3.9,672.0,1005.88,829.39
2018,2,2,12,15,1015.5,66.0,5.4,3.85,677.5,980.96,810.51
2018,2,2,12,30,1016.0,67.0,5.4,3.8,683.0,952.13,788.81
2018,2,2,12,45,1014.0,68.0,5.4,3.75,680.0,917.47,762.71
2018,2,2,13,0,1012.0,69.0,5.4,3.7,677.0,879.34,733.93
2018,2,2,13,15,1009.5,68.5,5.4,3.6,666.0,835.81,701.0
2018,2,2,13,30,1007.0,68.0,5.4,3.5,655.0,789.26,665.51
2018,2,2,13,45,1006.5,67.0,5.35,3.35,638.5,740.66,626.41
2018,2,2,14,0,1006.0,66.0,5.3,3.2,622.0,689.26,582.89
2018,2,2,14,15,997.0,65.5,5.2,3.0,595.0,631.06,532.57
2018,2,2,14,30,988.0,65.0,5.1,2.8,568.0,571.36,479.62
2018,2,2,14,45,974.5,63.0,5.05,2.55,533.0,506.89,421.37
2018,2,2,15,0,961.0,61.0,5.0,2.3,498.0,442.03,361.01
2018,2,2,15,15,942.5,59.0,4.85,1.9,457.0,375.4,297.69
2018,2,2,15,30,924.0,57.0,4.7,1.5,416.0,309.55,234.06
2018,2,2,15,45,897.0,54.5,4.55,1.1,370.5,242.5,170.17
2018,2,2,16,0,870.0,52.0,4.4,0.7,325.0,177.81,111.63
2018,2,2,16,15,828.0,48.0,4.0,0.0,275.5,113.2,62.21
2018,2,2,16,30,786.0,44.0,3.6,-0.7,226.0,50.58,31.31
2018,2,2,16,45,718.0,39.5,3.2,-1.4,176.5,35.61,27.72
2018,2,2,17,0,650.0,35.0,2.8,-2.1,127.0,31.85,23.78
2018,2,2,17,15,506.5,28.0,2.6,-2.65,83.0,25.63,16.56
2018,2,2,17,30,363.0,21.0,2.4,-3.2,39.0,19.66,0.0
2018,2,2,17,45,181.5,10.5,2.15,-3.75,19.5,8.96,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-4.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-5.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,-7.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-6.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-6.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.4,-6.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,-6.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.45,-6.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.25,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,2,3,7,15,74.0,7.0,1.35,-5.65,9.0,0.0,0.0
2018,2,3,7,30,148.0,14.0,1.5,-5.2,18.0,110.78,0.0
2018,2,3,7,45,320.5,24.5,1.6,-4.75,56.0,298.49,202.1
2018,2,3,8,0,493.0,35.0,1.7,-4.3,94.0,461.12,392.01
2018,2,3,8,15,589.5,40.5,1.65,-3.8,142.5,553.38,476.22
2018,2,3,8,30,686.0,46.0,1.6,-3.3,191.0,660.99,566.13
2018,2,3,8,45,734.5,50.5,1.6,-2.8,239.0,729.57,620.73
2018,2,3,9,0,783.0,55.0,1.6,-2.3,287.0,797.98,672.47
2018,2,3,9,15,813.0,58.0,1.5,-1.85,331.5,846.87,705.9
2018,2,3,9,30,843.0,61.0,1.4,-1.4,376.0,893.75,736.33
2018,2,3,9,45,865.0,63.5,1.35,-0.9,417.0,919.67,750.99
2018,2,3,10,0,887.0,66.0,1.3,-0.4,458.0,952.65,770.49
2018,2,3,10,15,901.5,69.0,1.25,0.0,493.5,975.89,782.82
2018,2,3,10,30,916.0,72.0,1.2,0.4,529.0,995.53,792.59
2018,2,3,10,45,926.0,73.5,1.2,0.85,557.5,1005.01,796.17
2018,2,3,11,0,936.0,75.0,1.2,1.3,586.0,1010.59,797.34
2018,2,3,11,15,904.0,87.0,1.25,1.65,595.5,985.14,778.57
2018,2,3,11,30,872.0,99.0,1.3,2.0,605.0,966.5,765.09
2018,2,3,11,45,828.0,114.5,1.35,2.35,603.5,926.4,736.5
2018,2,3,12,0,784.0,130.0,1.4,2.7,602.0,889.95,710.65
2018,2,3,12,15,851.5,110.5,1.45,2.95,627.0,899.34,717.64
2018,2,3,12,30,919.0,91.0,1.5,3.2,652.0,899.01,717.23
2018,2,3,12,45,931.5,87.5,1.6,3.45,653.5,873.76,699.97
2018,2,3,13,0,944.0,84.0,1.7,3.7,655.0,844.48,679.97
2018,2,3,13,15,939.5,83.5,1.75,3.85,643.5,801.8,649.71
2018,2,3,13,30,935.0,83.0,1.8,4.0,632.0,756.47,617.28
2018,2,3,13,45,927.5,82.0,1.85,4.1,612.5,706.19,578.71
2018,2,3,14,0,920.0,81.0,1.9,4.2,593.0,653.99,537.16
2018,2,3,14,15,909.0,80.0,1.95,4.15,566.5,598.14,491.71
2018,2,3,14,30,898.0,79.0,2.0,4.1,540.0,541.22,443.83
2018,2,3,14,45,881.0,77.5,2.05,4.05,506.0,481.2,391.79
2018,2,3,15,0,864.0,76.0,2.1,4.0,472.0,419.64,336.76
2018,2,3,15,15,839.5,73.5,1.9,3.65,431.5,355.12,277.66
2018,2,3,15,30,815.0,71.0,1.7,3.3,391.0,292.33,219.13
2018,2,3,15,45,782.0,68.0,1.5,2.9,347.0,229.32,161.11
2018,2,3,16,0,749.0,65.0,1.3,2.5,303.0,169.73,108.71
2018,2,3,16,15,550.0,67.0,1.25,1.6,227.0,100.73,61.73
2018,2,3,16,30,351.0,69.0,1.2,0.7,151.0,57.48,41.89
2018,2,3,16,45,210.5,56.5,1.15,-0.2,102.5,42.18,33.76
2018,2,3,17,0,70.0,44.0,1.1,-1.1,54.0,34.86,26.54
2018,2,3,17,15,46.5,29.0,1.1,-1.15,34.5,23.35,14.76
2018,2,3,17,30,23.0,14.0,1.1,-1.2,15.0,11.62,0.0
2018,2,3,17,45,11.5,7.0,1.15,-1.25,7.5,5.97,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,-1.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,4,7,15,0.0,2.5,1.7,-0.35,2.5,0.0,0.0
2018,2,4,7,30,0.0,5.0,1.8,-0.1,5.0,4.27,0.0
2018,2,4,7,45,0.0,11.5,1.9,0.15,11.5,9.46,1.1
2018,2,4,8,0,0.0,18.0,2.0,0.4,18.0,14.82,7.22
2018,2,4,8,15,0.0,25.0,1.95,0.6,25.0,20.61,12.68
2018,2,4,8,30,0.0,32.0,1.9,0.8,32.0,26.4,18.07
2018,2,4,8,45,0.0,25.5,1.9,0.95,25.5,21.01,13.31
2018,2,4,9,0,0.0,19.0,1.9,1.1,19.0,15.64,8.49
2018,2,4,9,15,0.0,20.5,1.8,1.2,20.5,16.89,9.6
2018,2,4,9,30,0.0,22.0,1.7,1.3,22.0,18.14,10.69
2018,2,4,9,45,0.0,24.5,1.55,1.45,24.5,20.21,12.52
2018,2,4,10,0,0.0,27.0,1.4,1.6,27.0,22.29,14.33
2018,2,4,10,15,0.0,27.0,1.45,1.85,27.0,22.3,14.28
2018,2,4,10,30,0.0,27.0,1.5,2.1,27.0,22.31,14.23
2018,2,4,10,45,0.0,29.0,1.6,2.4,29.0,23.98,15.65
2018,2,4,11,0,0.0,31.0,1.7,2.7,31.0,25.65,17.06
2018,2,4,11,15,0.0,33.0,1.85,3.0,33.0,27.32,18.47
2018,2,4,11,30,0.0,35.0,2.0,3.3,35.0,28.99,19.88
2018,2,4,11,45,0.0,36.0,2.15,3.55,36.0,29.82,20.56
2018,2,4,12,0,0.0,37.0,2.3,3.8,37.0,30.66,21.25
2018,2,4,12,15,0.0,37.5,2.3,3.9,37.5,31.08,21.59
2018,2,4,12,30,0.0,38.0,2.3,4.0,38.0,31.5,21.94
2018,2,4,12,45,0.0,37.5,2.3,4.15,37.5,31.08,21.57
2018,2,4,13,0,0.0,37.0,2.3,4.3,37.0,30.66,21.2
2018,2,4,13,15,0.0,39.0,2.2,4.25,39.0,32.32,22.67
2018,2,4,13,30,0.0,41.0,2.1,4.2,41.0,33.98,24.14
2018,2,4,13,45,0.0,48.5,2.05,4.15,48.5,40.2,29.62
2018,2,4,14,0,0.0,56.0,2.0,4.1,56.0,46.44,35.11
2018,2,4,14,15,0.0,46.0,2.1,3.95,46.0,38.1,27.89
2018,2,4,14,30,0.0,36.0,2.2,3.8,36.0,29.78,20.65
2018,2,4,14,45,0.5,74.0,2.3,3.65,74.0,61.63,48.72
2018,2,4,15,0,1.0,112.0,2.4,3.5,112.0,93.56,76.74
2018,2,4,15,15,7.5,109.0,2.35,3.3,112.0,92.9,76.21
2018,2,4,15,30,14.0,106.0,2.3,3.1,112.0,91.38,74.81
2018,2,4,15,45,21.0,106.5,2.25,2.95,114.0,92.5,75.57
2018,2,4,16,0,28.0,107.0,2.2,2.8,116.0,90.88,73.86
2018,2,4,16,15,39.0,95.5,1.9,2.25,106.0,79.22,63.43
2018,2,4,16,30,50.0,84.0,1.6,1.7,96.0,66.01,52.72
2018,2,4,16,45,239.0,62.5,1.35,1.2,100.5,46.65,37.73
2018,2,4,17,0,428.0,41.0,1.1,0.7,105.0,33.31,24.98
2018,2,4,17,15,328.0,31.5,1.15,0.5,70.0,25.93,17.1
2018,2,4,17,30,228.0,22.0,1.2,0.3,35.0,18.49,0.0
2018,2,4,17,45,114.0,11.0,1.25,0.1,17.5,9.39,0.0
2018,2,4,18,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.25,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.75,-0.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.6,-1.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.3,0.0,0.0,0.0
2018,2,5,7,15,105.0,9.0,2.95,-1.8,12.5,0.0,0.0
2018,2,5,7,30,210.0,18.0,3.2,-1.3,25.0,155.84,0.0
2018,2,5,7,45,373.5,28.0,3.45,-0.8,65.5,343.23,251.21
2018,2,5,8,0,537.0,38.0,3.7,-0.3,106.0,498.38,423.62
2018,2,5,8,15,621.5,44.0,3.8,0.05,155.0,583.45,502.81
2018,2,5,8,30,706.0,50.0,3.9,0.4,204.0,683.62,589.05
2018,2,5,8,45,758.5,54.0,3.95,0.8,254.0,756.25,648.71
2018,2,5,9,0,811.0,58.0,4.0,1.2,304.0,828.6,705.39
2018,2,5,9,15,845.5,60.5,3.95,1.55,351.0,881.87,744.29
2018,2,5,9,30,880.0,63.0,3.9,1.9,398.0,933.12,780.52
2018,2,5,9,45,904.5,64.5,3.85,2.2,440.5,960.72,798.1
2018,2,5,10,0,929.0,66.0,3.8,2.5,483.0,995.33,820.69
2018,2,5,10,15,922.5,72.5,3.75,2.75,513.0,1003.44,823.49
2018,2,5,10,30,916.0,79.0,3.7,3.0,543.0,1007.35,823.5
2018,2,5,10,45,742.0,127.0,3.6,3.25,516.0,912.78,750.54
2018,2,5,11,0,568.0,175.0,3.5,3.5,489.0,784.56,651.92
2018,2,5,11,15,755.5,131.0,3.4,3.75,565.5,915.34,749.49
2018,2,5,11,30,943.0,87.0,3.3,4.0,642.0,1011.16,816.09
2018,2,5,11,45,974.5,81.0,3.2,4.2,665.0,1015.36,815.97
2018,2,5,12,0,1006.0,75.0,3.1,4.4,688.0,1014.62,813.37
2018,2,5,12,15,1008.0,75.0,2.95,4.6,693.5,989.78,793.27
2018,2,5,12,30,1010.0,75.0,2.8,4.8,699.0,961.02,770.77
2018,2,5,12,45,1009.5,74.5,2.65,4.95,696.0,925.78,743.9
2018,2,5,13,0,1009.0,74.0,2.5,5.1,693.0,887.02,714.61
2018,2,5,13,15,1006.0,73.5,2.3,5.2,681.5,843.02,681.21
2018,2,5,13,30,1003.0,73.0,2.1,5.3,670.0,796.03,645.6
2018,2,5,13,45,997.5,72.0,1.95,5.4,650.5,744.06,605.12
2018,2,5,14,0,992.0,71.0,1.8,5.5,631.0,689.78,560.9
2018,2,5,14,15,978.5,69.5,1.6,5.5,601.0,628.41,510.08
2018,2,5,14,30,965.0,68.0,1.4,5.5,571.0,566.08,457.27
2018,2,5,14,45,950.5,66.0,1.25,5.5,536.0,502.13,402.04
2018,2,5,15,0,936.0,64.0,1.1,5.5,501.0,437.95,344.99
2018,2,5,15,15,917.0,62.0,1.0,5.25,460.5,372.31,285.78
2018,2,5,15,30,898.0,60.0,0.9,5.0,420.0,307.54,226.08
2018,2,5,15,45,870.5,57.5,0.8,4.8,375.0,241.63,165.82
2018,2,5,16,0,843.0,55.0,0.7,4.6,330.0,175.65,108.17
2018,2,5,16,15,801.0,51.5,0.7,4.05,281.0,112.54,61.1
2018,2,5,16,30,759.0,48.0,0.7,3.5,232.0,54.48,33.73
2018,2,5,16,45,692.0,42.5,0.7,3.0,182.5,37.98,29.55
2018,2,5,17,0,625.0,37.0,0.7,2.5,133.0,33.41,24.96
2018,2,5,17,15,489.0,30.0,0.7,2.25,88.5,27.27,18.34
2018,2,5,17,30,353.0,23.0,0.7,2.0,44.0,19.52,1.1
2018,2,5,17,45,176.5,11.5,0.75,1.75,22.0,9.82,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,6,7,15,54.0,8.5,1.2,-1.1,10.5,0.0,0.0
2018,2,6,7,30,108.0,17.0,1.3,-0.4,21.0,86.83,0.0
2018,2,6,7,45,227.5,31.0,1.4,0.3,55.5,246.58,184.0
2018,2,6,8,0,347.0,45.0,1.5,1.0,90.0,361.18,306.52
2018,2,6,8,15,393.5,56.5,1.5,1.65,127.5,426.37,366.22
2018,2,6,8,30,440.0,68.0,1.5,2.3,165.0,493.28,423.42
2018,2,6,8,45,389.5,79.0,1.55,2.95,179.5,471.92,406.43
2018,2,6,9,0,339.0,90.0,1.6,3.6,194.0,450.02,387.84
2018,2,6,9,15,230.0,120.5,1.7,4.3,195.5,375.39,323.03
2018,2,6,9,30,121.0,151.0,1.8,5.0,197.0,295.89,252.79
2018,2,6,9,45,350.5,137.5,1.9,5.7,292.0,536.02,453.87
2018,2,6,10,0,580.0,124.0,2.0,6.4,387.0,751.08,618.59
2018,2,6,10,15,613.5,129.0,2.05,7.05,426.0,792.72,645.01
2018,2,6,10,30,647.0,134.0,2.1,7.7,465.0,831.78,670.87
2018,2,6,10,45,681.5,133.5,2.15,8.3,498.5,862.5,690.52
2018,2,6,11,0,716.0,133.0,2.2,8.9,532.0,889.8,707.65
2018,2,6,11,15,503.5,191.0,2.25,9.4,476.5,733.47,590.6
2018,2,6,11,30,291.0,249.0,2.3,9.9,421.0,567.36,460.06
2018,2,6,11,45,271.5,252.0,2.35,10.35,415.5,543.21,441.12
2018,2,6,12,0,252.0,255.0,2.4,10.8,410.0,518.62,420.85
2018,2,6,12,15,355.5,236.0,2.4,11.1,456.5,578.38,468.69
2018,2,6,12,30,459.0,217.0,2.4,11.4,503.0,650.41,523.62
2018,2,6,12,45,283.0,242.5,2.4,11.7,418.5,495.33,400.78
2018,2,6,13,0,107.0,268.0,2.4,12.0,334.0,338.74,274.32
2018,2,6,13,15,73.0,252.5,2.3,12.1,297.0,290.5,235.44
2018,2,6,13,30,39.0,237.0,2.2,12.2,260.0,245.54,198.51
2018,2,6,13,45,111.0,245.5,2.1,12.3,309.0,308.62,250.55
2018,2,6,14,0,183.0,254.0,2.0,12.4,358.0,351.98,285.19
2018,2,6,14,15,146.5,234.0,1.85,12.35,315.0,299.4,242.34
2018,2,6,14,30,110.0,214.0,1.7,12.3,272.0,251.02,203.05
2018,2,6,14,45,70.0,195.0,1.6,12.3,231.0,200.5,161.86
2018,2,6,15,0,30.0,176.0,1.5,12.3,190.0,162.11,130.63
2018,2,6,15,15,32.5,162.5,1.25,12.05,176.5,147.78,118.84
2018,2,6,15,30,35.0,149.0,1.0,11.8,163.0,133.34,106.72
2018,2,6,15,45,21.0,126.0,0.8,11.55,134.0,107.21,85.33
2018,2,6,16,0,7.0,103.0,0.6,11.3,105.0,84.72,67.06
2018,2,6,16,15,3.5,86.5,0.55,10.9,87.5,70.25,55.05
2018,2,6,16,30,0.0,70.0,0.5,10.5,70.0,56.47,43.37
2018,2,6,16,45,0.0,52.0,0.5,10.15,52.0,42.43,32.71
2018,2,6,17,0,0.0,34.0,0.5,9.8,34.0,28.1,19.51
2018,2,6,17,15,0.0,22.5,0.65,9.4,22.5,18.56,10.4
2018,2,6,17,30,0.0,11.0,0.8,9.0,11.0,9.05,0.0
2018,2,6,17,45,0.0,5.5,0.9,8.65,5.5,4.69,0.0
2018,2,6,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,7,7,15,0.5,1.5,3.6,7.35,1.5,0.0,0.0
2018,2,7,7,30,1.0,3.0,3.7,7.8,3.0,3.23,0.0
2018,2,7,7,45,0.5,4.5,3.8,8.2,4.5,4.04,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.6,6.0,4.92,0.0
2018,2,7,8,15,0.0,7.5,4.15,9.15,7.5,6.15,0.0
2018,2,7,8,30,0.0,9.0,4.4,9.7,9.0,7.39,0.79
2018,2,7,8,45,0.0,13.0,4.7,10.2,13.0,10.69,3.68
2018,2,7,9,0,0.0,17.0,5.0,10.7,17.0,13.99,6.55
2018,2,7,9,15,0.0,17.5,5.2,11.15,17.5,14.41,6.88
2018,2,7,9,30,0.0,18.0,5.4,11.6,18.0,14.83,7.2
2018,2,7,9,45,0.0,22.0,5.6,12.0,22.0,18.15,10.01
2018,2,7,10,0,0.0,26.0,5.8,12.4,26.0,21.47,12.81
2018,2,7,10,15,0.0,26.0,5.9,12.75,26.0,21.48,12.75
2018,2,7,10,30,0.0,26.0,6.0,13.1,26.0,21.49,12.7
2018,2,7,10,45,0.0,28.5,6.15,13.4,28.5,23.57,14.41
2018,2,7,11,0,0.0,31.0,6.3,13.7,31.0,25.65,16.12
2018,2,7,11,15,0.0,33.0,6.35,13.95,33.0,27.32,17.48
2018,2,7,11,30,0.0,35.0,6.4,14.2,35.0,28.99,18.84
2018,2,7,11,45,0.0,40.0,6.4,14.4,40.0,33.15,22.31
2018,2,7,12,0,0.0,45.0,6.4,14.6,45.0,37.32,25.77
2018,2,7,12,15,0.0,46.5,6.35,14.75,46.5,38.57,26.79
2018,2,7,12,30,0.0,48.0,6.3,14.9,48.0,39.82,27.81
2018,2,7,12,45,0.0,50.0,6.25,15.05,50.0,41.49,29.19
2018,2,7,13,0,0.0,52.0,6.2,15.2,52.0,43.15,30.57
2018,2,7,13,15,0.0,49.5,6.0,15.25,49.5,41.06,28.84
2018,2,7,13,30,0.0,47.0,5.8,15.3,47.0,38.97,27.11
2018,2,7,13,45,0.0,57.0,5.55,15.3,57.0,47.29,34.12
2018,2,7,14,0,0.0,67.0,5.3,15.3,67.0,55.62,41.14
2018,2,7,14,15,0.0,61.0,4.85,15.2,61.0,50.6,37.02
2018,2,7,14,30,0.0,55.0,4.4,15.1,55.0,45.58,32.89
2018,2,7,14,45,0.0,61.5,3.95,15.0,61.5,50.98,37.54
2018,2,7,15,0,0.0,68.0,3.5,14.9,68.0,56.39,42.21
2018,2,7,15,15,6.0,87.0,3.3,14.7,89.5,74.22,57.29
2018,2,7,15,30,12.0,106.0,3.1,14.5,111.0,90.86,71.24
2018,2,7,15,45,6.5,88.0,2.9,14.3,90.5,74.0,57.3
2018,2,7,16,0,1.0,70.0,2.7,14.1,70.0,58.06,44.11
2018,2,7,16,15,0.5,50.0,2.75,13.8,50.0,41.4,29.98
2018,2,7,16,30,0.0,30.0,2.8,13.5,30.0,24.74,15.67
2018,2,7,16,45,0.0,25.0,2.85,13.2,25.0,20.6,12.8
2018,2,7,17,0,0.0,20.0,2.9,12.9,20.0,16.46,8.93
2018,2,7,17,15,5.5,14.5,3.0,12.45,15.0,12.25,4.86
2018,2,7,17,30,11.0,9.0,3.1,12.0,10.0,7.74,0.0
2018,2,7,17,45,11.0,5.5,3.25,11.55,6.0,4.69,0.0
2018,2,7,18,0,11.0,2.0,3.4,11.1,2.0,0.0,0.0
2018,2,7,18,15,5.5,1.0,3.4,11.1,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,8,7,15,15.5,5.5,2.15,-0.05,6.0,4.69,0.0
2018,2,8,7,30,31.0,11.0,2.5,0.4,12.0,30.19,0.0
2018,2,8,7,45,22.0,16.0,2.85,0.85,17.5,36.84,24.42
2018,2,8,8,0,13.0,21.0,3.2,1.3,23.0,27.6,18.94
2018,2,8,8,15,111.5,35.0,3.2,1.75,60.0,143.86,125.31
2018,2,8,8,30,210.0,49.0,3.2,2.2,97.0,267.84,236.85
2018,2,8,8,45,490.0,56.5,3.25,2.65,201.5,536.42,467.18
2018,2,8,9,0,770.0,64.0,3.3,3.1,306.0,802.55,678.34
2018,2,8,9,15,805.0,67.0,3.15,3.5,352.5,856.44,714.79
2018,2,8,9,30,840.0,70.0,3.0,3.9,399.0,908.4,749.93
2018,2,8,9,45,862.5,71.5,2.8,4.3,440.0,944.14,771.4
2018,2,8,10,0,885.0,73.0,2.6,4.7,481.0,976.8,789.97
2018,2,8,10,15,901.0,75.0,2.45,5.05,517.0,989.54,794.4
2018,2,8,10,30,917.0,77.0,2.3,5.4,553.0,1009.43,803.99
2018,2,8,10,45,929.5,78.0,2.15,5.75,582.5,1020.8,807.33
2018,2,8,11,0,942.0,79.0,2.0,6.1,612.0,1028.22,807.99
2018,2,8,11,15,949.5,79.5,1.9,6.4,633.5,1026.09,803.0
2018,2,8,11,30,957.0,80.0,1.8,6.7,655.0,1019.87,795.5
2018,2,8,11,45,961.5,81.0,1.75,7.05,669.0,1007.32,784.52
2018,2,8,12,0,966.0,82.0,1.7,7.4,683.0,990.72,771.05
2018,2,8,12,15,965.0,82.0,1.6,7.65,686.5,964.02,750.41
2018,2,8,12,30,964.0,82.0,1.5,7.9,690.0,933.7,727.56
2018,2,8,12,45,962.5,82.0,1.45,8.15,687.0,899.46,702.87
2018,2,8,13,0,961.0,82.0,1.4,8.4,684.0,861.9,675.93
2018,2,8,13,15,958.0,81.0,1.4,8.6,672.5,818.94,645.94
2018,2,8,13,30,955.0,80.0,1.4,8.8,661.0,773.15,613.74
2018,2,8,13,45,948.5,79.5,1.45,8.95,642.0,722.93,577.03
2018,2,8,14,0,942.0,79.0,1.5,9.1,623.0,670.59,536.75
2018,2,8,14,15,932.5,77.5,1.45,9.15,596.0,613.66,491.16
2018,2,8,14,30,923.0,76.0,1.4,9.2,569.0,555.44,443.23
2018,2,8,14,45,909.0,74.0,1.4,9.25,535.0,493.67,391.26
2018,2,8,15,0,895.0,72.0,1.4,9.3,501.0,431.67,337.31
2018,2,8,15,15,875.0,70.0,1.25,9.15,461.0,366.84,279.33
2018,2,8,15,30,855.0,68.0,1.1,9.0,421.0,303.24,221.33
2018,2,8,15,45,826.5,65.5,1.0,8.85,376.5,238.77,163.19
2018,2,8,16,0,798.0,63.0,0.9,8.7,332.0,177.09,109.9
2018,2,8,16,15,756.5,58.0,0.85,8.2,283.5,115.17,63.98
2018,2,8,16,30,715.0,53.0,0.8,7.7,235.0,58.36,36.58
2018,2,8,16,45,647.0,47.5,0.7,7.15,186.0,41.95,32.73
2018,2,8,17,0,579.0,42.0,0.6,6.6,137.0,37.6,28.45
2018,2,8,17,15,461.5,34.0,0.6,6.35,93.5,28.19,19.21
2018,2,8,17,30,344.0,26.0,0.6,6.1,50.0,21.98,8.13
2018,2,8,17,45,184.5,14.5,0.65,5.85,26.0,12.38,0.0
2018,2,8,18,0,25.0,3.0,0.7,5.6,2.0,0.0,0.0
2018,2,8,18,15,12.5,1.5,0.7,5.6,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.7,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.35,3.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.3,3.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.3,3.55,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.8,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,2.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,2.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,1.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.6,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.3,0.0,0.0,0.0
2018,2,9,7,15,105.5,10.5,0.45,-0.75,15.0,75.32,0.0
2018,2,9,7,30,211.0,21.0,0.4,-0.2,30.0,189.62,0.0
2018,2,9,7,45,358.5,30.5,0.35,0.4,70.5,341.16,267.5
2018,2,9,8,0,506.0,40.0,0.3,1.0,111.0,479.11,396.57
2018,2,9,8,15,585.5,46.5,0.55,1.8,159.0,569.73,474.01
2018,2,9,8,30,665.0,53.0,0.8,2.6,207.0,656.28,544.76
2018,2,9,8,45,715.0,57.0,1.0,3.45,255.5,725.9,598.76
2018,2,9,9,0,765.0,61.0,1.2,4.3,304.0,795.27,650.32
2018,2,9,9,15,797.0,64.5,1.5,5.15,350.0,846.84,688.31
2018,2,9,9,30,829.0,68.0,1.8,6.0,396.0,896.49,723.93
2018,2,9,9,45,851.5,70.0,2.05,6.9,437.0,932.72,748.32
2018,2,9,10,0,874.0,72.0,2.3,7.8,478.0,965.96,770.24
2018,2,9,10,15,891.0,74.0,2.35,8.35,514.5,979.62,776.82
2018,2,9,10,30,908.0,76.0,2.4,8.9,551.0,1000.52,788.74
2018,2,9,10,45,920.5,77.5,2.45,9.5,581.0,1012.59,794.3
2018,2,9,11,0,933.0,79.0,2.5,10.1,611.0,1020.73,797.35
2018,2,9,11,15,940.5,80.0,2.5,10.45,632.5,1019.31,794.16
2018,2,9,11,30,948.0,81.0,2.5,10.8,654.0,1013.82,788.47
2018,2,9,11,45,952.5,81.0,2.5,11.15,667.5,1000.19,777.41
2018,2,9,12,0,957.0,81.0,2.5,11.5,681.0,982.57,763.87
2018,2,9,12,15,959.0,81.5,2.5,11.7,687.0,959.34,747.06
2018,2,9,12,30,961.0,82.0,2.5,11.9,693.0,932.33,727.76
2018,2,9,12,45,941.0,87.5,2.5,12.1,683.5,889.0,697.04
2018,2,9,13,0,921.0,93.0,2.5,12.3,674.0,843.37,664.68
2018,2,9,13,15,866.5,107.0,2.55,12.4,646.0,785.45,623.78
2018,2,9,13,30,812.0,121.0,2.6,12.5,618.0,720.81,576.14
2018,2,9,13,45,814.5,116.0,2.65,12.6,602.0,676.88,542.64
2018,2,9,14,0,817.0,111.0,2.7,12.7,586.0,630.46,506.17
2018,2,9,14,15,829.0,102.0,2.65,12.6,566.0,583.18,468.01
2018,2,9,14,30,841.0,93.0,2.6,12.5,546.0,532.76,426.11
2018,2,9,14,45,865.5,82.5,2.6,12.45,524.0,483.59,383.57
2018,2,9,15,0,890.0,72.0,2.6,12.4,502.0,430.29,335.84
2018,2,9,15,15,871.0,69.5,2.35,12.05,462.0,366.4,278.5
2018,2,9,15,30,852.0,67.0,2.1,11.7,422.0,301.89,219.75
2018,2,9,15,45,824.5,64.0,1.9,11.35,377.5,237.3,161.48
2018,2,9,16,0,797.0,61.0,1.7,11.0,333.0,175.4,108.01
2018,2,9,16,15,755.0,57.0,1.6,9.9,285.0,114.33,63.0
2018,2,9,16,30,713.0,53.0,1.5,8.8,237.0,58.39,36.38
2018,2,9,16,45,646.5,48.0,1.4,7.75,188.5,42.32,32.98
2018,2,9,17,0,580.0,43.0,1.3,6.7,140.0,35.27,26.34
2018,2,9,17,15,459.5,35.0,1.35,6.3,96.0,28.97,19.97
2018,2,9,17,30,339.0,27.0,1.4,5.9,52.0,22.78,9.89
2018,2,9,17,45,182.5,15.5,1.45,5.5,27.5,13.23,0.0
2018,2,9,18,0,26.0,4.0,1.5,5.1,3.0,0.0,0.0
2018,2,9,18,15,13.0,2.0,1.5,5.1,1.5,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,10,7,15,0.0,1.5,1.05,6.6,1.5,1.28,0.0
2018,2,10,7,30,0.0,3.0,1.2,7.0,3.0,2.46,0.0
2018,2,10,7,45,0.0,11.0,1.4,7.45,11.0,9.04,1.63
2018,2,10,8,0,0.0,19.0,1.6,7.9,19.0,15.64,7.78
2018,2,10,8,15,0.0,27.0,1.75,8.25,27.0,22.26,13.75
2018,2,10,8,30,0.0,35.0,1.9,8.6,35.0,28.89,19.67
2018,2,10,8,45,0.0,31.5,2.05,9.0,31.5,25.98,17.16
2018,2,10,9,0,0.0,28.0,2.2,9.4,28.0,23.09,14.59
2018,2,10,9,15,0.0,37.0,2.15,9.75,37.0,30.55,21.06
2018,2,10,9,30,0.0,46.0,2.1,10.1,46.0,38.04,27.46
2018,2,10,9,45,0.0,37.5,2.0,10.45,37.5,30.99,21.25
2018,2,10,10,0,0.0,29.0,1.9,10.8,29.0,23.96,15.09
2018,2,10,10,15,0.0,54.5,1.95,11.1,54.5,45.15,33.21
2018,2,10,10,30,0.0,80.0,2.0,11.4,80.0,66.44,51.19
2018,2,10,10,45,0.0,88.0,2.05,11.7,88.0,73.15,56.67
2018,2,10,11,0,0.0,96.0,2.1,12.0,96.0,80.17,62.4
2018,2,10,11,15,0.0,96.5,2.2,12.25,96.5,80.55,62.56
2018,2,10,11,30,0.0,97.0,2.3,12.5,97.0,80.95,62.75
2018,2,10,11,45,0.0,110.5,2.4,12.75,110.5,92.92,72.62
2018,2,10,12,0,0.0,124.0,2.5,13.0,124.0,104.92,82.45
2018,2,10,12,15,0.5,115.0,2.6,13.2,115.5,97.19,75.95
2018,2,10,12,30,1.0,106.0,2.7,13.4,107.0,89.6,69.61
2018,2,10,12,45,1.0,107.5,2.8,13.65,108.5,90.83,70.58
2018,2,10,13,0,1.0,109.0,2.9,13.9,110.0,92.06,71.54
2018,2,10,13,15,1.0,95.0,2.9,14.0,96.0,79.88,61.43
2018,2,10,13,30,1.0,81.0,2.9,14.1,82.0,68.06,51.62
2018,2,10,13,45,1.0,83.5,2.85,14.2,84.5,70.09,53.36
2018,2,10,14,0,1.0,86.0,2.8,14.3,87.0,72.12,55.1
2018,2,10,14,15,0.5,95.5,2.75,14.35,96.0,79.77,61.55
2018,2,10,14,30,0.0,105.0,2.7,14.4,105.0,87.48,68.08
2018,2,10,14,45,0.0,89.0,2.6,14.45,89.0,73.97,56.89
2018,2,10,15,0,0.0,73.0,2.5,14.5,73.0,60.57,45.75
2018,2,10,15,15,0.0,63.0,2.3,14.45,63.0,52.21,38.82
2018,2,10,15,30,0.0,53.0,2.1,14.4,53.0,43.87,31.85
2018,2,10,15,45,0.0,40.5,1.85,14.35,40.5,33.46,23.07
2018,2,10,16,0,0.0,28.0,1.6,14.3,28.0,23.09,14.24
2018,2,10,16,15,0.0,22.0,1.5,13.85,22.0,18.12,10.01
2018,2,10,16,30,0.0,16.0,1.4,13.4,16.0,13.16,5.74
2018,2,10,16,45,0.0,14.0,1.3,12.95,14.0,11.51,4.71
2018,2,10,17,0,0.0,12.0,1.2,12.5,12.0,9.86,3.15
2018,2,10,17,15,0.0,9.0,1.4,12.65,9.0,7.39,0.77
2018,2,10,17,30,0.0,6.0,1.6,12.8,6.0,4.92,0.0
2018,2,10,17,45,0.0,3.0,1.8,12.95,3.0,2.56,0.0
2018,2,10,18,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,2,11,7,15,4.5,2.5,5.35,16.5,2.5,4.97,0.0
2018,2,11,7,30,9.0,5.0,5.4,16.6,5.0,11.26,0.0
2018,2,11,7,45,4.5,6.0,5.4,16.7,6.0,8.29,1.0
2018,2,11,8,0,0.0,7.0,5.4,16.8,7.0,5.74,0.0
2018,2,11,8,15,0.0,9.5,5.4,16.95,9.5,7.8,0.93
2018,2,11,8,30,0.0,12.0,5.4,17.1,12.0,9.86,2.72
2018,2,11,8,45,0.0,20.5,5.35,17.2,20.5,16.88,8.72
2018,2,11,9,0,0.0,29.0,5.3,17.3,29.0,23.92,14.7
2018,2,11,9,15,0.0,37.5,5.4,17.45,37.5,30.97,20.63
2018,2,11,9,30,0.0,46.0,5.5,17.6,46.0,38.04,26.52
2018,2,11,9,45,0.0,43.0,5.6,17.75,43.0,35.56,24.34
2018,2,11,10,0,0.0,40.0,5.7,17.9,40.0,33.08,22.18
2018,2,11,10,15,0.0,57.5,5.75,18.05,57.5,47.65,34.27
2018,2,11,10,30,0.0,75.0,5.8,18.2,75.0,62.27,46.31
2018,2,11,10,45,6.0,108.0,5.8,18.35,111.5,97.17,75.3
2018,2,11,11,0,12.0,141.0,5.8,18.5,148.0,133.69,105.3
2018,2,11,11,15,25.0,181.5,5.75,18.6,196.5,199.37,158.88
2018,2,11,11,30,38.0,222.0,5.7,18.7,245.0,253.96,202.74
2018,2,11,11,45,21.5,200.0,5.65,18.85,213.0,197.03,156.1
2018,2,11,12,0,5.0,178.0,5.6,19.0,181.0,159.39,124.94
2018,2,11,12,15,3.5,156.0,5.5,19.05,158.0,136.9,106.65
2018,2,11,12,30,2.0,134.0,5.4,19.1,135.0,115.27,89.02
2018,2,11,12,45,1.0,119.5,5.3,19.15,120.0,101.35,77.66
2018,2,11,13,0,0.0,105.0,5.2,19.2,105.0,87.78,66.56
2018,2,11,13,15,0.0,116.0,5.1,19.2,116.0,97.28,74.36
2018,2,11,13,30,0.0,127.0,5.0,19.2,127.0,106.75,82.13
2018,2,11,13,45,0.0,124.0,4.9,19.15,124.0,104.02,79.99
2018,2,11,14,0,0.0,121.0,4.8,19.1,121.0,101.31,77.9
2018,2,11,14,15,0.0,101.5,4.85,19.1,101.5,84.57,64.32
2018,2,11,14,30,0.0,82.0,4.9,19.1,82.0,68.13,50.9
2018,2,11,14,45,0.0,87.0,4.9,19.1,87.0,72.29,54.47
2018,2,11,15,0,0.0,92.0,4.9,19.1,92.0,76.43,58.02
2018,2,11,15,15,0.0,83.0,4.9,19.0,83.0,68.91,51.94
2018,2,11,15,30,0.0,74.0,4.9,18.9,74.0,61.39,45.84
2018,2,11,15,45,0.0,65.0,4.85,18.8,65.0,53.86,39.68
2018,2,11,16,0,0.0,56.0,4.8,18.7,56.0,46.35,33.48
2018,2,11,16,15,0.0,55.0,4.75,18.55,55.0,45.52,32.84
2018,2,11,16,30,0.0,54.0,4.7,18.4,54.0,44.71,32.15
