Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,22,6,45,29.0,3.0,2.3,15.7,3.0,0.0,0.0
2018,2,22,7,0,58.0,6.0,2.5,16.1,6.0,5.12,0.0
2018,2,22,7,15,121.0,13.0,2.7,16.65,21.5,116.81,0.0
2018,2,22,7,30,184.0,20.0,2.9,17.2,37.0,192.82,145.0
2018,2,22,7,45,172.0,22.0,3.1,17.7,46.0,188.38,152.89
2018,2,22,8,0,160.0,24.0,3.3,18.2,55.0,174.37,144.27
2018,2,22,8,15,115.5,26.5,3.55,18.75,52.0,145.37,120.2
2018,2,22,8,30,71.0,29.0,3.8,19.3,49.0,100.14,81.38
2018,2,22,8,45,35.5,37.5,4.05,19.85,47.5,71.5,55.98
2018,2,22,9,0,0.0,46.0,4.3,20.4,46.0,38.03,26.24
2018,2,22,9,15,0.0,53.5,4.4,20.8,53.5,44.28,31.33
2018,2,22,9,30,0.0,61.0,4.5,21.2,61.0,50.54,36.36
2018,2,22,9,45,0.0,70.5,4.55,21.6,70.5,58.48,42.72
2018,2,22,10,0,0.0,80.0,4.6,22.0,80.0,66.44,49.03
2018,2,22,10,15,0.0,103.0,4.6,22.3,103.0,86.71,65.33
2018,2,22,10,30,0.0,126.0,4.6,22.6,126.0,107.79,82.11
2018,2,22,10,45,2.0,148.0,4.65,22.85,149.5,130.11,99.83
2018,2,22,11,0,4.0,170.0,4.7,23.1,173.0,152.49,117.46
2018,2,22,11,15,4.0,172.0,4.65,23.25,175.0,153.63,118.09
2018,2,22,11,30,4.0,174.0,4.6,23.4,177.0,154.83,118.82
2018,2,22,11,45,10.5,192.5,4.6,23.6,200.0,177.79,136.98
2018,2,22,12,0,17.0,211.0,4.6,23.8,223.0,200.39,154.71
2018,2,22,12,15,60.0,257.0,4.55,23.85,298.5,298.29,231.97
2018,2,22,12,30,103.0,303.0,4.5,23.9,374.0,379.68,294.78
2018,2,22,12,45,189.0,308.5,4.5,23.95,438.5,467.27,362.51
2018,2,22,13,0,275.0,314.0,4.5,24.0,503.0,545.64,421.78
2018,2,22,13,15,318.5,291.5,4.4,24.0,507.5,539.64,417.62
2018,2,22,13,30,362.0,269.0,4.3,24.0,512.0,529.75,410.7
2018,2,22,13,45,507.0,216.5,4.25,23.95,546.0,567.56,440.4
2018,2,22,14,0,652.0,164.0,4.2,23.9,580.0,584.21,453.05
2018,2,22,14,15,751.5,128.5,4.1,23.8,589.0,568.87,440.31
2018,2,22,14,30,851.0,93.0,4.0,23.7,598.0,541.75,417.33
2018,2,22,14,45,817.0,96.0,3.9,23.6,559.0,477.23,364.64
2018,2,22,15,0,783.0,99.0,3.8,23.5,520.0,414.81,312.48
2018,2,22,15,15,683.5,105.5,3.5,23.3,453.5,333.31,245.9
2018,2,22,15,30,584.0,112.0,3.2,23.1,387.0,264.21,189.34
2018,2,22,15,45,594.0,100.5,2.95,22.85,356.5,215.33,146.05
2018,2,22,16,0,604.0,89.0,2.7,22.6,326.0,164.95,103.11
2018,2,22,16,15,627.5,78.5,2.4,22.0,297.0,115.2,65.66
2018,2,22,16,30,651.0,68.0,2.1,21.4,268.0,62.42,39.6
2018,2,22,16,45,596.5,61.5,1.75,20.75,220.0,48.27,36.55
2018,2,22,17,0,542.0,55.0,1.4,20.1,172.0,43.89,32.66
2018,2,22,17,15,453.5,47.0,1.4,19.6,127.0,38.06,27.27
2018,2,22,17,30,365.0,39.0,1.4,19.1,82.0,32.27,21.51
2018,2,22,17,45,231.5,26.0,1.35,18.6,48.5,21.78,7.11
2018,2,22,18,0,98.0,13.0,1.3,18.1,15.0,11.1,0.0
2018,2,22,18,15,49.0,6.5,1.3,18.1,7.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,6,45,6.5,1.5,0.95,13.55,1.5,0.0,0.0
2018,2,23,7,0,13.0,3.0,1.0,13.8,3.0,10.27,0.0
2018,2,23,7,15,96.5,16.5,1.15,14.3,25.5,104.5,0.0
2018,2,23,7,30,180.0,30.0,1.3,14.8,48.0,201.32,154.44
2018,2,23,7,45,268.5,42.5,1.5,15.25,86.5,287.54,235.02
2018,2,23,8,0,357.0,55.0,1.7,15.7,125.0,381.91,315.72
2018,2,23,8,15,206.5,52.0,1.75,16.1,95.0,263.28,219.47
2018,2,23,8,30,56.0,49.0,1.8,16.5,65.0,102.34,83.12
2018,2,23,8,45,28.0,50.0,1.85,16.95,58.0,68.84,54.0
2018,2,23,9,0,0.0,51.0,1.9,17.4,51.0,42.19,30.12
2018,2,23,9,15,0.0,54.5,1.9,17.7,54.5,45.11,32.47
2018,2,23,9,30,0.0,58.0,1.9,18.0,58.0,48.04,34.77
2018,2,23,9,45,0.0,78.5,1.9,18.35,78.5,65.17,48.85
2018,2,23,10,0,0.0,99.0,1.9,18.7,99.0,83.26,63.54
2018,2,23,10,15,0.0,104.5,2.0,19.05,104.5,88.06,67.19
2018,2,23,10,30,0.0,110.0,2.1,19.4,110.0,92.86,70.86
2018,2,23,10,45,0.0,130.5,2.2,19.7,130.5,111.52,85.75
2018,2,23,11,0,0.0,151.0,2.3,20.0,151.0,130.28,100.58
2018,2,23,11,15,1.0,157.5,2.35,20.3,158.0,136.86,105.61
2018,2,23,11,30,2.0,164.0,2.4,20.6,165.0,143.41,110.62
2018,2,23,11,45,5.0,187.5,2.5,20.85,191.0,167.69,129.8
2018,2,23,12,0,8.0,211.0,2.6,21.1,217.0,191.84,148.69
2018,2,23,12,15,14.0,233.5,2.65,21.35,243.5,217.53,168.75
2018,2,23,12,30,20.0,256.0,2.7,21.6,270.0,242.7,188.24
2018,2,23,12,45,21.5,259.0,2.8,21.8,274.0,244.97,189.85
2018,2,23,13,0,23.0,262.0,2.9,22.0,278.0,247.02,191.38
2018,2,23,13,15,32.5,270.0,2.9,22.15,292.0,271.92,210.79
2018,2,23,13,30,42.0,278.0,2.9,22.3,306.0,282.54,219.03
2018,2,23,13,45,169.0,265.0,2.95,22.4,374.0,362.15,282.53
2018,2,23,14,0,296.0,252.0,3.0,22.5,442.0,426.63,332.28
2018,2,23,14,15,547.5,185.5,2.95,22.5,519.5,499.24,387.48
2018,2,23,14,30,799.0,119.0,2.9,22.5,597.0,539.2,414.81
2018,2,23,14,45,786.0,115.0,2.85,22.45,563.5,480.27,366.48
2018,2,23,15,0,773.0,111.0,2.8,22.4,530.0,419.8,316.11
2018,2,23,15,15,752.0,108.0,2.55,22.15,491.0,358.72,264.02
2018,2,23,15,30,731.0,105.0,2.3,21.9,452.0,299.16,212.36
2018,2,23,15,45,702.5,100.5,2.1,21.65,407.5,238.51,160.4
2018,2,23,16,0,674.0,96.0,1.9,21.4,363.0,180.95,113.17
2018,2,23,16,15,637.5,89.5,1.7,20.8,316.5,124.43,73.1
2018,2,23,16,30,601.0,83.0,1.5,20.2,270.0,72.62,49.0
2018,2,23,16,45,547.5,74.5,1.3,19.6,222.0,58.24,45.42
2018,2,23,17,0,494.0,66.0,1.1,19.0,174.0,52.67,40.49
2018,2,23,17,15,409.0,55.0,1.15,18.55,128.5,44.67,33.15
2018,2,23,17,30,324.0,44.0,1.2,18.1,83.0,34.05,23.22
2018,2,23,17,45,204.0,29.0,1.25,17.6,49.5,22.56,8.84
2018,2,23,18,0,84.0,14.0,1.3,17.1,16.0,11.95,0.0
2018,2,23,18,15,42.0,7.0,1.3,17.1,8.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,24,6,45,25.0,4.0,2.0,13.1,4.0,0.0,0.0
2018,2,24,7,0,50.0,8.0,2.2,13.5,8.0,36.52,0.0
2018,2,24,7,15,138.0,21.5,2.35,13.85,33.0,141.7,0.0
2018,2,24,7,30,226.0,35.0,2.5,14.2,58.0,241.59,189.09
2018,2,24,7,45,256.5,49.0,2.65,14.6,89.5,289.06,237.96
2018,2,24,8,0,287.0,63.0,2.8,15.0,121.0,339.55,283.17
2018,2,24,8,15,405.0,71.5,3.05,15.6,177.5,455.57,379.97
2018,2,24,8,30,523.0,80.0,3.3,16.2,234.0,587.83,484.32
2018,2,24,8,45,570.0,86.0,3.55,16.85,281.0,653.73,533.59
2018,2,24,9,0,617.0,92.0,3.8,17.5,328.0,719.87,581.82
2018,2,24,9,15,626.5,101.0,3.9,18.05,365.5,754.28,604.81
2018,2,24,9,30,636.0,110.0,4.0,18.6,403.0,786.28,625.73
2018,2,24,9,45,510.0,155.0,4.1,19.2,403.5,716.69,571.45
2018,2,24,10,0,384.0,200.0,4.2,19.8,404.0,627.34,500.07
2018,2,24,10,15,304.5,217.0,4.3,20.2,385.5,568.24,452.23
2018,2,24,10,30,225.0,234.0,4.4,20.6,367.0,506.43,401.93
2018,2,24,10,45,117.5,212.0,4.45,21.0,281.5,346.87,275.63
2018,2,24,11,0,10.0,190.0,4.5,21.4,196.0,177.6,138.12
2018,2,24,11,15,57.0,227.5,4.55,21.65,265.5,277.29,218.5
2018,2,24,11,30,104.0,265.0,4.6,21.9,335.0,380.96,299.39
2018,2,24,11,45,129.0,295.5,4.65,22.1,384.0,433.16,338.89
2018,2,24,12,0,154.0,326.0,4.7,22.3,433.0,482.96,376.19
2018,2,24,12,15,188.5,314.5,4.75,22.45,446.5,493.17,384.45
2018,2,24,12,30,223.0,303.0,4.8,22.6,460.0,501.33,391.24
2018,2,24,12,45,292.0,265.5,4.8,22.75,470.0,525.23,410.62
2018,2,24,13,0,361.0,228.0,4.8,22.9,480.0,543.38,425.3
2018,2,24,13,15,602.0,169.0,4.8,23.0,581.0,657.1,513.41
2018,2,24,13,30,843.0,110.0,4.8,23.1,682.0,738.91,575.05
2018,2,24,13,45,790.0,120.0,4.8,23.25,644.5,670.16,521.99
2018,2,24,14,0,737.0,130.0,4.8,23.4,607.0,604.72,471.27
2018,2,24,14,15,523.0,184.5,4.75,23.35,516.0,483.97,377.17
2018,2,24,14,30,309.0,239.0,4.7,23.3,425.0,379.31,294.89
2018,2,24,14,45,260.5,230.5,4.65,23.25,381.5,326.6,253.19
2018,2,24,15,0,212.0,222.0,4.6,23.2,338.0,275.39,212.43
2018,2,24,15,15,254.0,194.0,4.4,23.0,323.0,252.64,192.47
2018,2,24,15,30,296.0,166.0,4.2,22.8,308.0,221.53,164.78
2018,2,24,15,45,490.0,123.5,4.0,22.6,331.5,208.22,144.74
2018,2,24,16,0,684.0,81.0,3.8,22.4,355.0,169.75,103.72
2018,2,24,16,15,599.0,81.5,3.5,21.9,299.5,114.17,66.08
2018,2,24,16,30,514.0,82.0,3.2,21.4,244.0,69.42,47.24
2018,2,24,16,45,485.0,71.0,2.9,20.9,202.5,54.76,42.17
2018,2,24,17,0,456.0,60.0,2.6,20.4,161.0,47.24,35.56
2018,2,24,17,15,299.0,48.5,2.5,20.0,108.0,36.97,26.34
2018,2,24,17,30,142.0,37.0,2.4,19.6,55.0,29.01,18.88
2018,2,24,17,45,71.0,21.0,2.3,19.2,30.0,16.72,5.72
2018,2,24,18,0,0.0,5.0,2.2,18.8,5.0,4.27,0.0
2018,2,24,18,15,0.0,2.5,2.2,18.8,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.55,18.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,18.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,2,25,6,45,26.0,4.0,4.15,16.05,4.0,0.0,0.0
2018,2,25,7,0,52.0,8.0,4.3,16.2,8.0,37.75,0.0
2018,2,25,7,15,201.5,21.5,4.4,16.6,40.0,183.8,38.94
2018,2,25,7,30,351.0,35.0,4.5,17.0,72.0,328.23,258.62
2018,2,25,7,45,330.0,36.5,4.65,17.4,86.5,330.19,271.66
2018,2,25,8,0,309.0,38.0,4.8,17.8,101.0,326.73,272.72
2018,2,25,8,15,154.5,34.0,4.9,18.2,65.5,189.94,158.79
2018,2,25,8,30,0.0,30.0,5.0,18.6,30.0,24.74,15.27
2018,2,25,8,45,0.0,29.0,5.15,19.0,29.0,23.92,14.56
2018,2,25,9,0,0.0,28.0,5.3,19.4,28.0,23.1,13.8
2018,2,25,9,15,0.0,32.5,5.35,19.75,32.5,26.84,16.86
2018,2,25,9,30,0.0,37.0,5.4,20.1,37.0,30.59,19.89
2018,2,25,9,45,0.0,44.5,5.45,20.45,44.5,36.83,24.97
2018,2,25,10,0,0.0,52.0,5.5,20.8,52.0,43.09,30.02
2018,2,25,10,15,0.0,67.0,5.4,21.05,67.0,55.61,40.18
2018,2,25,10,30,0.0,82.0,5.3,21.3,82.0,68.17,50.29
2018,2,25,10,45,3.0,106.5,5.2,21.55,108.5,92.46,70.0
2018,2,25,11,0,6.0,131.0,5.1,21.8,135.0,117.53,90.13
2018,2,25,11,15,3.5,129.0,4.9,21.85,131.5,112.94,86.15
2018,2,25,11,30,1.0,127.0,4.7,21.9,128.0,108.47,82.31
2018,2,25,11,45,5.0,154.0,4.5,21.95,157.5,136.5,104.78
2018,2,25,12,0,9.0,181.0,4.3,22.0,187.0,164.5,127.02
2018,2,25,12,15,5.5,144.5,4.1,21.9,148.0,127.63,97.54
2018,2,25,12,30,2.0,108.0,3.9,21.8,109.0,92.18,69.1
2018,2,25,12,45,4.0,138.5,3.7,21.75,141.0,120.33,91.74
2018,2,25,13,0,6.0,169.0,3.5,21.7,173.0,148.47,114.18
2018,2,25,13,15,4.0,139.0,3.3,21.65,141.5,120.1,91.56
2018,2,25,13,30,2.0,109.0,3.1,21.6,110.0,92.53,69.51
2018,2,25,13,45,1.0,102.5,2.9,21.55,103.0,86.17,64.47
2018,2,25,14,0,0.0,96.0,2.7,21.5,96.0,79.96,59.53
2018,2,25,14,15,0.0,100.5,2.55,21.35,100.5,83.71,62.7
2018,2,25,14,30,0.0,105.0,2.4,21.2,105.0,87.43,65.85
2018,2,25,14,45,0.0,90.0,2.3,21.1,90.0,74.85,55.79
2018,2,25,15,0,0.0,75.0,2.2,21.0,75.0,62.28,45.7
2018,2,25,15,15,0.0,66.5,2.1,20.75,66.5,55.16,40.03
2018,2,25,15,30,0.0,58.0,2.0,20.5,58.0,48.06,34.33
2018,2,25,15,45,0.0,49.0,1.9,20.25,49.0,40.55,28.24
2018,2,25,16,0,0.0,40.0,1.8,20.0,40.0,33.06,22.11
2018,2,25,16,15,0.0,30.0,1.65,19.6,30.0,24.75,15.24
2018,2,25,16,30,0.0,20.0,1.5,19.2,20.0,16.47,8.3
2018,2,25,16,45,0.0,16.0,1.3,18.75,16.0,13.16,6.01
2018,2,25,17,0,0.0,12.0,1.1,18.3,12.0,9.86,3.07
2018,2,25,17,15,0.0,9.0,1.2,18.0,9.0,7.39,0.82
2018,2,25,17,30,0.0,6.0,1.3,17.7,6.0,4.92,0.0
2018,2,25,17,45,0.0,4.0,1.4,17.45,4.0,3.28,0.0
2018,2,25,18,0,0.0,2.0,1.5,17.2,2.0,1.71,0.0
2018,2,25,18,15,0.0,1.0,1.5,17.2,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.05,12.35,2.5,0.0,0.0
2018,2,26,7,0,0.0,5.0,1.1,12.4,5.0,4.27,0.0
2018,2,26,7,15,2.0,19.0,1.25,12.55,19.0,18.11,1.69
2018,2,26,7,30,4.0,33.0,1.4,12.7,33.0,33.65,22.02
2018,2,26,7,45,14.5,51.0,1.5,12.85,53.5,67.25,51.72
2018,2,26,8,0,25.0,69.0,1.6,13.0,74.0,95.05,76.36
2018,2,26,8,15,16.0,58.5,1.7,13.1,62.0,68.75,54.1
2018,2,26,8,30,7.0,48.0,1.8,13.2,50.0,45.69,34.08
2018,2,26,8,45,3.5,46.5,1.85,13.3,47.5,41.56,30.35
2018,2,26,9,0,0.0,45.0,1.9,13.4,45.0,37.2,26.37
2018,2,26,9,15,1.5,73.5,2.0,13.4,74.0,62.38,47.81
2018,2,26,9,30,3.0,102.0,2.1,13.4,103.0,89.82,70.87
2018,2,26,9,45,3.0,96.5,2.25,13.35,98.0,84.08,65.83
2018,2,26,10,0,3.0,91.0,2.4,13.3,93.0,78.79,61.24
2018,2,26,10,15,2.5,113.5,2.6,13.25,115.0,98.74,77.76
2018,2,26,10,30,2.0,136.0,2.8,13.2,137.0,118.91,94.3
2018,2,26,10,45,1.0,98.5,3.0,13.1,99.0,83.28,64.5
2018,2,26,11,0,0.0,61.0,3.2,13.0,61.0,50.67,37.12
2018,2,26,11,15,0.0,62.5,3.25,12.9,62.5,51.94,38.16
2018,2,26,11,30,0.0,64.0,3.3,12.8,64.0,53.21,39.2
2018,2,26,11,45,0.0,73.0,3.4,12.75,73.0,60.74,45.47
2018,2,26,12,0,0.0,82.0,3.5,12.7,82.0,68.28,51.74
2018,2,26,12,15,0.0,86.0,3.5,12.6,86.0,71.64,54.53
2018,2,26,12,30,0.0,90.0,3.5,12.5,90.0,75.0,57.34
2018,2,26,12,45,0.0,98.0,3.5,12.45,98.0,81.78,63.0
2018,2,26,13,0,0.0,106.0,3.5,12.4,106.0,88.61,68.71
2018,2,26,13,15,0.0,87.0,3.5,12.45,87.0,72.46,55.28
2018,2,26,13,30,0.0,68.0,3.5,12.5,68.0,56.56,42.02
2018,2,26,13,45,0.5,70.0,3.5,12.5,70.5,58.55,43.76
2018,2,26,14,0,1.0,72.0,3.5,12.5,73.0,60.49,45.46
2018,2,26,14,15,0.5,56.0,3.5,12.5,56.5,46.78,33.98
2018,2,26,14,30,0.0,40.0,3.5,12.5,40.0,33.16,22.52
2018,2,26,14,45,0.0,59.5,3.5,12.5,59.5,49.37,36.32
2018,2,26,15,0,0.0,79.0,3.5,12.5,79.0,65.62,50.15
2018,2,26,15,15,0.5,70.5,3.5,12.3,70.5,58.67,44.42
2018,2,26,15,30,1.0,62.0,3.5,12.1,62.0,51.67,38.6
2018,2,26,15,45,0.5,54.5,3.45,11.85,54.5,45.23,33.27
2018,2,26,16,0,0.0,47.0,3.4,11.6,47.0,38.87,27.95
2018,2,26,16,15,0.0,34.5,3.25,11.25,34.5,28.48,19.09
2018,2,26,16,30,0.0,22.0,3.1,10.9,22.0,18.13,10.15
2018,2,26,16,45,0.0,16.0,2.95,10.5,16.0,13.16,6.35
2018,2,26,17,0,0.0,10.0,2.8,10.1,10.0,8.21,1.82
2018,2,26,17,15,0.0,9.0,2.55,9.65,9.0,7.39,1.02
2018,2,26,17,30,0.0,8.0,2.3,9.2,8.0,6.56,0.15
2018,2,26,17,45,0.0,5.0,2.1,8.75,5.0,4.1,0.0
2018,2,26,18,0,0.0,2.0,1.9,8.3,2.0,1.71,0.0
2018,2,26,18,15,0.0,1.0,1.9,8.3,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,27,6,45,56.0,6.5,1.95,2.0,7.5,0.0,0.0
2018,2,27,7,0,112.0,13.0,2.1,2.5,15.0,77.9,0.0
2018,2,27,7,15,278.5,25.0,2.15,3.25,52.0,241.42,125.76
2018,2,27,7,30,445.0,37.0,2.2,4.0,89.0,396.43,328.75
2018,2,27,7,45,543.5,44.5,2.2,4.7,139.5,499.31,422.0
2018,2,27,8,0,642.0,52.0,2.2,5.4,190.0,608.7,512.96
2018,2,27,8,15,699.5,58.0,2.25,6.45,243.5,681.25,569.7
2018,2,27,8,30,757.0,64.0,2.3,7.5,297.0,763.3,630.54
2018,2,27,8,45,795.0,67.5,2.35,8.55,349.0,825.66,673.63
2018,2,27,9,0,833.0,71.0,2.4,9.6,401.0,886.91,714.2
2018,2,27,9,15,858.0,74.0,2.45,10.2,449.0,933.72,744.22
2018,2,27,9,30,883.0,77.0,2.5,10.8,497.0,977.99,771.86
2018,2,27,9,45,900.0,80.0,2.5,11.45,540.0,1000.41,783.13
2018,2,27,10,0,917.0,83.0,2.5,12.1,583.0,1030.2,799.61
2018,2,27,10,15,930.0,85.0,2.4,12.4,620.0,1051.09,809.64
2018,2,27,10,30,943.0,87.0,2.3,12.7,657.0,1068.1,817.08
2018,2,27,10,45,952.0,88.5,2.15,13.0,687.0,1076.41,818.05
2018,2,27,11,0,961.0,90.0,2.0,13.3,717.0,1080.54,816.37
2018,2,27,11,15,967.5,91.0,1.95,13.5,739.0,1077.3,811.78
2018,2,27,11,30,974.0,92.0,1.9,13.7,761.0,1069.79,804.67
2018,2,27,11,45,977.5,93.0,1.8,13.9,775.0,1055.08,792.32
2018,2,27,12,0,981.0,94.0,1.7,14.1,789.0,1036.18,777.5
2018,2,27,12,15,981.0,94.5,1.65,14.25,793.5,1009.4,758.62
2018,2,27,12,30,981.0,95.0,1.6,14.4,798.0,978.77,737.39
2018,2,27,12,45,978.5,95.5,1.55,14.5,794.0,942.3,712.5
2018,2,27,13,0,976.0,96.0,1.5,14.6,790.0,902.43,685.37
2018,2,27,13,15,972.5,95.5,1.45,14.65,778.0,857.54,654.88
2018,2,27,13,30,969.0,95.0,1.4,14.7,766.0,809.75,622.25
2018,2,27,13,45,962.5,94.5,1.35,14.75,745.5,757.23,584.63
2018,2,27,14,0,956.0,94.0,1.3,14.8,725.0,702.52,543.55
2018,2,27,14,15,946.0,92.5,1.25,14.7,695.5,642.91,498.07
2018,2,27,14,30,936.0,91.0,1.2,14.6,666.0,582.03,450.2
2018,2,27,14,45,920.5,89.0,1.2,14.5,629.0,517.14,398.01
2018,2,27,15,0,905.0,87.0,1.2,14.4,592.0,452.2,343.84
2018,2,27,15,15,887.0,84.5,1.2,14.25,550.0,384.75,286.0
2018,2,27,15,30,869.0,82.0,1.2,14.1,508.0,318.85,227.96
2018,2,27,15,45,844.0,79.0,1.15,13.9,461.0,252.24,169.44
2018,2,27,16,0,819.0,76.0,1.1,13.7,414.0,188.09,115.46
2018,2,27,16,15,783.0,72.0,1.05,13.05,363.0,124.9,70.28
2018,2,27,16,30,747.0,68.0,1.0,12.4,312.0,66.23,44.97
2018,2,27,16,45,693.0,62.5,0.9,11.75,259.0,49.38,39.02
2018,2,27,17,0,639.0,57.0,0.8,11.1,206.0,45.7,35.7
2018,2,27,17,15,549.5,50.0,0.85,10.55,155.5,40.6,30.86
2018,2,27,17,30,460.0,43.0,0.9,10.0,105.0,35.61,25.8
2018,2,27,17,45,309.0,31.0,1.0,9.5,65.0,25.99,14.84
2018,2,27,18,0,158.0,19.0,1.1,9.0,25.0,16.22,0.0
2018,2,27,18,15,79.0,9.5,1.1,9.0,12.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,28,6,45,5.5,2.0,1.15,5.25,2.0,0.0,0.0
2018,2,28,7,0,11.0,4.0,1.2,5.4,4.0,9.98,0.0
2018,2,28,7,15,5.5,6.0,1.35,5.7,6.0,8.61,0.0
2018,2,28,7,30,0.0,8.0,1.5,6.0,8.0,6.56,0.0
2018,2,28,7,45,0.0,10.5,1.65,6.3,10.5,8.62,1.88
2018,2,28,8,0,0.0,13.0,1.8,6.6,13.0,10.68,3.77
2018,2,28,8,15,0.0,17.5,1.85,6.85,17.5,14.4,7.1
2018,2,28,8,30,0.0,22.0,1.9,7.1,22.0,18.12,10.39
2018,2,28,8,45,0.0,36.0,1.95,7.35,36.0,29.72,20.57
2018,2,28,9,0,0.0,50.0,2.0,7.6,50.0,41.36,30.66
2018,2,28,9,15,0.0,66.5,2.0,7.95,66.5,55.13,42.46
2018,2,28,9,30,0.0,83.0,2.0,8.3,83.0,68.93,54.15
2018,2,28,9,45,0.0,85.0,2.0,8.65,85.0,70.62,55.35
2018,2,28,10,0,0.0,87.0,2.0,9.0,87.0,72.31,56.56
2018,2,28,10,15,0.0,101.5,2.15,9.45,101.5,85.14,67.2
2018,2,28,10,30,0.0,116.0,2.3,9.9,116.0,98.16,77.89
2018,2,28,10,45,1.5,141.5,2.4,10.4,142.5,122.93,98.36
2018,2,28,11,0,3.0,167.0,2.5,10.9,169.0,147.88,118.71
2018,2,28,11,15,1.5,150.5,2.55,11.2,151.5,130.47,103.94
2018,2,28,11,30,0.0,134.0,2.6,11.5,134.0,113.7,89.79
2018,2,28,11,45,0.0,121.0,2.65,11.85,121.0,101.97,79.91
2018,2,28,12,0,0.0,108.0,2.7,12.2,108.0,90.5,70.26
2018,2,28,12,15,4.0,148.0,2.75,12.4,151.0,129.29,102.4
2018,2,28,12,30,8.0,188.0,2.8,12.6,194.0,168.3,134.29
2018,2,28,12,45,7.5,195.0,2.85,12.85,200.5,173.43,138.23
2018,2,28,13,0,7.0,202.0,2.9,13.1,207.0,178.49,142.2
2018,2,28,13,15,4.5,186.5,2.9,13.15,189.5,161.97,128.72
2018,2,28,13,30,2.0,171.0,2.9,13.2,172.0,145.95,115.67
2018,2,28,13,45,5.0,186.5,2.95,13.25,189.5,160.94,128.11
2018,2,28,14,0,8.0,202.0,3.0,13.3,207.0,175.41,140.04
2018,2,28,14,15,5.5,180.0,2.85,13.15,183.5,154.07,122.77
2018,2,28,14,30,3.0,158.0,2.7,13.0,160.0,133.38,106.01
2018,2,28,14,45,1.5,122.5,2.6,12.85,123.5,102.57,80.73
2018,2,28,15,0,0.0,87.0,2.5,12.7,87.0,72.32,55.67
2018,2,28,15,15,1.5,110.0,2.4,12.5,110.5,91.64,72.13
2018,2,28,15,30,3.0,133.0,2.3,12.3,134.0,110.05,87.76
2018,2,28,15,45,9.0,129.0,2.15,12.05,132.5,107.18,85.38
2018,2,28,16,0,15.0,125.0,2.0,11.8,131.0,103.31,82.11
2018,2,28,16,15,9.5,102.5,2.0,11.55,106.0,83.77,66.12
2018,2,28,16,30,4.0,80.0,2.0,11.3,81.0,65.29,50.84
2018,2,28,16,45,2.0,60.5,2.0,11.05,61.0,50.01,39.68
2018,2,28,17,0,0.0,41.0,2.0,10.8,41.0,33.88,25.06
2018,2,28,17,15,0.0,31.5,1.95,10.55,31.5,26.0,17.77
2018,2,28,17,30,0.0,22.0,1.9,10.3,22.0,18.13,10.4
2018,2,28,17,45,3.5,14.0,1.9,10.1,14.0,11.53,3.62
2018,2,28,18,0,7.0,6.0,1.9,9.9,6.0,5.12,0.0
2018,2,28,18,15,3.5,3.0,1.9,9.9,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,1,7,0,0.0,2.0,0.8,9.4,2.0,1.71,0.0
2018,3,1,7,15,0.0,4.0,0.9,9.6,4.0,3.28,0.0
2018,3,1,7,30,0.0,6.0,1.0,9.8,6.0,4.92,0.0
2018,3,1,7,45,0.0,7.5,1.1,9.95,7.5,6.15,0.0
2018,3,1,8,0,0.0,9.0,1.2,10.1,9.0,7.39,0.8
2018,3,1,8,15,10.0,23.0,1.3,10.45,26.0,27.71,19.01
2018,3,1,8,30,20.0,37.0,1.4,10.8,43.0,48.61,37.59
2018,3,1,8,45,10.5,36.5,1.5,11.15,39.5,40.35,29.91
2018,3,1,9,0,1.0,36.0,1.6,11.5,36.0,30.66,20.97
2018,3,1,9,15,0.5,34.0,1.65,11.8,34.0,28.57,19.05
2018,3,1,9,30,0.0,32.0,1.7,12.1,32.0,26.45,17.11
2018,3,1,9,45,7.0,50.5,1.8,12.45,54.5,51.1,38.39
2018,3,1,10,0,14.0,69.0,1.9,12.8,77.0,75.57,59.21
2018,3,1,10,15,7.0,61.5,1.95,13.05,65.5,58.07,43.91
2018,3,1,10,30,0.0,54.0,2.0,13.3,54.0,44.81,32.27
2018,3,1,10,45,0.0,45.5,2.05,13.6,45.5,37.75,26.24
2018,3,1,11,0,0.0,37.0,2.1,13.9,37.0,30.69,20.23
2018,3,1,11,15,0.0,40.0,2.25,14.25,40.0,33.2,22.27
2018,3,1,11,30,0.0,43.0,2.4,14.6,43.0,35.71,24.3
2018,3,1,11,45,0.0,50.0,2.5,14.9,50.0,41.56,29.1
2018,3,1,12,0,0.0,57.0,2.6,15.2,57.0,47.4,33.9
2018,3,1,12,15,0.0,58.5,2.7,15.45,58.5,48.66,34.89
2018,3,1,12,30,0.0,60.0,2.8,15.7,60.0,49.92,35.88
2018,3,1,12,45,0.0,61.0,2.9,15.9,61.0,50.75,36.54
2018,3,1,13,0,0.0,62.0,3.0,16.1,62.0,51.58,37.21
2018,3,1,13,15,0.0,61.5,2.95,16.15,61.5,51.16,36.87
2018,3,1,13,30,0.0,61.0,2.9,16.2,61.0,50.73,36.54
2018,3,1,13,45,0.0,59.0,2.85,16.25,59.0,49.04,35.18
2018,3,1,14,0,0.0,57.0,2.8,16.3,57.0,47.36,33.82
2018,3,1,14,15,0.5,82.5,2.9,16.45,83.0,68.92,51.72
2018,3,1,14,30,1.0,108.0,3.0,16.6,109.0,90.45,69.53
2018,3,1,14,45,0.5,90.5,3.05,16.75,91.0,75.51,57.28
2018,3,1,15,0,0.0,73.0,3.1,16.9,73.0,60.62,45.05
2018,3,1,15,15,0.0,68.0,3.2,17.05,68.0,56.42,41.66
2018,3,1,15,30,0.0,63.0,3.3,17.2,63.0,52.23,38.25
2018,3,1,15,45,0.5,65.5,3.4,17.35,65.5,54.41,40.16
2018,3,1,16,0,1.0,68.0,3.5,17.5,68.0,56.52,42.01
2018,3,1,16,15,0.5,53.0,3.55,17.4,53.0,43.9,31.53
2018,3,1,16,30,0.0,38.0,3.6,17.3,38.0,31.38,22.2
2018,3,1,16,45,0.0,30.5,3.7,17.2,30.5,25.15,16.7
2018,3,1,17,0,0.0,23.0,3.8,17.1,23.0,18.94,11.15
2018,3,1,17,15,0.0,16.5,3.65,16.85,16.5,13.57,6.31
2018,3,1,17,30,0.0,10.0,3.5,16.6,10.0,8.21,1.46
2018,3,1,17,45,0.0,7.0,3.4,16.3,7.0,5.74,0.0
2018,3,1,18,0,0.0,4.0,3.3,16.0,4.0,3.41,0.0
2018,3,1,18,15,0.0,2.0,3.3,16.0,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.6,11.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,8.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.0,7.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.85,6.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.8,6.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.75,5.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.7,5.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,5.65,5.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,5.6,4.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,5.55,4.7,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,5.5,4.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,5.5,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,5.45,4.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,5.4,3.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,5.4,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,5.45,3.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,5.5,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,5.5,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,5.5,3.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,5.5,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,5.7,3.7,0.0,0.0,0.0
2018,3,2,6,45,98.0,8.5,5.85,3.95,11.5,0.0,0.0
2018,3,2,7,0,196.0,17.0,6.0,4.2,23.0,131.96,0.0
2018,3,2,7,15,376.0,26.5,6.2,4.65,65.5,315.33,226.63
2018,3,2,7,30,556.0,36.0,6.4,5.1,108.0,464.41,393.8
2018,3,2,7,45,641.5,42.0,6.6,5.55,161.0,562.94,484.78
2018,3,2,8,0,727.0,48.0,6.8,6.0,214.0,665.59,574.07
2018,3,2,8,15,776.5,52.0,6.95,6.35,268.5,740.03,636.47
2018,3,2,8,30,826.0,56.0,7.1,6.7,323.0,815.09,696.71
2018,3,2,8,45,858.5,59.0,7.2,7.1,375.5,864.35,734.0
2018,3,2,9,0,891.0,62.0,7.3,7.5,428.0,920.91,775.97
2018,3,2,9,15,914.5,64.0,7.35,7.8,477.0,965.82,807.97
2018,3,2,9,30,938.0,66.0,7.4,8.1,526.0,1008.16,837.5
2018,3,2,9,45,955.0,67.5,7.4,8.4,569.5,1040.42,858.76
2018,3,2,10,0,972.0,69.0,7.4,8.7,613.0,1069.16,877.25
2018,3,2,10,15,983.5,70.0,7.35,9.0,650.0,1087.9,887.93
2018,3,2,10,30,995.0,71.0,7.3,9.3,687.0,1102.55,895.68
2018,3,2,10,45,1003.5,71.5,7.25,9.55,717.0,1109.26,897.86
2018,3,2,11,0,1012.0,72.0,7.2,9.8,747.0,1111.6,897.04
2018,3,2,11,15,1017.5,73.0,7.2,10.0,769.0,1107.1,891.89
2018,3,2,11,30,1023.0,74.0,7.2,10.2,791.0,1098.11,883.7
2018,3,2,11,45,1026.5,74.5,7.15,10.4,805.0,1082.11,870.28
2018,3,2,12,0,1030.0,75.0,7.1,10.6,819.0,1061.74,853.88
2018,3,2,12,15,1031.0,75.0,7.1,10.7,824.0,1034.18,832.97
2018,3,2,12,30,1032.0,75.0,7.1,10.8,829.0,1002.55,809.15
2018,3,2,12,45,1031.5,74.5,7.05,10.95,825.0,965.13,780.68
2018,3,2,13,0,1031.0,74.0,7.0,11.1,821.0,924.02,749.48
2018,3,2,13,15,1028.5,73.5,6.95,11.1,809.0,877.84,714.83
2018,3,2,13,30,1026.0,73.0,6.9,11.1,797.0,828.49,677.63
2018,3,2,13,45,1021.5,72.0,6.85,11.1,776.0,774.31,635.84
2018,3,2,14,0,1017.0,71.0,6.8,11.1,755.0,717.62,589.08
2018,3,2,14,15,1009.5,69.5,6.75,10.95,726.0,656.43,537.91
2018,3,2,14,30,1002.0,68.0,6.7,10.8,697.0,593.57,483.93
2018,3,2,14,45,988.5,66.5,6.6,10.7,659.0,526.55,424.83
2018,3,2,15,0,975.0,65.0,6.5,10.6,621.0,459.12,363.73
2018,3,2,15,15,958.5,64.0,6.35,10.35,578.0,391.02,300.73
2018,3,2,15,30,942.0,63.0,6.2,10.1,535.0,323.47,237.22
2018,3,2,15,45,921.0,61.0,6.1,9.85,487.5,254.91,173.54
2018,3,2,16,0,900.0,59.0,6.0,9.6,440.0,188.06,114.78
2018,3,2,16,15,868.5,56.5,5.8,9.15,388.0,121.89,66.26
2018,3,2,16,30,837.0,54.0,5.6,8.7,336.0,59.27,48.4
2018,3,2,16,45,789.5,50.5,5.4,8.25,282.0,44.36,34.96
2018,3,2,17,0,742.0,47.0,5.2,7.8,228.0,41.6,32.42
2018,3,2,17,15,664.5,42.0,5.0,7.3,175.0,37.42,28.42
2018,3,2,17,30,587.0,37.0,4.8,6.8,122.0,33.39,24.29
2018,3,2,17,45,424.0,28.5,4.65,6.25,77.0,23.74,14.25
2018,3,2,18,0,261.0,20.0,4.5,5.7,32.0,16.99,0.0
2018,3,2,18,15,130.5,10.0,4.5,5.7,16.0,8.54,0.0
2018,3,2,18,30,0.0,0.0,4.5,5.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.4,5.2,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.3,4.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.25,4.45,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.2,4.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.9,3.2,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.8,2.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.8,2.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.8,2.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.85,1.85,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.9,1.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.85,1.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,1.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.8,1.2,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.8,0.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.8,0.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.75,0.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.7,0.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.7,0.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,-0.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,-0.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,-0.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.7,-1.25,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.7,-1.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.75,-1.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.8,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.95,-1.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,4.1,-0.8,0.0,0.0,0.0
2018,3,3,6,45,130.5,9.5,4.25,-0.45,14.0,0.0,0.0
2018,3,3,7,0,261.0,19.0,4.4,-0.1,28.0,172.9,0.0
2018,3,3,7,15,434.0,27.0,4.55,0.5,72.5,344.78,262.61
2018,3,3,7,30,607.0,35.0,4.7,1.1,117.0,500.62,428.23
2018,3,3,7,45,688.5,40.5,4.9,1.7,171.5,597.22,516.7
2018,3,3,8,0,770.0,46.0,5.1,2.3,226.0,697.85,603.3
2018,3,3,8,15,817.5,50.0,5.25,2.9,281.5,772.11,664.22
2018,3,3,8,30,865.0,54.0,5.4,3.5,337.0,838.13,715.8
2018,3,3,8,45,896.0,57.0,5.5,4.1,391.0,895.86,758.63
2018,3,3,9,0,927.0,60.0,5.6,4.7,445.0,952.2,799.04
2018,3,3,9,15,946.5,62.5,5.65,5.35,494.0,994.97,827.6
2018,3,3,9,30,966.0,65.0,5.7,6.0,543.0,1034.81,853.46
2018,3,3,9,45,975.0,66.5,5.7,6.6,583.5,1059.64,867.55
2018,3,3,10,0,984.0,68.0,5.7,7.2,624.0,1080.64,878.82
2018,3,3,10,15,995.0,69.5,5.7,7.7,661.5,1099.61,888.97
2018,3,3,10,30,1006.0,71.0,5.7,8.2,699.0,1114.41,896.16
2018,3,3,10,45,1013.5,73.0,5.65,8.7,729.5,1121.95,897.82
2018,3,3,11,0,1021.0,75.0,5.6,9.2,760.0,1125.01,896.48
2018,3,3,11,15,1026.5,75.0,5.55,9.6,782.0,1119.07,889.27
2018,3,3,11,30,1032.0,75.0,5.5,10.0,804.0,1108.65,879.15
2018,3,3,11,45,1034.5,76.5,5.45,10.35,818.0,1092.62,865.45
2018,3,3,12,0,1037.0,78.0,5.4,10.7,832.0,1072.17,848.85
2018,3,3,12,15,1036.5,77.5,5.35,10.95,835.5,1042.36,826.08
2018,3,3,12,30,1036.0,77.0,5.3,11.2,839.0,1008.55,800.62
2018,3,3,12,45,1030.5,77.5,5.25,11.45,832.5,967.72,770.17
2018,3,3,13,0,1025.0,78.0,5.2,11.7,826.0,923.52,737.3
2018,3,3,13,15,1022.0,78.0,5.2,11.8,813.5,877.58,703.81
2018,3,3,13,30,1019.0,78.0,5.2,11.9,801.0,828.51,667.79
2018,3,3,13,45,1013.5,77.5,5.15,12.0,780.0,774.32,626.57
2018,3,3,14,0,1008.0,77.0,5.1,12.1,759.0,717.73,580.76
2018,3,3,14,15,1000.5,76.0,5.05,12.0,730.5,657.33,531.25
2018,3,3,14,30,993.0,75.0,5.0,11.9,702.0,595.26,478.96
2018,3,3,14,45,982.0,73.5,4.95,11.85,665.5,529.71,422.2
2018,3,3,15,0,971.0,72.0,4.9,11.8,629.0,463.47,363.13
2018,3,3,15,15,956.0,70.0,4.85,11.55,586.5,395.01,300.95
2018,3,3,15,30,941.0,68.0,4.8,11.3,544.0,326.95,237.95
2018,3,3,15,45,920.0,66.0,4.7,11.05,496.0,258.28,174.95
2018,3,3,16,0,899.0,64.0,4.6,10.8,448.0,191.3,116.76
2018,3,3,16,15,869.0,60.5,4.35,10.2,395.5,124.35,68.14
2018,3,3,16,30,839.0,57.0,4.1,9.6,343.0,55.98,45.25
2018,3,3,16,45,793.5,53.0,3.9,9.0,288.5,46.4,36.73
2018,3,3,17,0,748.0,49.0,3.7,8.4,234.0,43.3,33.92
2018,3,3,17,15,672.5,43.5,3.6,7.7,180.5,38.75,29.62
2018,3,3,17,30,597.0,38.0,3.5,7.0,127.0,34.29,25.15
2018,3,3,17,45,435.5,30.0,3.35,6.3,81.0,25.02,15.58
2018,3,3,18,0,274.0,22.0,3.2,5.6,35.0,18.81,0.0
2018,3,3,18,15,137.0,11.0,3.2,5.6,17.5,9.39,0.0
2018,3,3,18,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.45,4.35,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.05,3.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.2,0.65,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.15,0.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,-0.7,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,-1.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.8,-1.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.75,-2.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.75,-2.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.8,-2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.1,-2.65,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,3,4,6,45,116.5,10.0,2.7,-1.55,14.5,0.0,0.0
2018,3,4,7,0,233.0,20.0,3.0,-1.0,29.0,157.19,0.0
2018,3,4,7,15,396.0,29.0,3.2,-0.2,72.5,336.07,263.47
2018,3,4,7,30,559.0,38.0,3.4,0.6,116.0,470.24,402.47
2018,3,4,7,45,640.0,44.5,3.6,1.35,169.5,566.2,488.41
2018,3,4,8,0,721.0,51.0,3.8,2.1,223.0,666.13,572.66
2018,3,4,8,15,771.0,55.5,3.9,2.85,278.0,741.64,632.81
2018,3,4,8,30,821.0,60.0,4.0,3.6,333.0,817.8,690.68
2018,3,4,8,45,853.5,63.0,4.1,4.35,385.5,876.37,732.8
2018,3,4,9,0,886.0,66.0,4.2,5.1,438.0,923.51,765.02
2018,3,4,9,15,913.0,68.0,4.2,5.7,489.0,971.58,796.66
2018,3,4,9,30,940.0,70.0,4.2,6.3,540.0,1017.2,825.73
2018,3,4,9,45,958.5,71.5,4.2,6.85,585.0,1050.87,845.8
2018,3,4,10,0,977.0,73.0,4.2,7.4,630.0,1081.03,863.23
2018,3,4,10,15,988.5,74.5,4.2,7.95,667.5,1100.31,872.89
2018,3,4,10,30,1000.0,76.0,4.2,8.5,705.0,1115.43,879.78
2018,3,4,10,45,1008.0,77.0,4.15,9.0,735.0,1122.07,880.65
2018,3,4,11,0,1016.0,78.0,4.1,9.5,765.0,1124.27,878.79
