Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,15,1019.5,79.0,4.05,9.9,786.0,1117.49,871.28
2018,3,4,11,30,1023.0,80.0,4.0,10.3,807.0,1106.25,861.0
2018,3,4,11,45,1022.5,80.5,3.95,10.75,818.0,1086.13,844.68
2018,3,4,12,0,1022.0,81.0,3.9,11.2,829.0,1061.81,825.74
2018,3,4,12,15,1023.5,81.0,3.85,11.45,834.0,1034.65,805.63
2018,3,4,12,30,1025.0,81.0,3.8,11.7,839.0,1003.41,782.8
2018,3,4,12,45,1024.0,80.5,3.75,12.0,835.0,965.54,755.27
2018,3,4,13,0,1023.0,80.0,3.7,12.3,831.0,924.03,725.21
2018,3,4,13,15,1020.0,80.0,3.6,12.5,818.5,878.05,691.88
2018,3,4,13,30,1017.0,80.0,3.5,12.7,806.0,828.95,656.21
2018,3,4,13,45,1008.5,79.5,3.4,12.9,783.0,772.71,614.22
2018,3,4,14,0,1000.0,79.0,3.3,13.1,760.0,714.36,568.05
2018,3,4,14,15,990.0,78.0,3.25,13.15,730.0,652.84,518.84
2018,3,4,14,30,980.0,77.0,3.2,13.2,700.0,589.94,467.09
2018,3,4,14,45,968.5,76.0,3.1,13.25,664.0,525.28,412.17
2018,3,4,15,0,957.0,75.0,3.0,13.3,628.0,459.99,355.03
2018,3,4,15,15,937.5,73.5,2.8,13.15,583.5,391.19,293.77
2018,3,4,15,30,918.0,72.0,2.6,13.0,539.0,323.34,232.27
2018,3,4,15,45,894.5,70.0,2.4,12.9,491.0,255.47,171.23
2018,3,4,16,0,871.0,68.0,2.2,12.8,443.0,185.56,111.76
2018,3,4,16,15,839.5,64.5,1.9,11.95,391.0,119.77,64.88
2018,3,4,16,30,808.0,61.0,1.6,11.1,339.0,57.83,46.62
2018,3,4,16,45,757.0,57.0,1.35,10.3,284.5,49.33,39.22
2018,3,4,17,0,706.0,53.0,1.1,9.5,230.0,46.37,36.6
2018,3,4,17,15,629.0,47.0,1.15,8.75,177.5,41.56,32.1
2018,3,4,17,30,552.0,41.0,1.2,8.0,125.0,33.78,24.67
2018,3,4,17,45,408.5,31.5,1.3,7.3,80.5,26.2,16.74
2018,3,4,18,0,265.0,22.0,1.4,6.6,36.0,18.69,0.0
2018,3,4,18,15,132.5,11.0,1.4,6.6,18.0,9.39,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,57.0,7.5,1.9,-0.45,10.0,6.4,0.0
2018,3,5,7,0,114.0,15.0,2.1,0.3,20.0,81.48,0.0
2018,3,5,7,15,218.0,29.5,2.2,1.1,55.0,217.68,173.19
2018,3,5,7,30,322.0,44.0,2.3,1.9,90.0,320.52,274.83
2018,3,5,7,45,502.5,48.5,2.35,2.7,154.5,476.46,410.79
2018,3,5,8,0,683.0,53.0,2.4,3.5,219.0,639.22,543.74
2018,3,5,8,15,729.0,58.5,2.4,4.15,272.5,711.3,599.01
2018,3,5,8,30,775.0,64.0,2.4,4.8,326.0,783.91,652.44
2018,3,5,8,45,707.0,84.0,2.45,5.45,351.0,778.78,645.43
2018,3,5,9,0,639.0,104.0,2.5,6.1,376.0,760.09,628.48
2018,3,5,9,15,554.5,138.5,2.4,6.5,393.0,726.34,599.69
2018,3,5,9,30,470.0,173.0,2.3,6.9,410.0,695.53,572.33
2018,3,5,9,45,477.5,187.5,2.25,7.35,445.5,725.48,592.2
2018,3,5,10,0,485.0,202.0,2.2,7.8,481.0,753.15,609.51
2018,3,5,10,15,602.5,178.0,2.1,8.1,545.5,853.33,681.25
2018,3,5,10,30,720.0,154.0,2.0,8.4,610.0,945.76,742.5
2018,3,5,10,45,702.0,168.0,1.9,8.7,629.0,940.06,734.12
2018,3,5,11,0,684.0,182.0,1.8,9.0,648.0,930.58,724.47
2018,3,5,11,15,595.0,222.0,1.65,9.3,636.0,866.71,676.02
2018,3,5,11,30,506.0,262.0,1.5,9.6,624.0,810.01,631.05
2018,3,5,11,45,598.0,232.0,1.35,9.85,667.0,852.88,660.97
2018,3,5,12,0,690.0,202.0,1.2,10.1,710.0,897.82,689.25
2018,3,5,12,15,793.0,163.0,1.1,10.3,750.5,928.53,707.0
2018,3,5,12,30,896.0,124.0,1.0,10.5,791.0,944.94,715.11
2018,3,5,12,45,770.5,172.5,0.95,10.7,744.0,859.2,655.88
2018,3,5,13,0,645.0,221.0,0.9,10.9,697.0,769.97,592.09
2018,3,5,13,15,675.5,205.5,0.75,11.0,697.0,746.74,574.72
2018,3,5,13,30,706.0,190.0,0.6,11.1,697.0,718.73,552.76
2018,3,5,13,45,586.5,217.5,0.5,11.15,631.0,618.67,478.43
2018,3,5,14,0,467.0,245.0,0.4,11.2,565.0,532.7,413.78
2018,3,5,14,15,611.0,191.5,0.35,11.25,593.0,541.4,420.29
2018,3,5,14,30,755.0,138.0,0.3,11.3,621.0,529.35,408.68
2018,3,5,14,45,767.5,130.0,0.2,11.3,598.5,479.62,367.2
2018,3,5,15,0,780.0,122.0,0.1,11.3,576.0,427.16,322.71
2018,3,5,15,15,712.0,127.5,0.25,11.3,519.5,356.19,265.58
2018,3,5,15,30,644.0,133.0,0.4,11.3,463.0,292.36,213.25
2018,3,5,15,45,666.5,117.0,0.5,11.25,431.5,238.07,165.02
2018,3,5,16,0,689.0,101.0,0.6,11.2,400.0,180.72,115.61
2018,3,5,16,15,723.0,84.5,0.65,10.55,365.5,121.04,70.59
2018,3,5,16,30,757.0,68.0,0.7,9.9,331.0,61.83,50.41
2018,3,5,16,45,709.0,63.0,0.75,9.25,278.5,53.85,43.49
2018,3,5,17,0,661.0,58.0,0.8,8.6,226.0,46.18,36.58
2018,3,5,17,15,583.5,51.0,0.9,7.7,174.5,41.11,31.87
2018,3,5,17,30,506.0,44.0,1.0,6.8,123.0,36.07,26.91
2018,3,5,17,45,369.0,33.5,1.1,5.85,79.5,27.78,18.39
2018,3,5,18,0,232.0,23.0,1.2,4.9,36.0,19.47,0.0
2018,3,5,18,15,116.0,11.5,1.2,4.9,18.0,9.82,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,6,6,45,0.0,1.5,1.65,1.7,1.5,1.28,0.0
2018,3,6,7,0,0.0,3.0,1.7,1.9,3.0,2.46,0.0
2018,3,6,7,15,0.0,10.0,1.7,2.2,10.0,8.21,1.14
2018,3,6,7,30,0.0,17.0,1.7,2.5,17.0,13.99,6.62
2018,3,6,7,45,0.0,28.5,1.65,2.8,28.5,23.5,15.27
2018,3,6,8,0,0.0,40.0,1.6,3.1,40.0,33.04,23.91
2018,3,6,8,15,0.0,42.0,1.65,3.4,42.0,34.7,25.4
2018,3,6,8,30,0.0,44.0,1.7,3.7,44.0,36.36,26.83
2018,3,6,8,45,0.0,45.0,1.75,4.0,45.0,37.2,27.47
2018,3,6,9,0,0.0,46.0,1.8,4.3,46.0,38.05,28.09
2018,3,6,9,15,0.0,68.0,1.8,4.45,68.0,56.39,44.07
2018,3,6,9,30,0.0,90.0,1.8,4.6,90.0,75.08,60.15
2018,3,6,9,45,2.0,105.5,1.8,4.7,106.5,91.07,73.83
2018,3,6,10,0,4.0,121.0,1.8,4.8,123.0,107.14,87.46
2018,3,6,10,15,4.0,139.0,1.85,4.85,141.5,123.59,101.22
2018,3,6,10,30,4.0,157.0,1.9,4.9,160.0,140.05,114.88
2018,3,6,10,45,4.5,157.0,1.9,4.95,160.0,139.97,114.57
2018,3,6,11,0,5.0,157.0,1.9,5.0,160.0,139.99,114.4
2018,3,6,11,15,2.5,133.0,1.9,5.0,134.5,115.29,93.32
2018,3,6,11,30,0.0,109.0,1.9,5.0,109.0,91.43,72.92
2018,3,6,11,45,0.0,94.0,1.85,5.05,94.0,78.39,61.79
2018,3,6,12,0,0.0,79.0,1.8,5.1,79.0,65.82,51.04
2018,3,6,12,15,0.0,82.5,1.6,5.05,82.5,68.76,53.56
2018,3,6,12,30,0.0,86.0,1.4,5.0,86.0,71.7,56.06
2018,3,6,12,45,0.0,82.5,1.25,5.0,82.5,68.76,53.56
2018,3,6,13,0,0.0,79.0,1.1,5.0,79.0,65.83,51.07
2018,3,6,13,15,0.0,68.5,0.95,4.95,68.5,57.03,43.6
2018,3,6,13,30,0.0,58.0,0.8,4.9,58.0,48.24,36.12
2018,3,6,13,45,0.0,56.5,0.65,4.85,56.5,46.98,35.1
2018,3,6,14,0,0.0,55.0,0.5,4.8,55.0,45.71,34.07
2018,3,6,14,15,0.0,52.5,0.4,4.75,52.5,43.6,32.33
2018,3,6,14,30,0.0,50.0,0.3,4.7,50.0,41.5,30.6
2018,3,6,14,45,0.0,48.5,0.2,4.7,48.5,40.23,29.58
2018,3,6,15,0,0.0,47.0,0.1,4.7,47.0,38.96,28.58
2018,3,6,15,15,0.0,55.0,0.15,4.65,55.0,45.6,34.46
2018,3,6,15,30,0.0,63.0,0.2,4.6,63.0,52.24,40.34
2018,3,6,15,45,0.0,54.0,0.25,4.55,54.0,44.72,33.87
2018,3,6,16,0,0.0,45.0,0.3,4.5,45.0,37.22,27.39
2018,3,6,16,15,0.0,39.0,0.35,4.4,39.0,32.22,23.08
2018,3,6,16,30,0.0,33.0,0.4,4.3,33.0,27.24,19.77
2018,3,6,16,45,0.0,46.5,0.5,4.25,46.5,38.44,30.21
2018,3,6,17,0,0.0,60.0,0.6,4.2,60.0,49.26,40.13
2018,3,6,17,15,0.0,47.5,0.65,4.05,47.5,39.2,30.63
2018,3,6,17,30,0.0,35.0,0.7,3.9,35.0,28.93,20.82
2018,3,6,17,45,1.0,23.0,0.75,3.75,23.0,18.99,11.04
2018,3,6,18,0,2.0,11.0,0.8,3.6,11.0,9.06,0.0
2018,3,6,18,15,1.0,5.5,0.8,3.6,5.5,4.69,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.0,1.15,3.25,3.0,3.67,0.0
2018,3,7,7,0,4.0,6.0,1.3,3.5,6.0,7.47,0.0
2018,3,7,7,15,2.0,11.0,1.5,3.85,11.0,10.35,3.02
2018,3,7,7,30,0.0,16.0,1.7,4.2,16.0,13.16,5.85
2018,3,7,7,45,0.0,20.0,1.95,4.5,20.0,16.46,8.93
2018,3,7,8,0,0.0,24.0,2.2,4.8,24.0,19.77,11.95
2018,3,7,8,15,0.0,31.0,2.5,5.25,31.0,25.57,17.1
2018,3,7,8,30,0.0,38.0,2.8,5.7,38.0,31.38,22.17
2018,3,7,8,45,5.5,75.5,3.05,6.15,78.0,67.76,54.23
2018,3,7,9,0,11.0,113.0,3.3,6.6,118.0,109.07,89.99
2018,3,7,9,15,11.5,131.0,3.6,7.1,136.5,126.57,104.52
2018,3,7,9,30,12.0,149.0,3.9,7.6,155.0,144.0,118.84
2018,3,7,9,45,144.5,148.5,4.25,8.05,232.5,304.31,258.4
2018,3,7,10,0,277.0,148.0,4.6,8.5,310.0,479.8,404.29
2018,3,7,10,15,376.5,180.0,4.65,8.8,414.0,618.69,514.31
2018,3,7,10,30,476.0,212.0,4.7,9.1,518.0,755.09,618.71
2018,3,7,10,45,678.5,163.0,4.8,9.4,620.0,911.04,736.02
2018,3,7,11,0,881.0,114.0,4.9,9.7,722.0,1044.68,831.19
2018,3,7,11,15,668.0,152.5,4.9,9.8,621.5,871.84,702.74
2018,3,7,11,30,455.0,191.0,4.9,9.9,521.0,681.9,557.44
2018,3,7,11,45,580.5,187.5,4.9,10.0,616.0,796.82,646.97
2018,3,7,12,0,706.0,184.0,4.9,10.1,711.0,894.02,718.27
2018,3,7,12,15,758.5,169.0,4.95,10.2,738.0,903.02,724.12
2018,3,7,12,30,811.0,154.0,5.0,10.3,765.0,900.29,722.03
2018,3,7,12,45,867.5,135.0,5.05,10.35,785.5,897.82,720.49
2018,3,7,13,0,924.0,116.0,5.1,10.4,806.0,880.01,707.72
2018,3,7,13,15,949.5,105.5,5.15,10.35,805.0,848.91,685.45
2018,3,7,13,30,975.0,95.0,5.2,10.3,804.0,812.65,659.29
2018,3,7,13,45,970.0,94.0,5.25,10.25,783.0,759.8,618.77
2018,3,7,14,0,965.0,93.0,5.3,10.2,762.0,704.64,574.43
2018,3,7,14,15,957.5,91.0,5.25,10.0,733.0,645.02,525.32
2018,3,7,14,30,950.0,89.0,5.2,9.8,704.0,583.88,473.53
2018,3,7,14,45,939.5,86.5,5.15,9.6,668.0,519.65,417.65
2018,3,7,15,0,929.0,84.0,5.1,9.4,632.0,454.79,359.5
2018,3,7,15,15,914.0,81.5,5.0,9.1,589.5,388.05,298.36
2018,3,7,15,30,899.0,79.0,4.9,8.8,547.0,321.79,236.61
2018,3,7,15,45,881.0,76.5,4.75,8.55,501.0,252.08,172.47
2018,3,7,16,0,863.0,74.0,4.6,8.3,455.0,186.78,115.5
2018,3,7,16,15,831.5,70.5,4.3,7.75,403.0,121.38,68.35
2018,3,7,16,30,800.0,67.0,4.0,7.2,351.0,59.89,49.22
2018,3,7,16,45,753.0,62.5,3.7,6.7,296.5,53.67,43.73
2018,3,7,17,0,706.0,58.0,3.4,6.2,242.0,50.49,40.86
2018,3,7,17,15,629.0,51.5,3.05,5.45,188.0,41.65,32.64
2018,3,7,17,30,552.0,45.0,2.7,4.7,134.0,36.97,28.0
2018,3,7,17,45,410.5,35.5,2.35,3.9,88.0,29.5,20.33
2018,3,7,18,0,269.0,26.0,2.0,3.1,42.0,22.15,3.38
2018,3,7,18,15,134.5,13.0,2.0,3.1,21.0,11.1,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,4.5,5.0,1.95,-1.15,5.5,6.77,0.0
2018,3,8,7,0,9.0,10.0,2.2,-0.4,11.0,13.9,0.0
2018,3,8,7,15,4.5,25.0,2.3,0.35,25.5,23.61,14.55
2018,3,8,7,30,0.0,40.0,2.4,1.1,40.0,34.35,24.68
2018,3,8,7,45,5.0,62.0,2.5,1.8,63.5,60.69,48.6
2018,3,8,8,0,10.0,84.0,2.6,2.5,87.0,86.84,72.11
2018,3,8,8,15,47.0,112.5,2.65,2.95,129.0,160.74,138.32
2018,3,8,8,30,84.0,141.0,2.7,3.4,171.0,226.69,196.07
2018,3,8,8,45,292.5,140.0,2.8,3.85,265.0,446.32,386.06
2018,3,8,9,0,501.0,139.0,2.9,4.3,359.0,666.37,564.07
2018,3,8,9,15,672.5,118.5,2.9,4.5,447.5,825.69,683.04
2018,3,8,9,30,844.0,98.0,2.9,4.7,536.0,973.27,788.14
2018,3,8,9,45,736.5,107.5,2.95,4.9,512.0,896.53,728.43
2018,3,8,10,0,629.0,117.0,3.0,5.1,488.0,807.39,661.02
2018,3,8,10,15,509.0,144.5,3.05,5.3,456.0,722.16,595.6
2018,3,8,10,30,389.0,172.0,3.1,5.5,424.0,620.0,514.21
2018,3,8,10,45,362.0,223.0,3.15,5.75,465.5,648.06,533.26
2018,3,8,11,0,335.0,274.0,3.2,6.0,507.0,649.84,531.8
2018,3,8,11,15,275.5,281.0,3.3,6.1,476.5,590.71,484.05
2018,3,8,11,30,216.0,288.0,3.4,6.2,446.0,531.53,436.09
2018,3,8,11,45,131.0,281.0,3.5,6.3,377.5,413.79,340.7
2018,3,8,12,0,46.0,274.0,3.6,6.4,309.0,301.74,247.71
2018,3,8,12,15,29.5,244.5,3.65,6.55,267.0,253.52,207.96
2018,3,8,12,30,13.0,215.0,3.7,6.7,225.0,196.43,160.36
2018,3,8,12,45,13.5,217.5,3.75,6.85,228.0,198.02,161.71
2018,3,8,13,0,14.0,220.0,3.8,7.0,231.0,199.48,162.86
2018,3,8,13,15,38.5,264.0,3.9,7.05,292.5,266.62,218.76
2018,3,8,13,30,63.0,308.0,4.0,7.1,354.0,321.14,263.46
2018,3,8,13,45,208.0,289.0,4.05,7.15,435.0,405.61,334.39
2018,3,8,14,0,353.0,270.0,4.1,7.2,516.0,472.64,388.96
2018,3,8,14,15,385.0,258.0,4.1,7.2,517.0,456.1,374.61
2018,3,8,14,30,417.0,246.0,4.1,7.2,518.0,441.34,361.2
2018,3,8,14,45,238.0,230.0,4.1,7.15,383.5,310.06,253.78
2018,3,8,15,0,59.0,214.0,4.1,7.1,249.0,200.79,164.4
2018,3,8,15,15,84.5,210.0,4.05,7.0,256.5,199.86,163.1
2018,3,8,15,30,110.0,206.0,4.0,6.9,264.0,195.75,158.41
2018,3,8,15,45,200.0,188.5,3.95,6.8,282.0,190.23,149.53
2018,3,8,16,0,290.0,171.0,3.9,6.7,300.0,171.4,129.15
2018,3,8,16,15,285.0,149.5,3.7,6.35,264.0,131.61,98.24
2018,3,8,16,30,280.0,128.0,3.5,6.0,228.0,93.06,79.63
2018,3,8,16,45,232.5,114.0,3.25,5.65,188.5,82.77,70.52
2018,3,8,17,0,185.0,100.0,3.0,5.3,149.0,73.16,61.77
2018,3,8,17,15,120.0,80.5,2.95,4.85,109.5,60.93,50.39
2018,3,8,17,30,55.0,61.0,2.9,4.4,70.0,46.59,36.81
2018,3,8,17,45,30.5,40.5,2.9,3.9,45.0,31.98,22.61
2018,3,8,18,0,6.0,20.0,2.9,3.4,20.0,16.39,2.61
2018,3,8,18,15,3.0,10.0,2.9,3.4,10.0,8.54,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.85,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.35,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,9,6,45,134.5,13.0,2.05,-1.9,21.5,85.97,0.0
2018,3,9,7,0,269.0,26.0,2.3,-1.2,43.0,220.42,92.42
2018,3,9,7,15,409.0,36.0,2.55,-0.55,89.5,353.33,296.99
2018,3,9,7,30,549.0,46.0,2.8,0.1,136.0,484.88,418.65
2018,3,9,7,45,624.5,53.0,3.0,0.75,190.0,575.7,497.93
2018,3,9,8,0,700.0,60.0,3.2,1.4,244.0,663.79,571.03
2018,3,9,8,15,747.0,64.5,3.25,1.85,298.5,736.62,628.28
2018,3,9,8,30,794.0,69.0,3.3,2.3,353.0,809.7,683.27
2018,3,9,8,45,823.5,73.0,3.35,2.7,405.0,866.22,723.7
2018,3,9,9,0,853.0,77.0,3.4,3.1,457.0,921.07,761.83
2018,3,9,9,15,875.0,80.0,3.4,3.5,505.0,965.38,790.9
2018,3,9,9,30,897.0,83.0,3.4,3.9,553.0,1006.9,817.46
2018,3,9,9,45,914.0,85.0,3.4,4.3,596.5,1027.63,828.69
2018,3,9,10,0,931.0,87.0,3.4,4.7,640.0,1055.97,845.56
2018,3,9,10,15,942.5,88.5,3.4,5.1,676.5,1074.41,855.29
2018,3,9,10,30,954.0,90.0,3.4,5.5,713.0,1088.85,862.38
2018,3,9,10,45,962.5,91.5,3.4,5.85,743.0,1096.08,864.75
2018,3,9,11,0,971.0,93.0,3.4,6.2,773.0,1099.03,864.39
2018,3,9,11,15,975.5,94.0,3.4,6.55,793.5,1093.03,858.05
2018,3,9,11,30,980.0,95.0,3.4,6.9,814.0,1082.71,849.01
2018,3,9,11,45,980.5,95.5,3.4,7.25,825.5,1063.67,834.14
2018,3,9,12,0,981.0,96.0,3.4,7.6,837.0,1040.54,816.66
2018,3,9,12,15,982.5,96.0,3.45,7.9,841.5,1013.8,797.37
2018,3,9,12,30,984.0,96.0,3.5,8.2,846.0,983.13,775.37
2018,3,9,12,45,981.0,96.0,3.55,8.45,840.5,944.81,748.07
2018,3,9,13,0,978.0,96.0,3.6,8.7,835.0,903.15,718.29
2018,3,9,13,15,974.0,95.5,3.65,8.9,821.5,857.06,685.25
2018,3,9,13,30,970.0,95.0,3.7,9.1,808.0,808.11,649.84
2018,3,9,13,45,963.5,93.5,3.75,9.3,786.0,753.87,608.53
2018,3,9,14,0,957.0,92.0,3.8,9.5,764.0,697.5,563.61
2018,3,9,14,15,946.0,91.0,3.8,9.6,733.5,637.14,514.37
2018,3,9,14,30,935.0,90.0,3.8,9.7,703.0,575.64,462.78
2018,3,9,14,45,921.5,89.5,3.8,9.75,667.0,512.58,408.41
2018,3,9,15,0,908.0,89.0,3.8,9.8,631.0,449.2,352.09
2018,3,9,15,15,889.5,86.5,3.7,9.7,587.5,382.41,291.69
2018,3,9,15,30,871.0,84.0,3.6,9.6,544.0,313.71,228.82
2018,3,9,15,45,846.5,81.0,3.5,9.5,495.5,246.76,168.06
2018,3,9,16,0,822.0,78.0,3.4,9.4,447.0,182.25,112.77
2018,3,9,16,15,789.0,74.5,3.0,8.8,395.5,119.39,68.26
2018,3,9,16,30,756.0,71.0,2.6,8.2,344.0,60.67,49.71
2018,3,9,16,45,707.5,66.0,2.25,7.55,290.5,56.03,45.74
2018,3,9,17,0,659.0,61.0,1.9,6.9,237.0,48.23,38.71
2018,3,9,17,15,542.5,54.0,1.8,6.0,178.0,42.99,33.86
2018,3,9,17,30,426.0,47.0,1.7,5.1,119.0,37.89,28.89
2018,3,9,17,45,327.5,37.5,1.6,4.2,81.0,30.81,21.7
2018,3,9,18,0,229.0,28.0,1.5,3.3,43.0,23.73,8.14
2018,3,9,18,15,119.5,15.0,1.5,3.3,22.5,12.8,0.0
2018,3,9,18,30,10.0,2.0,1.5,3.3,2.0,0.0,0.0
2018,3,9,18,45,5.0,1.0,1.5,3.0,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,10,6,45,0.0,7.5,1.0,1.75,7.5,6.4,0.0
2018,3,10,7,0,0.0,15.0,1.0,2.1,15.0,12.37,1.26
2018,3,10,7,15,0.0,28.5,1.1,2.45,28.5,23.56,14.55
2018,3,10,7,30,0.0,42.0,1.2,2.8,42.0,35.96,26.06
2018,3,10,7,45,0.0,55.5,1.35,3.15,55.5,48.13,37.18
2018,3,10,8,0,0.0,69.0,1.5,3.5,69.0,60.21,48.0
2018,3,10,8,15,5.5,93.5,1.4,4.0,95.5,89.08,73.56
2018,3,10,8,30,11.0,118.0,1.3,4.5,122.0,118.18,98.8
2018,3,10,8,45,12.0,129.5,1.2,4.95,134.5,128.72,107.41
2018,3,10,9,0,13.0,141.0,1.1,5.4,147.0,139.53,116.12
2018,3,10,9,15,13.5,156.0,1.15,6.2,162.5,153.73,127.43
2018,3,10,9,30,14.0,171.0,1.2,7.0,178.0,167.92,138.54
2018,3,10,9,45,12.0,179.0,1.25,7.75,185.5,172.35,141.34
2018,3,10,10,0,10.0,187.0,1.3,8.5,193.0,176.86,144.21
2018,3,10,10,15,17.5,213.0,1.4,9.15,224.0,209.14,170.34
2018,3,10,10,30,25.0,239.0,1.5,9.8,255.0,241.37,195.92
2018,3,10,10,45,65.0,280.0,1.6,10.45,325.0,344.18,278.25
2018,3,10,11,0,105.0,321.0,1.7,11.1,395.0,426.76,342.0
2018,3,10,11,15,78.0,312.5,1.9,11.6,368.5,385.19,307.99
2018,3,10,11,30,51.0,304.0,2.1,12.1,342.0,344.76,275.3
2018,3,10,11,45,44.5,299.0,2.3,12.55,332.5,329.12,262.63
2018,3,10,12,0,38.0,294.0,2.5,13.0,323.0,313.91,250.17
2018,3,10,12,15,63.0,324.5,2.65,13.3,372.5,364.11,289.91
2018,3,10,12,30,88.0,355.0,2.8,13.6,422.0,411.94,327.02
2018,3,10,12,45,125.0,354.5,2.9,13.9,449.5,451.08,357.49
2018,3,10,13,0,162.0,354.0,3.0,14.2,477.0,470.65,372.86
2018,3,10,13,15,152.5,344.0,3.1,14.35,458.5,441.68,350.33
2018,3,10,13,30,143.0,334.0,3.2,14.5,440.0,413.34,328.35
2018,3,10,13,45,120.0,323.5,3.3,14.65,410.5,376.1,299.04
2018,3,10,14,0,97.0,313.0,3.4,14.8,381.0,333.25,265.24
2018,3,10,14,15,136.0,308.5,3.35,14.75,400.0,349.18,278.11
2018,3,10,14,30,175.0,304.0,3.3,14.7,419.0,352.58,280.47
2018,3,10,14,45,281.5,273.5,3.25,14.65,447.5,364.79,288.93
2018,3,10,15,0,388.0,243.0,3.2,14.6,476.0,359.75,281.88
2018,3,10,15,15,339.0,234.0,2.95,14.3,427.5,306.32,237.77
2018,3,10,15,30,290.0,225.0,2.7,14.0,379.0,258.59,198.64
2018,3,10,15,45,218.0,204.0,2.5,13.7,314.0,204.23,155.8
2018,3,10,16,0,146.0,183.0,2.3,13.4,249.0,159.82,122.4
2018,3,10,16,15,73.0,135.0,2.0,12.85,168.0,110.17,85.52
2018,3,10,16,30,0.0,87.0,1.7,12.3,87.0,70.86,57.98
2018,3,10,16,45,0.0,69.0,1.4,11.75,69.0,56.83,45.7
2018,3,10,17,0,0.0,51.0,1.1,11.2,51.0,42.2,32.63
2018,3,10,17,15,0.0,40.0,1.1,10.85,40.0,33.05,24.29
2018,3,10,17,30,0.0,29.0,1.1,10.5,29.0,23.93,15.83
2018,3,10,17,45,1.0,20.5,1.1,10.1,20.5,16.9,9.13
2018,3,10,18,0,2.0,12.0,1.1,9.7,12.0,9.88,0.54
2018,3,10,18,15,2.0,6.5,1.1,9.7,6.5,5.55,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.6,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.9,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.9,1.0,0.0,0.0
2018,3,11,6,45,1.0,7.0,3.2,5.85,7.0,6.53,0.0
2018,3,11,7,0,1.0,13.0,3.3,5.8,13.0,11.31,1.54
2018,3,11,7,15,0.5,22.5,3.3,5.8,22.5,18.88,10.42
2018,3,11,7,30,0.0,32.0,3.3,5.8,32.0,26.42,17.43
2018,3,11,7,45,0.0,38.5,3.35,5.8,38.5,31.8,22.42
2018,3,11,8,0,0.0,45.0,3.4,5.8,45.0,37.2,27.3
2018,3,11,8,15,0.0,45.5,3.45,5.8,45.5,37.61,27.67
2018,3,11,8,30,0.0,46.0,3.5,5.8,46.0,38.03,27.99
2018,3,11,8,45,0.0,52.5,3.55,5.85,52.5,43.45,32.66
2018,3,11,9,0,0.0,59.0,3.6,5.9,59.0,48.88,37.28
2018,3,11,9,15,0.0,75.0,3.65,5.9,75.0,62.25,48.79
2018,3,11,9,30,0.0,91.0,3.7,5.9,91.0,75.84,60.38
2018,3,11,9,45,0.0,103.5,3.7,5.95,103.5,87.02,69.8
2018,3,11,10,0,0.0,116.0,3.7,6.0,116.0,98.22,79.18
2018,3,11,10,15,0.0,117.5,3.7,6.05,117.5,99.35,79.93
2018,3,11,10,30,0.0,119.0,3.7,6.1,119.0,100.53,80.75
2018,3,11,10,45,0.0,99.0,3.65,6.15,99.0,82.69,65.41
2018,3,11,11,0,0.0,79.0,3.6,6.2,79.0,65.78,50.9
2018,3,11,11,15,0.0,93.0,3.6,6.2,93.0,77.53,60.86
2018,3,11,11,30,0.0,107.0,3.6,6.2,107.0,89.69,71.1
2018,3,11,11,45,0.0,101.0,3.55,6.25,101.0,84.48,66.61
2018,3,11,12,0,0.0,95.0,3.5,6.3,95.0,79.32,62.19
2018,3,11,12,15,1.0,120.5,3.5,6.35,121.5,102.22,81.57
2018,3,11,12,30,2.0,146.0,3.5,6.4,148.0,125.15,100.84
2018,3,11,12,45,1.0,127.0,3.45,6.5,128.0,107.59,85.99
2018,3,11,13,0,0.0,108.0,3.4,6.6,108.0,90.36,71.43
2018,3,11,13,15,0.0,93.0,3.35,6.55,93.0,77.58,60.68
2018,3,11,13,30,0.0,78.0,3.3,6.5,78.0,64.99,50.05
2018,3,11,13,45,0.0,82.5,3.25,6.5,82.5,68.74,53.3
2018,3,11,14,0,0.0,87.0,3.2,6.5,87.0,72.48,56.56
2018,3,11,14,15,0.0,76.5,3.15,6.45,76.5,63.66,49.13
2018,3,11,14,30,0.0,66.0,3.1,6.4,66.0,54.86,41.7
2018,3,11,14,45,0.0,61.5,3.05,6.35,61.5,51.08,38.55
2018,3,11,15,0,0.0,57.0,3.0,6.3,57.0,47.3,35.4
2018,3,11,15,15,0.0,57.5,2.9,6.2,57.5,47.69,35.85
2018,3,11,15,30,0.0,58.0,2.8,6.1,58.0,48.09,36.32
2018,3,11,15,45,0.0,44.5,2.7,6.0,44.5,36.83,26.64
2018,3,11,16,0,0.0,31.0,2.6,5.9,31.0,25.61,16.91
2018,3,11,16,15,0.0,25.5,2.55,5.75,25.5,21.04,12.96
2018,3,11,16,30,0.0,20.0,2.5,5.6,20.0,16.48,9.61
2018,3,11,16,45,0.0,18.0,2.45,5.5,18.0,14.82,8.11
2018,3,11,17,0,0.0,16.0,2.4,5.4,16.0,13.16,6.57
2018,3,11,17,15,0.0,13.5,2.45,5.3,13.5,11.1,4.61
2018,3,11,17,30,0.0,11.0,2.5,5.2,11.0,9.03,2.62
2018,3,11,17,45,0.0,8.5,2.5,5.15,8.5,6.97,0.56
2018,3,11,18,0,0.0,6.0,2.5,5.1,6.0,4.92,0.0
2018,3,11,18,15,0.0,3.5,2.5,5.1,3.5,2.99,0.0
2018,3,11,18,30,0.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,2.55,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.5,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.65,1.0,2.0,1.71,0.0
2018,3,12,7,0,0.0,4.0,3.7,1.0,4.0,3.28,0.0
2018,3,12,7,15,0.0,5.5,3.8,1.0,5.5,4.51,0.0
2018,3,12,7,30,0.0,7.0,3.9,1.0,7.0,5.74,0.0
2018,3,12,7,45,0.0,9.0,3.95,1.0,9.0,7.39,0.99
2018,3,12,8,0,0.0,11.0,4.0,1.0,11.0,9.04,2.51
2018,3,12,8,15,0.0,15.5,4.1,1.05,15.5,12.76,5.86
2018,3,12,8,30,0.0,20.0,4.2,1.1,20.0,16.48,9.19
2018,3,12,8,45,0.0,22.5,4.25,1.15,22.5,18.56,11.01
2018,3,12,9,0,0.0,25.0,4.3,1.2,25.0,20.64,12.81
2018,3,12,9,15,0.0,35.0,4.35,1.25,35.0,28.95,20.14
2018,3,12,9,30,0.0,45.0,4.4,1.3,45.0,37.27,27.44
2018,3,12,9,45,0.0,56.0,4.45,1.35,56.0,46.45,35.43
2018,3,12,10,0,0.0,67.0,4.5,1.4,67.0,55.65,43.39
2018,3,12,10,15,0.0,67.0,4.5,1.45,67.0,55.67,43.29
2018,3,12,10,30,0.0,67.0,4.5,1.5,67.0,55.7,43.22
2018,3,12,10,45,0.0,78.5,4.55,1.55,78.5,65.34,51.52
2018,3,12,11,0,0.0,90.0,4.6,1.6,90.0,75.0,59.8
2018,3,12,11,15,0.5,98.0,4.6,1.65,98.5,82.36,66.09
2018,3,12,11,30,1.0,106.0,4.6,1.7,107.0,89.81,72.46
2018,3,12,11,45,0.5,85.0,4.6,1.8,85.5,71.36,56.43
2018,3,12,12,0,0.0,64.0,4.6,1.9,64.0,53.31,40.75
2018,3,12,12,15,0.0,69.5,4.6,1.95,69.5,57.92,44.73
2018,3,12,12,30,0.0,75.0,4.6,2.0,75.0,62.52,48.69
2018,3,12,12,45,0.0,76.5,4.6,2.05,76.5,63.78,49.77
2018,3,12,13,0,0.0,78.0,4.6,2.1,78.0,65.03,50.86
2018,3,12,13,15,0.0,80.0,4.55,2.15,80.0,66.69,52.31
2018,3,12,13,30,0.0,82.0,4.5,2.2,82.0,68.34,53.78
2018,3,12,13,45,0.0,79.0,4.45,2.25,79.0,65.81,51.63
2018,3,12,14,0,0.0,76.0,4.4,2.3,76.0,63.28,49.5
2018,3,12,14,15,0.0,67.0,4.25,2.3,67.0,55.73,43.02
2018,3,12,14,30,0.0,58.0,4.1,2.3,58.0,48.19,36.54
2018,3,12,14,45,0.0,63.0,4.0,2.3,63.0,52.33,40.25
2018,3,12,15,0,0.0,68.0,3.9,2.3,68.0,56.48,43.97
2018,3,12,15,15,0.0,77.5,3.7,2.35,77.5,64.39,51.0
2018,3,12,15,30,0.0,87.0,3.5,2.4,87.0,72.31,58.07
2018,3,12,15,45,0.0,76.5,3.3,2.45,76.5,63.5,50.51
2018,3,12,16,0,0.0,66.0,3.1,2.5,66.0,54.71,42.93
2018,3,12,16,15,0.0,45.0,2.85,2.55,45.0,37.21,27.55
2018,3,12,16,30,0.0,24.0,2.6,2.6,24.0,19.79,12.86
2018,3,12,16,45,0.0,19.0,2.4,2.65,19.0,15.65,9.02
2018,3,12,17,0,0.0,14.0,2.2,2.7,14.0,11.51,5.14
2018,3,12,17,15,0.0,11.0,2.1,2.35,11.0,9.04,2.8
2018,3,12,17,30,0.0,8.0,2.0,2.0,8.0,6.57,0.43
2018,3,12,17,45,0.0,6.0,1.9,1.65,6.0,4.92,0.0
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.28,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.71,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.85,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,6,15,9.0,1.5,2.05,-2.1,1.5,0.0,0.0
2018,3,13,6,30,18.0,3.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,82.0,15.5,2.4,-0.65,21.5,59.17,0.0
2018,3,13,7,0,146.0,28.0,2.6,0.1,40.0,159.3,115.63
2018,3,13,7,15,244.0,46.5,2.8,0.65,84.0,256.59,219.2
2018,3,13,7,30,342.0,65.0,3.0,1.2,128.0,359.89,313.64
2018,3,13,7,45,525.5,69.0,3.2,1.75,200.5,521.43,454.22
2018,3,13,8,0,709.0,73.0,3.4,2.3,273.0,696.87,597.36
2018,3,13,8,15,751.5,80.0,3.5,2.65,329.5,768.97,652.68
2018,3,13,8,30,794.0,87.0,3.6,3.0,386.0,841.24,706.67
2018,3,13,8,45,822.0,92.5,3.65,3.35,439.5,890.68,741.29
2018,3,13,9,0,850.0,98.0,3.7,3.7,493.0,946.11,779.67
2018,3,13,9,15,849.0,105.0,3.7,4.05,533.0,973.04,795.83
2018,3,13,9,30,848.0,112.0,3.7,4.4,573.0,996.11,809.23
2018,3,13,9,45,764.5,138.0,3.7,4.75,577.5,963.59,782.11
2018,3,13,10,0,681.0,164.0,3.7,5.1,582.0,916.23,744.73
2018,3,13,10,15,748.0,160.0,3.75,5.4,643.0,982.66,791.66
2018,3,13,10,30,815.0,156.0,3.8,5.7,704.0,1045.9,834.55
2018,3,13,10,45,883.0,144.5,3.8,6.05,760.0,1089.36,862.32
2018,3,13,11,0,951.0,133.0,3.8,6.4,816.0,1137.77,893.42
2018,3,13,11,15,929.5,141.0,3.8,6.65,824.0,1112.49,873.53
2018,3,13,11,30,908.0,149.0,3.8,6.9,832.0,1083.29,851.77
2018,3,13,11,45,917.0,150.5,3.85,7.15,850.0,1073.26,844.03
2018,3,13,12,0,926.0,152.0,3.9,7.4,868.0,1058.85,833.2
2018,3,13,12,15,871.0,163.0,3.9,7.55,839.0,990.84,784.43
2018,3,13,12,30,816.0,174.0,3.9,7.7,810.0,921.89,734.89
2018,3,13,12,45,834.5,168.5,3.95,7.85,816.0,900.01,719.51
2018,3,13,13,0,853.0,163.0,4.0,8.0,822.0,873.74,700.57
2018,3,13,13,15,900.5,151.0,4.0,8.05,837.0,859.3,690.38
2018,3,13,13,30,948.0,139.0,4.0,8.1,852.0,837.86,674.19
2018,3,13,13,45,892.0,145.5,4.0,8.2,802.0,756.41,611.04
2018,3,13,14,0,836.0,152.0,4.0,8.3,752.0,677.6,548.92
2018,3,13,14,15,845.0,140.5,3.95,8.25,727.0,623.53,505.06
2018,3,13,14,30,854.0,129.0,3.9,8.2,702.0,566.62,457.35
2018,3,13,14,45,869.5,124.5,3.85,8.15,682.0,516.15,412.85
2018,3,13,15,0,885.0,120.0,3.8,8.1,662.0,462.26,363.81
2018,3,13,15,15,873.0,117.5,3.7,8.0,622.0,397.56,304.98
2018,3,13,15,30,861.0,115.0,3.6,7.9,582.0,333.19,245.53
2018,3,13,15,45,837.0,110.5,3.5,7.75,532.0,260.89,180.6
2018,3,13,16,0,813.0,106.0,3.4,7.6,482.0,194.77,124.37
2018,3,13,16,15,675.0,110.5,3.0,7.15,399.0,129.83,82.63
2018,3,13,16,30,537.0,115.0,2.6,6.7,316.0,82.51,69.78
2018,3,13,16,45,415.5,107.5,2.2,6.25,249.5,77.28,65.33
2018,3,13,17,0,294.0,100.0,1.8,5.8,183.0,74.14,62.59
2018,3,13,17,15,339.0,80.5,1.65,5.1,157.0,59.7,49.35
2018,3,13,17,30,384.0,61.0,1.5,4.4,131.0,46.5,36.97
2018,3,13,17,45,265.0,46.5,1.3,3.65,87.5,35.65,26.42
2018,3,13,18,0,146.0,32.0,1.1,2.9,44.0,24.69,13.13
2018,3,13,18,15,75.5,16.5,1.1,2.9,22.5,14.08,0.0
2018,3,13,18,30,5.0,1.0,1.1,2.9,1.0,0.0,0.0
2018,3,13,18,45,2.5,0.5,1.1,2.5,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,3,14,6,15,6.5,1.5,1.7,-2.35,1.5,0.0,0.0
2018,3,14,6,30,13.0,3.0,1.9,-1.9,3.0,0.0,0.0
2018,3,14,6,45,66.5,17.5,2.15,-1.45,22.5,52.26,0.0
2018,3,14,7,0,120.0,32.0,2.4,-1.0,42.0,137.94,104.3
2018,3,14,7,15,212.0,47.0,2.7,-0.55,80.5,235.34,202.33
2018,3,14,7,30,304.0,62.0,3.0,-0.1,119.0,328.12,288.06
2018,3,14,7,45,497.0,65.0,3.35,0.4,193.0,495.96,435.77
2018,3,14,8,0,690.0,68.0,3.7,0.9,267.0,675.94,584.77
2018,3,14,8,15,739.0,73.0,3.85,1.15,323.0,749.89,642.67
2018,3,14,8,30,788.0,78.0,4.0,1.4,379.0,818.68,695.38
2018,3,14,8,45,821.5,81.0,4.2,1.7,432.5,877.49,739.4
2018,3,14,9,0,855.0,84.0,4.4,2.0,486.0,934.73,781.43
2018,3,14,9,15,878.0,86.5,4.5,2.15,535.0,979.27,812.82
2018,3,14,9,30,901.0,89.0,4.6,2.3,584.0,1020.97,841.87
2018,3,14,9,45,726.5,132.5,4.65,2.45,550.5,919.33,762.94
2018,3,14,10,0,552.0,176.0,4.7,2.6,517.0,789.61,662.0
2018,3,14,10,15,624.0,175.0,4.8,2.75,581.0,873.47,726.42
2018,3,14,10,30,696.0,174.0,4.9,2.9,645.0,945.07,779.19
2018,3,14,10,45,619.0,208.5,4.95,3.05,640.0,899.53,742.94
2018,3,14,11,0,542.0,243.0,5.0,3.2,635.0,844.45,698.07
2018,3,14,11,15,701.0,195.0,5.0,3.3,716.5,950.77,780.01
2018,3,14,11,30,860.0,147.0,5.0,3.4,798.0,1033.65,839.86
2018,3,14,11,45,675.0,212.5,5.05,3.55,728.5,911.88,747.91
2018,3,14,12,0,490.0,278.0,5.1,3.7,659.0,777.03,640.74
2018,3,14,12,15,502.5,273.5,5.15,3.8,666.0,765.0,632.02
2018,3,14,12,30,515.0,269.0,5.2,3.9,673.0,750.12,620.41
2018,3,14,12,45,560.0,256.0,5.2,4.05,693.0,751.75,621.95
2018,3,14,13,0,605.0,243.0,5.2,4.2,713.0,752.42,622.37
2018,3,14,13,15,734.5,195.0,5.15,4.3,756.5,776.72,642.61
2018,3,14,13,30,864.0,147.0,5.1,4.4,800.0,783.63,648.55
2018,3,14,13,45,853.5,146.0,5.1,4.55,776.5,729.92,604.64
2018,3,14,14,0,843.0,145.0,5.1,4.7,753.0,674.79,559.01
2018,3,14,14,15,894.0,121.5,5.1,4.65,744.0,633.43,524.06
2018,3,14,14,30,945.0,98.0,5.1,4.6,735.0,583.8,480.72
2018,3,14,14,45,937.5,94.0,5.1,4.55,699.0,519.49,423.57
2018,3,14,15,0,930.0,90.0,5.1,4.5,663.0,454.28,363.92
2018,3,14,15,15,913.5,88.0,5.0,4.3,619.5,387.1,301.24
2018,3,14,15,30,897.0,86.0,4.9,4.1,576.0,317.4,235.64
2018,3,14,15,45,874.5,84.0,4.85,3.9,527.5,249.94,172.88
2018,3,14,16,0,852.0,82.0,4.8,3.7,479.0,184.64,116.01
2018,3,14,16,15,821.0,78.0,4.5,3.4,426.0,119.56,69.92
2018,3,14,16,30,790.0,74.0,4.2,3.1,373.0,61.86,51.76
2018,3,14,16,45,735.5,70.5,3.95,2.75,316.5,59.62,49.9
2018,3,14,17,0,681.0,67.0,3.7,2.4,260.0,52.71,43.57
2018,3,14,17,15,524.0,63.0,3.3,1.65,193.5,49.77,40.82
2018,3,14,17,30,367.0,59.0,2.9,0.9,127.0,44.92,36.05
2018,3,14,17,45,243.0,43.5,2.5,0.15,82.5,33.3,24.72
2018,3,14,18,0,119.0,28.0,2.1,-0.6,38.0,21.56,11.48
2018,3,14,18,15,67.0,15.0,2.1,-0.6,20.0,12.8,0.0
2018,3,14,18,30,15.0,2.0,2.1,-0.6,2.0,0.0,0.0
2018,3,14,18,45,7.5,1.0,2.0,-1.15,1.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-1.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
