Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,21,15,0.0,0.0,1.45,-3.55,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,-3.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.45,-2.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-2.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.4,0.0,0.0,0.0
2018,3,15,6,15,18.0,3.0,3.25,-1.95,2.5,0.0,0.0
2018,3,15,6,30,36.0,6.0,3.5,-1.5,5.0,0.0,0.0
2018,3,15,6,45,166.5,20.0,3.75,-1.05,33.0,110.67,0.0
2018,3,15,7,0,297.0,34.0,4.0,-0.6,61.0,260.46,206.69
2018,3,15,7,15,405.0,44.5,4.05,0.2,107.5,361.93,312.82
2018,3,15,7,30,513.0,55.0,4.1,1.0,154.0,472.45,413.26
2018,3,15,7,45,579.0,63.0,4.2,1.75,207.0,556.45,485.84
2018,3,15,8,0,645.0,71.0,4.3,2.5,260.0,644.02,557.82
2018,3,15,8,15,691.0,76.5,4.7,3.5,313.5,714.46,613.81
2018,3,15,8,30,737.0,82.0,5.1,4.5,367.0,785.6,668.58
2018,3,15,8,45,769.5,86.0,5.5,5.55,419.0,836.68,706.01
2018,3,15,9,0,802.0,90.0,5.9,6.6,471.0,892.82,746.65
2018,3,15,9,15,829.5,91.5,6.0,7.35,519.5,939.25,778.25
2018,3,15,9,30,857.0,93.0,6.1,8.1,568.0,983.15,807.49
2018,3,15,9,45,879.5,93.0,6.25,8.85,611.5,1017.31,829.4
2018,3,15,10,0,902.0,93.0,6.4,9.6,655.0,1036.26,839.95
2018,3,15,10,15,910.0,95.5,6.4,10.2,689.5,1051.7,847.56
2018,3,15,10,30,918.0,98.0,6.4,10.8,724.0,1063.17,852.38
2018,3,15,10,45,923.5,101.0,6.35,11.4,752.0,1068.58,852.6
2018,3,15,11,0,929.0,104.0,6.3,12.0,780.0,1069.82,850.0
2018,3,15,11,15,933.0,106.0,6.3,12.5,800.5,1064.2,843.34
2018,3,15,11,30,937.0,108.0,6.3,13.0,821.0,1054.42,833.92
2018,3,15,11,45,936.5,109.5,6.3,13.5,832.0,1035.57,818.19
2018,3,15,12,0,936.0,111.0,6.3,14.0,843.0,1012.83,799.87
2018,3,15,12,15,935.0,112.0,6.3,14.3,846.0,985.3,778.88
2018,3,15,12,30,934.0,113.0,6.3,14.6,849.0,954.15,755.37
2018,3,15,12,45,931.0,113.5,6.3,14.95,844.0,917.3,727.62
2018,3,15,13,0,928.0,114.0,6.3,15.3,839.0,877.29,697.57
2018,3,15,13,15,922.5,114.0,6.3,15.45,825.0,831.88,663.99
2018,3,15,13,30,917.0,114.0,6.3,15.6,811.0,783.92,628.3
2018,3,15,13,45,789.5,159.0,6.25,15.8,747.5,697.5,558.67
2018,3,15,14,0,662.0,204.0,6.2,16.0,684.0,614.85,491.58
2018,3,15,14,15,444.5,245.5,6.15,16.0,562.5,481.11,384.56
2018,3,15,14,30,227.0,287.0,6.1,16.0,441.0,362.55,289.05
2018,3,15,14,45,210.0,263.5,6.05,16.0,400.5,317.54,252.47
2018,3,15,15,0,193.0,240.0,6.0,16.0,360.0,274.9,217.32
2018,3,15,15,15,239.5,224.0,5.8,15.85,362.5,262.03,204.64
2018,3,15,15,30,286.0,208.0,5.6,15.7,365.0,241.8,184.94
2018,3,15,15,45,296.0,190.5,5.4,15.55,341.0,207.14,154.46
2018,3,15,16,0,306.0,173.0,5.2,15.4,317.0,171.37,124.28
2018,3,15,16,15,298.5,152.5,4.9,14.95,280.0,131.3,94.94
2018,3,15,16,30,291.0,132.0,4.6,14.5,243.0,94.73,78.51
2018,3,15,16,45,351.0,110.5,4.35,14.05,225.0,78.54,64.51
2018,3,15,17,0,411.0,89.0,4.1,13.6,207.0,65.32,52.9
2018,3,15,17,15,376.5,73.5,3.9,12.95,164.5,54.87,43.57
2018,3,15,17,30,342.0,58.0,3.7,12.3,122.0,44.03,33.64
2018,3,15,17,45,286.0,45.0,3.5,11.7,87.0,34.57,24.67
2018,3,15,18,0,230.0,32.0,3.3,11.1,52.0,24.86,13.77
2018,3,15,18,15,126.5,18.5,3.3,11.1,28.0,15.79,0.0
2018,3,15,18,30,23.0,5.0,3.3,11.1,4.0,0.0,0.0
2018,3,15,18,45,11.5,2.5,3.35,10.7,2.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,16,6,15,9.0,2.5,1.7,6.4,2.5,0.0,0.0
2018,3,16,6,30,18.0,5.0,1.9,7.1,5.0,4.27,0.0
2018,3,16,6,45,102.5,22.5,2.05,7.75,31.5,106.18,0.0
2018,3,16,7,0,187.0,40.0,2.2,8.4,58.0,204.75,158.97
2018,3,16,7,15,290.0,56.0,2.45,8.95,104.0,299.48,250.01
2018,3,16,7,30,393.0,72.0,2.7,9.5,150.0,405.18,342.64
2018,3,16,7,45,461.0,81.5,2.95,10.1,199.0,484.53,410.42
2018,3,16,8,0,529.0,91.0,3.2,10.7,248.0,573.62,482.5
2018,3,16,8,15,520.5,103.5,3.35,11.1,282.5,596.34,499.28
2018,3,16,8,30,512.0,116.0,3.5,11.5,317.0,621.32,517.38
2018,3,16,8,45,511.5,133.5,3.6,11.85,356.5,657.26,543.37
2018,3,16,9,0,511.0,151.0,3.7,12.2,396.0,690.71,566.87
2018,3,16,9,15,551.0,155.5,3.8,12.5,443.0,744.91,605.85
2018,3,16,9,30,591.0,160.0,3.9,12.8,490.0,807.73,650.44
2018,3,16,9,45,710.0,139.5,3.95,13.15,565.0,911.42,723.47
2018,3,16,10,0,829.0,119.0,4.0,13.5,640.0,1005.96,787.61
2018,3,16,10,15,886.0,107.0,4.0,13.75,691.0,1053.57,817.67
2018,3,16,10,30,943.0,95.0,4.0,14.0,742.0,1085.15,836.75
2018,3,16,10,45,958.0,94.0,4.0,14.25,774.0,1095.5,841.43
2018,3,16,11,0,973.0,93.0,4.0,14.5,806.0,1101.59,843.54
2018,3,16,11,15,980.5,92.5,4.0,14.75,827.5,1096.31,838.15
2018,3,16,11,30,988.0,92.0,4.0,15.0,849.0,1086.67,830.08
2018,3,16,11,45,893.0,134.0,3.95,15.25,826.0,1031.5,790.72
2018,3,16,12,0,798.0,176.0,3.9,15.5,803.0,968.88,746.41
2018,3,16,12,15,673.0,228.5,3.85,15.65,759.0,880.79,683.39
2018,3,16,12,30,548.0,281.0,3.8,15.8,715.0,789.68,614.8
2018,3,16,12,45,777.0,183.5,3.8,16.0,795.5,869.89,676.55
2018,3,16,13,0,1006.0,86.0,3.8,16.2,876.0,911.93,705.38
2018,3,16,13,15,1005.0,84.5,3.8,16.3,863.0,865.67,672.46
2018,3,16,13,30,1004.0,83.0,3.8,16.4,850.0,816.26,637.72
2018,3,16,13,45,1002.0,81.0,3.75,16.45,829.0,762.72,598.22
2018,3,16,14,0,1000.0,79.0,3.7,16.5,808.0,706.55,554.53
2018,3,16,14,15,946.5,93.5,3.65,16.45,762.5,633.91,497.21
2018,3,16,14,30,893.0,108.0,3.6,16.4,717.0,563.8,440.55
2018,3,16,14,45,872.5,107.5,3.5,16.4,677.5,499.34,386.65
2018,3,16,15,0,852.0,107.0,3.4,16.4,638.0,434.66,331.09
2018,3,16,15,15,868.0,95.5,3.2,16.05,605.5,373.77,276.66
2018,3,16,15,30,884.0,84.0,3.0,15.7,573.0,313.35,221.2
2018,3,16,15,45,890.0,75.5,2.75,15.4,532.0,248.12,162.41
2018,3,16,16,0,896.0,67.0,2.5,15.1,491.0,181.43,106.12
2018,3,16,16,15,870.5,64.0,2.25,14.3,438.5,115.43,62.33
2018,3,16,16,30,845.0,61.0,2.0,13.5,386.0,52.19,41.07
2018,3,16,16,45,810.0,57.0,1.75,12.7,332.0,49.26,38.74
2018,3,16,17,0,775.0,53.0,1.5,11.9,278.0,46.3,36.23
2018,3,16,17,15,712.5,48.0,1.5,11.0,222.5,42.28,32.65
2018,3,16,17,30,650.0,43.0,1.5,10.1,167.0,38.31,28.9
2018,3,16,17,45,538.5,36.0,1.5,9.2,117.0,32.38,23.1
2018,3,16,18,0,427.0,29.0,1.5,8.3,67.0,24.37,14.0
2018,3,16,18,15,245.5,18.0,1.5,8.3,36.5,15.36,0.0
2018,3,16,18,30,64.0,7.0,1.5,8.3,6.0,0.0,0.0
2018,3,16,18,45,32.0,3.5,1.6,7.5,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.5,0.9,1.35,1.5,0.0,0.0
2018,3,17,6,30,0.0,3.0,1.0,2.0,3.0,2.56,0.0
2018,3,17,6,45,29.5,19.5,1.1,2.65,22.5,45.14,0.0
2018,3,17,7,0,59.0,36.0,1.2,3.3,42.0,91.32,70.83
2018,3,17,7,15,70.0,47.5,1.15,4.05,58.5,109.5,90.89
2018,3,17,7,30,81.0,59.0,1.1,4.8,75.0,130.68,110.93
2018,3,17,7,45,51.5,70.0,1.0,5.55,81.5,108.94,91.77
2018,3,17,8,0,22.0,81.0,0.9,6.3,88.0,97.04,80.38
2018,3,17,8,15,40.5,83.0,1.0,7.25,98.0,113.1,94.72
2018,3,17,8,30,59.0,85.0,1.1,8.2,108.0,144.79,121.98
2018,3,17,8,45,341.0,105.0,1.2,9.2,267.5,464.86,390.59
2018,3,17,9,0,623.0,125.0,1.3,10.2,427.0,774.33,620.33
2018,3,17,9,15,570.5,125.5,1.6,10.95,422.5,738.3,590.06
2018,3,17,9,30,518.0,126.0,1.9,11.7,418.0,697.08,559.41
2018,3,17,9,45,287.0,170.0,2.2,12.4,333.5,489.03,398.1
2018,3,17,10,0,56.0,214.0,2.5,13.1,249.0,266.37,215.26
2018,3,17,10,15,164.5,265.5,2.8,12.95,377.5,453.75,367.11
2018,3,17,10,30,273.0,317.0,3.1,12.8,506.0,642.5,511.82
2018,3,17,10,45,355.5,296.0,3.45,12.7,552.0,697.41,554.7
2018,3,17,11,0,438.0,275.0,3.8,12.6,598.0,772.4,612.34
2018,3,17,11,15,250.5,292.5,3.85,12.75,478.5,573.61,458.31
2018,3,17,11,30,63.0,310.0,3.9,12.9,359.0,359.35,287.27
2018,3,17,11,45,39.5,268.0,3.95,13.05,299.0,289.52,231.8
2018,3,17,12,0,16.0,226.0,4.0,13.2,239.0,210.36,167.62
2018,3,17,12,15,312.5,211.5,4.05,13.85,460.5,525.51,424.24
2018,3,17,12,30,609.0,197.0,4.1,14.5,682.0,766.24,607.2
2018,3,17,12,45,769.0,151.0,4.15,15.1,760.0,824.72,648.02
2018,3,17,13,0,929.0,105.0,4.2,15.7,838.0,867.81,677.59
2018,3,17,13,15,926.0,104.0,4.15,16.2,825.0,823.37,644.26
2018,3,17,13,30,923.0,103.0,4.1,16.7,812.0,776.2,609.46
2018,3,17,13,45,917.0,102.5,4.05,17.15,791.0,724.93,569.46
2018,3,17,14,0,911.0,102.0,4.0,17.6,770.0,671.61,526.9
2018,3,17,14,15,877.0,110.0,3.85,17.9,733.0,608.07,475.59
2018,3,17,14,30,843.0,118.0,3.7,18.2,696.0,547.0,425.15
2018,3,17,14,45,702.0,158.5,3.6,18.45,623.0,463.25,357.22
2018,3,17,15,0,561.0,199.0,3.5,18.7,550.0,390.24,297.91
2018,3,17,15,15,505.5,201.0,3.35,18.7,501.5,332.54,249.98
2018,3,17,15,30,450.0,203.0,3.2,18.7,453.0,280.82,207.04
2018,3,17,15,45,383.0,196.5,3.05,18.7,397.0,227.83,164.71
2018,3,17,16,0,316.0,190.0,2.9,18.7,341.0,183.12,131.27
2018,3,17,16,15,374.5,158.0,2.6,18.15,317.5,136.29,95.26
2018,3,17,16,30,433.0,126.0,2.3,17.6,294.0,88.32,71.86
2018,3,17,16,45,447.5,105.5,2.0,17.05,257.5,75.93,61.42
2018,3,17,17,0,462.0,85.0,1.7,16.5,221.0,62.87,50.13
2018,3,17,17,15,471.5,70.0,1.65,15.7,184.5,54.85,43.11
2018,3,17,17,30,481.0,55.0,1.6,14.9,148.0,44.18,33.49
2018,3,17,17,45,365.5,44.0,1.55,14.1,102.0,35.86,25.67
2018,3,17,18,0,250.0,33.0,1.5,13.3,56.0,25.65,15.0
2018,3,17,18,15,139.0,19.0,1.5,13.3,30.5,16.22,0.0
2018,3,17,18,30,28.0,5.0,1.5,13.3,5.0,0.0,0.0
2018,3,17,18,45,14.0,2.5,1.55,13.05,2.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,3,18,6,15,15.5,4.0,2.9,5.55,4.0,0.0,0.0
2018,3,18,6,30,31.0,8.0,3.0,5.7,8.0,22.74,0.0
2018,3,18,6,45,114.5,21.0,3.05,5.85,31.5,113.16,10.05
2018,3,18,7,0,198.0,34.0,3.1,6.0,55.0,199.42,161.21
2018,3,18,7,15,171.0,36.0,3.2,6.5,61.5,186.84,158.18
2018,3,18,7,30,144.0,38.0,3.3,7.0,68.0,173.88,149.24
2018,3,18,7,45,75.0,59.5,3.4,7.5,75.5,125.32,106.35
2018,3,18,8,0,6.0,81.0,3.5,8.0,83.0,75.75,60.9
2018,3,18,8,15,242.5,101.0,3.5,8.6,198.5,336.7,290.59
2018,3,18,8,30,479.0,121.0,3.5,9.2,314.0,598.55,504.96
2018,3,18,8,45,637.0,107.5,3.5,9.8,398.5,749.9,618.4
2018,3,18,9,0,795.0,94.0,3.5,10.4,483.0,892.2,720.25
2018,3,18,9,15,740.0,117.0,3.45,10.9,506.0,891.57,714.8
2018,3,18,9,30,685.0,140.0,3.4,11.4,529.0,878.1,701.37
2018,3,18,9,45,573.0,186.5,3.35,11.9,528.0,818.71,654.77
2018,3,18,10,0,461.0,233.0,3.3,12.4,527.0,762.53,608.0
2018,3,18,10,15,452.5,247.0,3.2,12.75,548.5,769.71,610.62
2018,3,18,10,30,444.0,261.0,3.1,13.1,570.0,774.22,610.9
2018,3,18,10,45,447.0,275.0,3.05,13.5,596.5,787.83,618.23
2018,3,18,11,0,450.0,289.0,3.0,13.9,623.0,798.73,623.56
2018,3,18,11,15,709.5,192.5,2.9,14.15,735.0,955.17,736.67
2018,3,18,11,30,969.0,96.0,2.8,14.4,847.0,1071.8,812.14
2018,3,18,11,45,974.0,95.0,2.7,14.7,859.5,1054.93,797.1
2018,3,18,12,0,979.0,94.0,2.6,15.0,872.0,1033.87,780.87
2018,3,18,12,15,981.0,94.0,2.55,15.15,876.5,1006.98,761.87
2018,3,18,12,30,983.0,94.0,2.5,15.3,881.0,976.14,740.37
2018,3,18,12,45,985.5,92.0,2.4,15.5,877.0,939.86,714.62
2018,3,18,13,0,988.0,90.0,2.3,15.7,873.0,899.9,686.44
2018,3,18,13,15,986.0,89.5,2.2,15.75,860.5,854.43,654.81
2018,3,18,13,30,984.0,89.0,2.1,15.8,848.0,805.94,620.96
2018,3,18,13,45,979.5,88.5,2.0,15.85,827.0,752.93,582.01
2018,3,18,14,0,975.0,88.0,1.9,15.9,806.0,697.55,539.57
2018,3,18,14,15,967.0,86.5,1.8,15.85,776.0,637.14,492.52
2018,3,18,14,30,959.0,85.0,1.7,15.8,746.0,575.27,442.94
2018,3,18,14,45,948.0,83.5,1.65,15.75,709.0,510.86,390.06
2018,3,18,15,0,937.0,82.0,1.6,15.7,672.0,445.89,334.9
2018,3,18,15,15,923.5,80.0,1.55,15.55,629.5,379.4,277.04
2018,3,18,15,30,910.0,78.0,1.5,15.4,587.0,313.23,218.35
2018,3,18,15,45,890.5,75.0,1.5,15.25,538.5,245.63,159.33
2018,3,18,16,0,871.0,72.0,1.5,15.1,490.0,179.71,105.49
2018,3,18,16,15,844.5,69.0,1.4,14.65,438.0,109.63,58.79
2018,3,18,16,30,818.0,66.0,1.3,14.2,386.0,55.63,43.98
2018,3,18,16,45,778.0,62.0,1.2,13.7,331.5,52.83,41.76
2018,3,18,17,0,738.0,58.0,1.1,13.2,277.0,50.02,39.38
2018,3,18,17,15,672.5,53.0,1.1,12.25,222.0,46.2,36.02
2018,3,18,17,30,607.0,48.0,1.1,11.3,167.0,38.97,29.4
2018,3,18,17,45,498.0,39.5,1.1,10.3,117.5,32.41,23.13
2018,3,18,18,0,389.0,31.0,1.1,9.3,68.0,25.91,15.81
2018,3,18,18,15,223.5,18.5,1.1,9.3,37.0,15.79,0.0
2018,3,18,18,30,58.0,6.0,1.1,9.3,6.0,5.12,0.0
2018,3,18,18,45,29.0,3.0,1.2,8.7,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,19,6,15,1.0,2.0,1.15,7.4,2.0,0.0,0.0
2018,3,19,6,30,2.0,4.0,1.3,7.6,4.0,4.44,0.0
2018,3,19,6,45,1.0,13.0,1.4,7.8,13.0,11.28,0.0
2018,3,19,7,0,0.0,22.0,1.5,8.0,22.0,18.15,9.47
2018,3,19,7,15,0.0,33.5,1.6,8.35,33.5,27.68,18.25
2018,3,19,7,30,0.0,45.0,1.7,8.7,45.0,37.23,26.84
2018,3,19,7,45,0.0,37.0,1.8,9.0,37.0,30.55,21.14
2018,3,19,8,0,0.0,29.0,1.9,9.3,29.0,23.91,15.33
2018,3,19,8,15,0.0,32.0,2.05,9.75,32.0,26.41,17.44
2018,3,19,8,30,0.0,35.0,2.2,10.2,35.0,28.91,19.52
2018,3,19,8,45,5.0,82.0,2.35,10.6,84.5,72.75,57.32
2018,3,19,9,0,10.0,129.0,2.5,11.0,134.0,122.03,98.93
2018,3,19,9,15,55.0,182.0,2.45,11.4,213.0,234.39,193.36
2018,3,19,9,30,100.0,235.0,2.4,11.8,292.0,338.58,277.58
2018,3,19,9,45,92.5,261.5,2.35,12.25,317.5,359.61,291.98
2018,3,19,10,0,85.0,288.0,2.3,12.7,343.0,379.73,305.84
2018,3,19,10,15,63.5,273.0,2.2,13.1,315.0,336.64,270.14
2018,3,19,10,30,42.0,258.0,2.1,13.5,287.0,294.87,235.73
2018,3,19,10,45,30.0,256.0,2.0,13.95,277.0,277.78,221.05
2018,3,19,11,0,18.0,254.0,1.9,14.4,267.0,243.23,192.63
2018,3,19,11,15,71.0,298.5,1.85,14.9,353.5,358.18,283.54
2018,3,19,11,30,124.0,343.0,1.8,15.4,440.0,473.41,370.39
2018,3,19,11,45,458.0,254.0,1.75,15.85,619.0,734.99,567.59
2018,3,19,12,0,792.0,165.0,1.7,16.3,798.0,942.41,709.19
2018,3,19,12,15,813.5,157.5,1.7,16.7,810.0,929.13,696.61
2018,3,19,12,30,835.0,150.0,1.7,17.1,822.0,911.37,683.81
2018,3,19,12,45,561.5,260.0,1.7,17.45,711.0,752.91,571.5
2018,3,19,13,0,288.0,370.0,1.7,17.8,600.0,594.55,453.77
2018,3,19,13,15,188.5,368.5,1.65,17.95,518.0,486.24,373.97
2018,3,19,13,30,89.0,367.0,1.6,18.1,436.0,388.94,300.07
2018,3,19,13,45,129.5,362.0,1.55,18.3,459.5,411.19,317.57
2018,3,19,14,0,170.0,357.0,1.5,18.5,483.0,419.34,323.48
2018,3,19,14,15,148.5,343.5,1.5,18.45,450.5,380.41,293.9
2018,3,19,14,30,127.0,330.0,1.5,18.4,418.0,343.84,266.13
2018,3,19,14,45,102.0,302.5,1.55,18.4,371.0,294.7,228.63
2018,3,19,15,0,77.0,275.0,1.6,18.4,324.0,252.96,196.56
2018,3,19,15,15,42.5,218.0,1.55,18.3,245.0,189.72,147.56
2018,3,19,15,30,8.0,161.0,1.5,18.2,166.0,133.18,103.59
2018,3,19,15,45,125.0,175.0,1.5,18.1,236.0,161.72,122.25
2018,3,19,16,0,242.0,189.0,1.5,18.0,306.0,171.24,124.9
2018,3,19,16,15,152.0,168.5,1.35,17.55,239.0,133.34,100.3
2018,3,19,16,30,62.0,148.0,1.2,17.1,172.0,110.1,90.71
2018,3,19,16,45,35.0,116.5,1.05,16.6,129.5,88.95,72.79
2018,3,19,17,0,8.0,85.0,0.9,16.1,87.0,68.29,54.95
2018,3,19,17,15,5.5,73.5,0.9,15.55,75.0,58.96,46.79
2018,3,19,17,30,3.0,62.0,0.9,15.0,63.0,49.56,38.28
2018,3,19,17,45,1.5,44.0,0.9,14.4,44.5,35.52,25.46
2018,3,19,18,0,0.0,26.0,0.9,13.8,26.0,21.37,11.97
2018,3,19,18,15,0.0,14.0,0.9,13.8,14.0,11.56,0.0
2018,3,19,18,30,0.0,2.0,0.9,13.8,2.0,1.71,0.0
2018,3,19,18,45,0.0,1.0,1.0,13.65,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,6,15,5.0,1.5,1.35,11.6,1.5,0.0,0.0
2018,3,20,6,30,10.0,3.0,1.8,11.7,3.0,7.71,0.0
2018,3,20,6,45,12.5,7.5,2.2,11.85,8.5,15.14,1.89
2018,3,20,7,0,15.0,12.0,2.6,12.0,14.0,22.33,13.16
2018,3,20,7,15,127.5,26.5,2.85,11.95,53.5,139.35,115.57
2018,3,20,7,30,240.0,41.0,3.1,11.9,93.0,247.21,210.56
2018,3,20,7,45,120.0,36.0,3.35,11.8,62.0,154.49,130.91
2018,3,20,8,0,0.0,31.0,3.6,11.7,31.0,25.57,16.53
2018,3,20,8,15,0.0,48.0,3.7,11.6,48.0,39.69,28.75
2018,3,20,8,30,0.0,65.0,3.8,11.5,65.0,53.87,40.85
2018,3,20,8,45,0.0,77.5,3.85,11.4,77.5,64.32,49.66
2018,3,20,9,0,0.0,90.0,3.9,11.3,90.0,75.15,58.71
2018,3,20,9,15,0.0,113.0,3.85,11.35,113.0,96.1,76.21
2018,3,20,9,30,0.0,136.0,3.8,11.4,136.0,117.24,93.67
2018,3,20,9,45,0.0,139.0,3.7,11.45,139.0,119.42,95.19
2018,3,20,10,0,0.0,142.0,3.6,11.5,142.0,121.72,96.84
2018,3,20,10,15,1.0,148.0,3.5,11.7,148.5,127.88,101.7
2018,3,20,10,30,2.0,154.0,3.4,11.9,155.0,134.05,106.55
2018,3,20,10,45,3.0,160.0,3.25,12.05,162.0,140.21,111.4
2018,3,20,11,0,4.0,166.0,3.1,12.2,169.0,146.34,116.21
2018,3,20,11,15,4.5,170.0,3.05,12.45,173.5,150.1,119.04
2018,3,20,11,30,5.0,174.0,3.0,12.7,178.0,153.8,121.84
2018,3,20,11,45,6.5,189.5,2.9,12.95,194.5,168.74,133.77
2018,3,20,12,0,8.0,205.0,2.8,13.2,211.0,183.49,145.47
2018,3,20,12,15,7.5,199.0,2.8,13.25,205.0,176.95,140.08
2018,3,20,12,30,7.0,193.0,2.8,13.3,199.0,170.51,134.83
2018,3,20,12,45,6.0,180.0,2.8,13.3,185.0,157.62,124.39
2018,3,20,13,0,5.0,167.0,2.8,13.3,171.0,144.96,114.15
2018,3,20,13,15,4.0,157.5,2.9,13.15,160.5,135.53,106.6
2018,3,20,13,30,3.0,148.0,3.0,13.0,150.0,126.28,99.16
2018,3,20,13,45,4.0,155.5,3.1,12.8,158.5,132.9,104.79
2018,3,20,14,0,5.0,163.0,3.2,12.6,167.0,139.3,110.24
2018,3,20,14,15,4.0,162.5,3.35,12.25,165.5,137.67,109.17
2018,3,20,14,30,3.0,162.0,3.5,11.9,164.0,136.1,108.19
2018,3,20,14,45,4.0,163.5,3.7,11.6,166.0,137.11,109.36
2018,3,20,15,0,5.0,165.0,3.9,11.3,168.0,137.86,110.31
2018,3,20,15,15,2.5,114.0,4.0,11.0,115.5,95.23,75.08
2018,3,20,15,30,0.0,63.0,4.1,10.7,63.0,52.27,39.08
2018,3,20,15,45,0.0,59.5,4.25,10.4,59.5,49.33,36.76
2018,3,20,16,0,0.0,56.0,4.4,10.1,56.0,46.39,34.41
2018,3,20,16,15,0.0,56.0,4.45,9.7,56.0,46.37,34.58
2018,3,20,16,30,0.0,56.0,4.5,9.3,56.0,46.36,36.5
2018,3,20,16,45,76.5,51.0,4.55,8.85,74.0,38.53,29.54
2018,3,20,17,0,153.0,46.0,4.6,8.4,92.0,33.06,24.64
2018,3,20,17,15,265.0,59.0,4.6,7.9,120.0,43.59,34.26
2018,3,20,17,30,377.0,72.0,4.6,7.4,148.0,54.24,43.72
2018,3,20,17,45,277.0,57.0,4.65,6.95,104.0,43.32,33.26
2018,3,20,18,0,177.0,42.0,4.7,6.5,60.0,32.21,21.76
2018,3,20,18,15,96.5,24.0,4.7,6.5,33.0,18.58,0.0
2018,3,20,18,30,16.0,6.0,4.7,6.5,6.0,5.12,0.0
2018,3,20,18,45,8.0,3.0,4.8,5.65,3.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.9,4.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.9,4.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.85,3.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,3.05,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,2.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,2.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.9,1.95,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,21,6,15,1.5,1.5,0.85,-0.1,1.5,0.0,0.0
2018,3,21,6,30,3.0,3.0,0.8,0.1,3.0,4.11,0.0
2018,3,21,6,45,1.5,7.0,0.8,0.25,7.0,6.6,0.0
2018,3,21,7,0,0.0,11.0,0.8,0.4,11.0,9.03,2.2
2018,3,21,7,15,0.0,17.5,0.8,0.6,17.5,14.4,7.21
2018,3,21,7,30,0.0,24.0,0.8,0.8,24.0,19.77,12.18
2018,3,21,7,45,0.0,38.0,0.8,1.05,38.0,31.38,22.71
2018,3,21,8,0,0.0,52.0,0.8,1.3,52.0,43.02,33.13
2018,3,21,8,15,0.5,78.5,0.95,1.5,78.5,66.49,53.92
2018,3,21,8,30,1.0,105.0,1.1,1.7,105.0,91.99,76.15
2018,3,21,8,45,17.0,140.0,1.25,1.95,148.5,140.77,118.9
2018,3,21,9,0,33.0,175.0,1.4,2.2,192.0,206.69,175.2
2018,3,21,9,15,46.5,204.0,1.55,2.4,230.0,250.98,212.04
2018,3,21,9,30,60.0,233.0,1.7,2.6,268.0,295.4,248.48
2018,3,21,9,45,52.5,245.0,1.85,2.85,277.0,298.72,249.95
2018,3,21,10,0,45.0,257.0,2.0,3.1,286.0,301.74,251.4
2018,3,21,10,15,38.5,261.0,2.15,3.35,287.0,296.52,246.25
2018,3,21,10,30,32.0,265.0,2.3,3.6,288.0,291.37,241.24
2018,3,21,10,45,30.5,269.5,2.45,3.9,292.0,291.89,241.09
2018,3,21,11,0,29.0,274.0,2.6,4.2,296.0,292.37,240.94
2018,3,21,11,15,35.0,293.5,2.75,4.4,320.5,315.93,259.91
2018,3,21,11,30,41.0,313.0,2.9,4.6,345.0,338.81,278.13
2018,3,21,11,45,63.0,337.5,3.05,4.85,388.0,381.49,312.68
2018,3,21,12,0,85.0,362.0,3.2,5.1,431.0,422.37,345.33
2018,3,21,12,15,94.0,368.5,3.3,5.3,445.0,431.02,351.96
2018,3,21,12,30,103.0,375.0,3.4,5.5,459.0,438.54,357.83
2018,3,21,12,45,118.5,379.0,3.5,5.65,475.0,461.93,376.37
2018,3,21,13,0,134.0,383.0,3.6,5.8,491.0,467.93,381.22
2018,3,21,13,15,99.5,339.0,3.65,5.95,418.5,378.18,309.38
2018,3,21,13,30,65.0,295.0,3.7,6.1,346.0,305.55,250.44
2018,3,21,13,45,66.0,265.0,3.8,6.25,315.5,273.81,224.88
2018,3,21,14,0,67.0,235.0,3.9,6.4,285.0,242.75,199.5
2018,3,21,14,15,37.5,201.0,3.95,6.45,229.0,191.64,156.9
2018,3,21,14,30,8.0,167.0,4.0,6.5,173.0,142.73,115.95
2018,3,21,14,45,14.0,181.5,4.05,6.55,191.0,156.22,127.47
2018,3,21,15,0,20.0,196.0,4.1,6.6,209.0,168.45,137.76
2018,3,21,15,15,16.5,184.0,4.1,6.5,194.0,155.45,127.06
2018,3,21,15,30,13.0,172.0,4.1,6.4,179.0,142.94,116.84
2018,3,21,15,45,30.0,165.0,4.05,6.3,180.0,136.7,111.08
2018,3,21,16,0,47.0,158.0,4.0,6.2,181.0,129.33,104.34
2018,3,21,16,15,67.5,149.0,3.95,5.95,178.0,118.3,95.22
2018,3,21,16,30,88.0,140.0,3.9,5.7,175.0,101.95,87.61
2018,3,21,16,45,133.0,128.5,3.85,5.45,173.0,94.55,81.21
2018,3,21,17,0,178.0,117.0,3.8,5.2,171.0,86.71,74.24
2018,3,21,17,15,149.0,95.5,3.8,4.85,135.0,71.8,60.6
2018,3,21,17,30,120.0,74.0,3.8,4.5,99.0,56.54,46.35
2018,3,21,17,45,77.0,50.5,3.75,4.1,65.0,39.52,30.27
2018,3,21,18,0,34.0,27.0,3.7,3.7,31.0,21.94,13.37
2018,3,21,18,15,22.5,16.0,3.7,3.7,18.0,13.1,0.0
2018,3,21,18,30,11.0,5.0,3.7,3.7,5.0,4.27,0.0
2018,3,21,18,45,5.5,2.5,3.8,3.2,2.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,1.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,1.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.85,0.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.65,0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.55,-0.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-2.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,15,67.5,7.5,2.1,-1.7,9.0,0.0,0.0
2018,3,22,6,30,135.0,15.0,2.4,-1.0,18.0,82.51,0.0
2018,3,22,6,45,295.5,27.0,2.7,-0.25,57.0,231.37,154.49
2018,3,22,7,0,456.0,39.0,3.0,0.5,96.0,367.96,312.12
2018,3,22,7,15,550.0,46.5,3.2,1.1,148.5,464.46,402.27
2018,3,22,7,30,644.0,54.0,3.4,1.7,201.0,568.29,492.6
2018,3,22,7,45,589.0,68.5,3.6,2.25,229.5,573.25,497.47
2018,3,22,8,0,534.0,83.0,3.8,2.8,258.0,571.15,495.27
2018,3,22,8,15,425.5,120.5,3.8,3.35,275.0,537.08,464.43
2018,3,22,8,30,317.0,158.0,3.8,3.9,292.0,480.53,413.65
2018,3,22,8,45,550.5,129.0,3.85,4.4,395.5,696.13,589.63
2018,3,22,9,0,784.0,100.0,3.9,4.9,499.0,889.94,734.73
2018,3,22,9,15,854.5,92.0,3.9,5.35,563.0,965.76,786.07
2018,3,22,9,30,925.0,84.0,3.9,5.8,627.0,1028.88,827.86
2018,3,22,9,45,939.5,85.5,3.85,6.25,670.0,1057.3,843.82
2018,3,22,10,0,954.0,87.0,3.8,6.7,713.0,1082.03,857.36
2018,3,22,10,15,963.5,88.5,3.75,7.1,749.0,1097.74,864.75
2018,3,22,10,30,973.0,90.0,3.7,7.5,785.0,1109.28,869.41
2018,3,22,10,45,980.0,91.0,3.7,7.9,813.5,1113.38,869.54
2018,3,22,11,0,987.0,92.0,3.7,8.3,842.0,1113.12,866.92
2018,3,22,11,15,988.5,93.5,3.7,8.65,860.5,1103.48,858.23
2018,3,22,11,30,990.0,95.0,3.7,9.0,879.0,1089.52,846.85
2018,3,22,11,45,991.5,95.0,3.7,9.35,890.0,1069.66,831.61
2018,3,22,12,0,993.0,95.0,3.7,9.7,901.0,1045.66,813.69
2018,3,22,12,15,993.0,96.5,3.75,9.9,905.0,1017.79,794.04
2018,3,22,12,30,993.0,98.0,3.8,10.1,909.0,986.01,771.68
2018,3,22,12,45,989.5,98.5,3.8,10.35,902.5,946.49,743.35
2018,3,22,13,0,986.0,99.0,3.8,10.6,896.0,903.64,712.62
2018,3,22,13,15,980.5,98.5,3.85,10.7,880.5,855.19,678.33
2018,3,22,13,30,975.0,98.0,3.9,10.8,865.0,804.05,641.76
2018,3,22,13,45,968.0,98.0,4.0,10.9,842.5,749.92,600.45
2018,3,22,14,0,961.0,98.0,4.1,11.0,820.0,693.7,555.97
2018,3,22,14,15,952.0,97.5,4.1,10.95,790.0,634.08,507.59
2018,3,22,14,30,943.0,97.0,4.1,10.9,760.0,573.14,456.63
2018,3,22,14,45,931.0,95.5,4.15,10.85,722.5,508.93,401.59
2018,3,22,15,0,919.0,94.0,4.2,10.8,685.0,444.32,344.4
2018,3,22,15,15,904.0,91.5,4.2,10.65,641.5,377.8,284.21
2018,3,22,15,30,889.0,89.0,4.2,10.5,598.0,308.14,220.65
2018,3,22,15,45,868.0,86.0,4.15,10.3,549.0,240.72,160.04
2018,3,22,16,0,847.0,83.0,4.1,10.1,500.0,175.35,105.62
2018,3,22,16,15,819.0,79.0,3.85,9.65,447.5,111.06,63.57
2018,3,22,16,30,791.0,75.0,3.6,9.2,395.0,62.04,50.64
2018,3,22,16,45,751.5,70.0,3.35,8.8,340.0,58.74,47.9
2018,3,22,17,0,712.0,65.0,3.1,8.4,285.0,55.39,45.0
2018,3,22,17,15,553.5,65.0,2.75,7.45,216.0,50.81,40.94
2018,3,22,17,30,395.0,65.0,2.4,6.5,147.0,49.22,39.39
2018,3,22,17,45,298.5,52.0,2.1,5.6,103.5,39.66,30.28
2018,3,22,18,0,202.0,39.0,1.8,4.7,60.0,29.98,20.43
2018,3,22,18,15,121.0,23.5,1.8,4.7,34.0,18.25,0.0
2018,3,22,18,30,40.0,8.0,1.8,4.7,8.0,6.83,0.0
2018,3,22,18,45,20.0,4.0,1.8,4.0,4.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,-2.9,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,6,15,55.5,8.0,1.4,-2.15,9.5,0.0,0.0
2018,3,23,6,30,111.0,16.0,1.6,-1.2,19.0,71.06,0.0
2018,3,23,6,45,257.5,30.0,1.85,-0.3,58.0,214.38,153.44
2018,3,23,7,0,404.0,44.0,2.1,0.6,97.0,340.24,288.81
2018,3,23,7,15,499.0,53.0,2.25,1.45,149.0,437.67,377.7
2018,3,23,7,30,594.0,62.0,2.4,2.3,201.0,542.27,467.65
2018,3,23,7,45,655.0,68.5,2.55,3.1,257.0,624.34,534.01
2018,3,23,8,0,716.0,75.0,2.7,3.9,313.0,709.25,599.57
2018,3,23,8,15,757.0,79.0,2.75,4.55,368.5,770.23,643.74
2018,3,23,8,30,798.0,83.0,2.8,5.2,424.0,837.68,691.35
2018,3,23,8,45,827.5,86.5,2.8,5.8,477.0,893.3,728.38
2018,3,23,9,0,857.0,90.0,2.8,6.4,530.0,947.1,763.19
2018,3,23,9,15,879.0,91.5,2.7,6.85,578.5,988.94,788.13
2018,3,23,9,30,901.0,93.0,2.6,7.3,627.0,1016.39,802.51
2018,3,23,9,45,918.5,94.5,2.5,7.75,670.5,1047.25,819.18
2018,3,23,10,0,936.0,96.0,2.4,8.2,714.0,1074.57,833.11
2018,3,23,10,15,947.0,97.5,2.4,8.6,750.5,1091.45,841.33
2018,3,23,10,30,958.0,99.0,2.4,9.0,787.0,1104.24,847.03
2018,3,23,10,45,965.5,99.5,2.4,9.4,815.0,1108.08,846.91
2018,3,23,11,0,973.0,100.0,2.4,9.8,843.0,1107.61,844.22
2018,3,23,11,15,975.5,101.0,2.5,10.15,862.0,1098.33,837.34
2018,3,23,11,30,978.0,102.0,2.6,10.5,881.0,1084.77,827.8
2018,3,23,11,45,981.0,102.5,2.7,10.8,893.0,1066.92,815.65
2018,3,23,12,0,984.0,103.0,2.8,11.1,905.0,1044.88,800.73
2018,3,23,12,15,984.0,103.0,2.9,11.3,908.0,1015.48,781.11
2018,3,23,12,30,984.0,103.0,3.0,11.5,911.0,982.25,758.81
2018,3,23,12,45,981.5,104.0,3.05,11.7,905.5,944.22,732.65
2018,3,23,13,0,979.0,105.0,3.1,11.9,900.0,902.82,704.0
2018,3,23,13,15,976.5,103.5,3.15,12.0,886.0,855.85,671.42
2018,3,23,13,30,974.0,102.0,3.2,12.1,872.0,805.98,636.44
2018,3,23,13,45,967.5,101.0,3.3,12.25,848.5,751.19,595.14
2018,3,23,14,0,961.0,100.0,3.4,12.4,825.0,694.32,550.85
2018,3,23,14,15,952.5,98.5,3.45,12.35,794.5,634.03,502.78
2018,3,23,14,30,944.0,97.0,3.5,12.3,764.0,572.41,452.04
2018,3,23,14,45,934.5,94.5,3.55,12.3,727.0,508.4,397.6
2018,3,23,15,0,925.0,92.0,3.6,12.3,690.0,443.74,340.79
2018,3,23,15,15,911.5,89.0,3.55,12.15,646.5,376.98,280.86
2018,3,23,15,30,898.0,86.0,3.5,12.0,603.0,310.61,220.42
2018,3,23,15,45,879.5,82.5,3.5,11.9,554.5,238.88,156.72
2018,3,23,16,0,861.0,79.0,3.5,11.8,506.0,172.77,102.11
2018,3,23,16,15,834.5,75.5,3.2,11.3,453.5,108.14,60.54
2018,3,23,16,30,808.0,72.0,2.9,10.8,401.0,59.85,48.34
2018,3,23,16,45,772.5,67.5,2.6,10.3,347.0,56.88,45.94
2018,3,23,17,0,737.0,63.0,2.3,9.8,293.0,53.87,43.39
2018,3,23,17,15,678.5,57.5,2.1,8.75,238.0,49.81,39.85
2018,3,23,17,30,620.0,52.0,1.9,7.7,183.0,42.0,32.68
2018,3,23,17,45,521.0,43.5,1.65,6.6,132.0,35.57,26.53
2018,3,23,18,0,422.0,35.0,1.4,5.5,81.0,29.17,19.81
2018,3,23,18,15,252.0,22.0,1.4,5.5,45.5,18.46,0.0
2018,3,23,18,30,82.0,9.0,1.4,5.5,10.0,7.68,0.0
2018,3,23,18,45,41.0,4.5,1.4,4.8,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,24,6,15,4.5,4.0,1.7,-0.45,4.0,0.0,0.0
2018,3,24,6,30,9.0,8.0,1.8,-0.1,8.0,11.49,0.0
2018,3,24,6,45,4.5,14.0,1.9,0.2,14.0,14.4,5.6
2018,3,24,7,0,0.0,20.0,2.0,0.5,20.0,16.47,8.79
2018,3,24,7,15,12.0,27.0,1.95,1.1,30.0,30.98,22.36
2018,3,24,7,30,24.0,34.0,1.9,1.7,40.0,46.23,36.65
2018,3,24,7,45,64.0,83.0,1.9,2.25,103.5,145.2,125.56
2018,3,24,8,0,104.0,132.0,1.9,2.8,167.0,241.21,209.0
2018,3,24,8,15,131.0,151.0,1.85,3.7,202.5,287.41,247.39
2018,3,24,8,30,158.0,170.0,1.8,4.6,238.0,335.1,286.06
2018,3,24,8,45,106.0,188.5,1.8,5.45,236.5,310.75,262.18
2018,3,24,9,0,54.0,207.0,1.8,6.3,235.0,263.23,219.68
2018,3,24,9,15,56.0,230.0,1.65,6.8,261.5,289.36,239.97
2018,3,24,9,30,58.0,253.0,1.5,7.3,288.0,315.15,259.26
2018,3,24,9,45,45.0,255.5,1.35,7.85,283.5,301.5,246.2
2018,3,24,10,0,32.0,258.0,1.2,8.4,279.0,287.98,233.58
2018,3,24,10,15,48.0,283.0,1.15,8.55,316.5,329.12,266.05
2018,3,24,10,30,64.0,308.0,1.1,8.7,354.0,369.84,297.28
2018,3,24,10,45,46.5,284.5,1.0,8.85,318.5,322.88,258.98
2018,3,24,11,0,29.0,261.0,0.9,9.0,283.0,277.6,222.4
2018,3,24,11,15,14.5,163.5,0.85,8.8,174.5,164.07,131.33
2018,3,24,11,30,0.0,66.0,0.8,8.6,66.0,55.03,40.94
2018,3,24,11,45,0.0,74.5,0.75,8.45,74.5,62.16,47.1
2018,3,24,12,0,0.0,83.0,0.7,8.3,83.0,69.3,53.09
2018,3,24,12,15,0.0,83.5,0.6,7.85,83.5,69.73,53.51
2018,3,24,12,30,0.0,84.0,0.5,7.4,84.0,70.15,53.95
2018,3,24,12,45,0.0,84.5,0.35,6.95,84.5,70.57,54.4
2018,3,24,13,0,0.0,85.0,0.2,6.5,85.0,70.97,54.85
2018,3,24,13,15,0.0,100.5,0.25,6.2,100.5,84.01,65.9
2018,3,24,13,30,0.0,116.0,0.3,5.9,116.0,97.01,76.88
2018,3,24,13,45,0.0,103.5,0.4,5.6,103.5,86.41,68.14
2018,3,24,14,0,0.0,91.0,0.5,5.3,91.0,75.9,59.47
2018,3,24,14,15,0.0,79.0,0.6,5.05,79.0,65.82,51.07
2018,3,24,14,30,0.0,67.0,0.7,4.8,67.0,55.75,42.6
2018,3,24,14,45,0.0,63.5,0.75,4.55,63.5,52.79,40.21
2018,3,24,15,0,0.0,60.0,0.8,4.3,60.0,49.84,37.8
2018,3,24,15,15,0.0,58.0,1.0,4.15,58.0,48.14,36.45
2018,3,24,15,30,0.0,56.0,1.2,4.0,56.0,46.45,35.1
2018,3,24,15,45,1.5,57.0,1.35,3.85,57.5,47.55,36.13
2018,3,24,16,0,3.0,58.0,1.5,3.7,59.0,48.45,37.0
2018,3,24,16,15,1.5,45.0,1.6,3.5,45.5,37.32,27.43
2018,3,24,16,30,0.0,32.0,1.7,3.3,32.0,26.42,18.95
2018,3,24,16,45,8.0,42.0,1.8,3.15,44.5,35.53,27.51
2018,3,24,17,0,16.0,52.0,1.9,3.0,57.0,43.33,34.82
2018,3,24,17,15,8.0,39.5,1.95,2.75,42.0,32.69,24.91
2018,3,24,17,30,0.0,27.0,2.0,2.5,27.0,22.25,15.09
2018,3,24,17,45,0.0,20.0,2.1,2.2,20.0,16.46,9.52
2018,3,24,18,0,0.0,13.0,2.2,1.9,13.0,10.69,3.85
2018,3,24,18,15,0.0,7.5,2.2,1.9,7.5,6.16,0.0
2018,3,24,18,30,0.0,2.0,2.2,1.9,2.0,1.71,0.0
2018,3,24,18,45,0.0,1.0,2.15,1.6,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,0.35,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.45,0.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
