Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,7,45,669.0,103.0,3.8,18.4,407.0,665.03,536.14
2018,5,4,8,0,677.0,114.0,4.0,19.1,453.0,709.88,566.83
2018,5,4,8,15,725.0,112.5,4.0,19.75,510.0,772.08,609.01
2018,5,4,8,30,773.0,111.0,4.0,20.4,567.0,829.88,646.85
2018,5,4,8,45,791.5,114.5,4.0,21.0,614.0,871.16,672.33
2018,5,4,9,0,810.0,118.0,4.0,21.6,661.0,910.05,695.84
2018,5,4,9,15,802.5,129.5,3.95,22.15,696.5,930.39,706.14
2018,5,4,9,30,795.0,141.0,3.9,22.7,732.0,946.7,713.78
2018,5,4,9,45,768.0,164.5,3.85,23.2,758.5,952.18,714.28
2018,5,4,10,0,741.0,188.0,3.8,23.7,785.0,962.57,718.3
2018,5,4,10,15,768.0,180.5,3.75,24.05,819.5,972.02,722.17
2018,5,4,10,30,795.0,173.0,3.7,24.4,854.0,987.93,730.42
2018,5,4,10,45,839.0,153.0,3.7,24.8,889.5,1004.01,738.96
2018,5,4,11,0,883.0,133.0,3.7,25.2,925.0,1002.52,735.98
2018,5,4,11,15,886.0,134.0,3.7,25.4,940.5,991.85,727.82
2018,5,4,11,30,889.0,135.0,3.7,25.6,956.0,977.42,717.37
2018,5,4,11,45,891.0,135.0,3.75,25.85,964.5,957.46,703.57
2018,5,4,12,0,893.0,135.0,3.8,26.1,973.0,933.97,687.52
2018,5,4,12,15,892.5,135.5,3.85,26.2,973.0,905.35,668.47
2018,5,4,12,30,892.0,136.0,3.9,26.3,973.0,873.58,647.28
2018,5,4,12,45,890.5,135.0,3.95,26.4,965.5,836.76,622.58
2018,5,4,13,0,889.0,134.0,4.0,26.5,958.0,797.2,595.86
2018,5,4,13,15,885.0,133.0,4.0,26.55,942.0,753.25,564.48
2018,5,4,13,30,881.0,132.0,4.0,26.6,926.0,707.09,530.46
2018,5,4,13,45,875.0,131.0,4.0,26.6,903.0,657.64,493.4
2018,5,4,14,0,869.0,130.0,4.0,26.6,880.0,606.55,454.15
2018,5,4,14,15,860.5,128.5,3.95,26.55,849.5,552.34,411.51
2018,5,4,14,30,852.0,127.0,3.9,26.5,819.0,497.18,366.93
2018,5,4,14,45,841.0,124.5,3.9,26.45,782.5,437.11,317.56
2018,5,4,15,0,830.0,122.0,3.9,26.4,746.0,378.26,267.85
2018,5,4,15,15,815.0,120.0,3.8,26.25,704.0,318.85,217.11
2018,5,4,15,30,800.0,118.0,3.7,26.1,662.0,260.38,167.54
2018,5,4,15,45,781.5,115.0,3.6,25.9,616.0,201.83,120.79
2018,5,4,16,0,763.0,112.0,3.5,25.7,570.0,145.19,82.46
2018,5,4,16,15,738.0,108.0,3.3,25.4,520.0,82.79,54.48
2018,5,4,16,30,713.0,104.0,3.1,25.1,470.0,72.42,55.79
2018,5,4,16,45,680.5,99.0,2.9,24.8,418.0,70.4,54.37
2018,5,4,17,0,648.0,94.0,2.7,24.5,366.0,68.29,52.85
2018,5,4,17,15,580.0,91.0,2.5,23.85,309.5,67.24,52.26
2018,5,4,17,30,512.0,88.0,2.3,23.2,253.0,66.39,51.78
2018,5,4,17,45,386.0,82.0,2.05,22.6,193.5,60.46,46.79
2018,5,4,18,0,260.0,76.0,1.8,22.0,134.0,56.12,42.94
2018,5,4,18,15,215.0,58.5,1.8,22.0,98.0,43.9,32.0
2018,5,4,18,30,170.0,41.0,1.8,22.0,62.0,31.26,20.45
2018,5,4,18,45,111.5,26.5,1.75,21.05,37.5,20.77,7.41
2018,5,4,19,0,53.0,12.0,1.7,20.1,13.0,10.24,0.0
2018,5,4,19,15,26.5,6.0,1.7,19.95,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,5,5,5,15,3.0,2.5,0.25,17.15,2.5,0.0,0.0
2018,5,5,5,30,6.0,5.0,0.2,17.4,5.0,6.13,0.0
2018,5,5,5,45,52.5,19.5,0.15,17.65,25.0,47.76,13.58
2018,5,5,6,0,99.0,34.0,0.1,17.9,45.0,91.33,66.75
2018,5,5,6,15,177.0,52.0,0.25,18.25,84.5,154.82,121.26
2018,5,5,6,30,255.0,70.0,0.4,18.6,124.0,238.31,190.8
2018,5,5,6,45,271.5,88.0,0.6,18.95,160.0,268.82,217.15
2018,5,5,7,0,288.0,106.0,0.8,19.3,196.0,312.38,252.81
2018,5,5,7,15,216.0,135.0,1.05,19.8,209.5,309.09,249.12
2018,5,5,7,30,144.0,164.0,1.3,20.3,223.0,283.31,227.2
2018,5,5,7,45,161.5,185.5,1.55,20.8,260.0,324.51,259.23
2018,5,5,8,0,179.0,207.0,1.8,21.3,297.0,366.45,290.88
2018,5,5,8,15,134.0,229.5,1.9,21.75,301.0,357.08,281.0
2018,5,5,8,30,89.0,252.0,2.0,22.2,305.0,326.38,255.12
2018,5,5,8,45,68.5,258.5,2.1,22.6,301.0,313.91,244.09
2018,5,5,9,0,48.0,265.0,2.2,23.0,297.0,300.5,232.28
2018,5,5,9,15,31.5,252.5,2.2,23.2,274.0,270.11,207.89
2018,5,5,9,30,15.0,240.0,2.2,23.4,251.0,224.76,172.06
2018,5,5,9,45,13.0,234.0,2.15,23.6,244.0,216.43,165.21
2018,5,5,10,0,11.0,228.0,2.1,23.8,237.0,208.31,158.48
2018,5,5,10,15,13.0,248.5,2.05,23.85,259.5,228.46,173.63
2018,5,5,10,30,15.0,269.0,2.0,23.9,282.0,248.46,188.47
2018,5,5,10,45,13.5,256.0,1.95,24.0,268.0,234.37,177.38
2018,5,5,11,0,12.0,243.0,1.9,24.1,254.0,220.53,166.62
2018,5,5,11,15,14.0,263.0,1.8,24.1,276.0,239.54,180.86
2018,5,5,11,30,16.0,283.0,1.7,24.1,298.0,258.24,194.67
2018,5,5,11,45,26.0,325.5,1.6,24.15,350.0,316.59,237.94
2018,5,5,12,0,36.0,368.0,1.5,24.2,402.0,361.37,270.3
2018,5,5,12,15,40.0,386.0,1.4,24.2,423.5,376.84,281.0
2018,5,5,12,30,44.0,404.0,1.3,24.2,445.0,391.22,290.98
2018,5,5,12,45,64.5,425.5,1.25,24.2,485.5,420.64,312.23
2018,5,5,13,0,85.0,447.0,1.2,24.2,526.0,447.34,331.14
2018,5,5,13,15,131.5,442.0,1.2,24.15,562.0,472.0,349.32
2018,5,5,13,30,178.0,437.0,1.2,24.1,598.0,485.94,359.59
2018,5,5,13,45,220.0,427.0,1.2,24.1,620.5,488.32,361.31
2018,5,5,14,0,262.0,417.0,1.2,24.1,643.0,485.77,359.16
2018,5,5,14,15,228.0,403.5,1.2,24.1,595.5,437.49,323.97
2018,5,5,14,30,194.0,390.0,1.2,24.1,548.0,392.37,291.06
2018,5,5,14,45,161.0,370.5,1.2,24.05,497.5,347.27,258.02
2018,5,5,15,0,128.0,351.0,1.2,24.0,447.0,306.25,227.9
2018,5,5,15,15,112.0,328.0,1.2,23.95,408.5,271.98,202.41
2018,5,5,15,30,96.0,305.0,1.2,23.9,370.0,246.26,183.46
2018,5,5,15,45,86.0,281.0,1.2,23.85,336.5,217.84,162.52
2018,5,5,16,0,76.0,257.0,1.2,23.8,303.0,191.14,143.47
2018,5,5,16,15,46.0,213.5,1.15,23.6,240.5,154.72,118.05
2018,5,5,16,30,16.0,170.0,1.1,23.4,178.0,132.47,106.17
2018,5,5,16,45,12.0,153.0,1.0,23.2,158.5,119.68,96.02
2018,5,5,17,0,8.0,136.0,0.9,23.0,139.0,106.79,85.61
2018,5,5,17,15,4.0,102.0,0.85,22.6,103.5,81.93,64.96
2018,5,5,17,30,0.0,68.0,0.8,22.2,68.0,56.14,43.13
2018,5,5,17,45,0.0,47.5,0.7,21.8,47.5,39.28,28.64
2018,5,5,18,0,0.0,27.0,0.6,21.4,27.0,22.25,13.79
2018,5,5,18,15,0.0,21.0,0.6,21.4,21.0,17.29,9.3
2018,5,5,18,30,0.0,15.0,0.6,21.4,15.0,12.34,4.74
2018,5,5,18,45,0.0,9.5,0.65,20.95,9.5,7.8,0.0
2018,5,5,19,0,0.0,4.0,0.7,20.5,4.0,3.41,0.0
2018,5,5,19,15,0.0,2.0,0.75,20.3,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,6,5,15,0.5,1.0,0.75,15.45,1.0,0.0,0.0
2018,5,6,5,30,1.0,2.0,0.8,15.9,2.0,2.02,0.0
2018,5,6,5,45,0.5,4.0,0.8,16.35,4.0,3.46,0.0
2018,5,6,6,0,0.0,6.0,0.8,16.8,6.0,4.92,0.0
2018,5,6,6,15,0.0,9.0,0.9,17.3,9.0,7.39,0.54
2018,5,6,6,30,0.0,12.0,1.0,17.8,12.0,9.86,2.71
2018,5,6,6,45,7.5,41.5,1.05,18.3,44.0,38.71,27.33
2018,5,6,7,0,15.0,71.0,1.1,18.8,76.0,74.32,57.34
2018,5,6,7,15,123.0,108.5,1.15,19.3,158.5,199.67,162.42
2018,5,6,7,30,231.0,146.0,1.2,19.8,241.0,339.7,274.11
2018,5,6,7,45,152.0,163.5,1.3,20.3,229.5,291.01,232.9
2018,5,6,8,0,73.0,181.0,1.4,20.8,218.0,234.55,185.88
2018,5,6,8,15,107.0,210.5,1.45,21.05,271.0,312.07,246.44
2018,5,6,8,30,141.0,240.0,1.5,21.3,324.0,375.6,294.32
2018,5,6,8,45,381.5,215.0,1.5,21.6,467.0,605.22,467.3
2018,5,6,9,0,622.0,190.0,1.5,21.9,610.0,817.56,615.48
2018,5,6,9,15,672.5,183.0,1.55,22.15,663.0,869.57,646.43
2018,5,6,9,30,723.0,176.0,1.6,22.4,716.0,919.81,677.48
2018,5,6,9,45,741.5,176.0,1.7,22.65,753.5,944.27,692.1
2018,5,6,10,0,760.0,176.0,1.8,22.9,791.0,965.63,705.02
2018,5,6,10,15,632.5,215.5,1.9,23.15,740.5,881.17,649.03
2018,5,6,10,30,505.0,255.0,2.0,23.4,690.0,785.0,582.4
2018,5,6,10,45,302.5,269.5,2.15,23.7,532.0,595.17,447.68
2018,5,6,11,0,100.0,284.0,2.3,24.0,374.0,372.6,282.51
2018,5,6,11,15,256.0,302.5,2.4,24.25,538.5,550.53,416.46
2018,5,6,11,30,412.0,321.0,2.5,24.5,703.0,722.02,537.62
2018,5,6,11,45,425.5,285.0,2.65,24.75,682.5,685.61,512.08
2018,5,6,12,0,439.0,249.0,2.8,25.0,662.0,647.0,486.2
2018,5,6,12,15,224.5,213.0,2.85,25.1,424.0,409.39,311.93
2018,5,6,12,30,10.0,177.0,2.9,25.2,186.0,157.41,117.45
2018,5,6,12,45,226.0,217.0,2.95,25.3,427.0,388.78,297.98
2018,5,6,13,0,442.0,257.0,3.0,25.4,668.0,572.93,433.29
2018,5,6,13,15,619.0,218.0,3.0,25.45,783.5,641.74,482.55
2018,5,6,13,30,796.0,179.0,3.0,25.5,899.0,691.22,517.06
2018,5,6,13,45,759.0,191.0,3.0,25.55,863.5,635.19,474.83
2018,5,6,14,0,722.0,203.0,3.0,25.6,828.0,580.79,433.61
2018,5,6,14,15,484.0,271.0,2.95,25.55,684.0,467.3,348.83
2018,5,6,14,30,246.0,339.0,2.9,25.5,540.0,376.19,280.99
2018,5,6,14,45,137.0,248.0,2.85,25.45,359.0,250.3,187.34
2018,5,6,15,0,28.0,157.0,2.8,25.4,178.0,136.32,101.54
2018,5,6,15,15,18.5,140.5,2.75,25.3,154.0,118.31,87.9
2018,5,6,15,30,9.0,124.0,2.7,25.2,130.0,104.14,77.24
2018,5,6,15,45,139.0,163.0,2.65,25.05,247.5,136.92,97.75
2018,5,6,16,0,269.0,202.0,2.6,24.9,365.0,160.53,112.78
2018,5,6,16,15,442.0,165.5,2.45,24.6,406.0,112.57,81.24
2018,5,6,16,30,615.0,129.0,2.3,24.3,447.0,87.69,68.77
2018,5,6,16,45,347.5,109.0,2.2,24.0,285.0,73.78,57.38
2018,5,6,17,0,80.0,89.0,2.1,23.7,123.0,68.91,53.53
2018,5,6,17,15,149.5,77.5,2.0,23.05,130.0,57.58,44.13
2018,5,6,17,30,219.0,66.0,1.9,22.4,137.0,47.08,35.3
2018,5,6,17,45,357.5,63.0,1.85,21.75,154.5,46.87,35.22
2018,5,6,18,0,496.0,60.0,1.8,21.1,172.0,47.37,35.59
2018,5,6,18,15,409.0,50.5,1.8,21.1,127.0,40.54,29.3
2018,5,6,18,30,322.0,41.0,1.8,21.1,82.0,33.61,22.64
2018,5,6,18,45,202.0,27.5,2.0,19.8,49.0,21.39,9.21
2018,5,6,19,0,82.0,14.0,2.2,18.5,16.0,11.95,0.0
2018,5,6,19,15,41.0,7.0,2.45,18.35,8.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,5,15,8.5,5.0,1.4,11.55,5.0,0.0,0.0
2018,5,7,5,30,17.0,10.0,1.7,12.1,10.0,13.8,0.0
2018,5,7,5,45,54.0,25.5,1.95,12.6,31.0,51.95,23.08
2018,5,7,6,0,91.0,41.0,2.2,13.1,52.0,97.25,73.59
2018,5,7,6,15,213.5,58.5,2.3,13.7,100.5,180.25,145.49
2018,5,7,6,30,336.0,76.0,2.4,14.3,149.0,287.98,237.19
2018,5,7,6,45,412.0,84.5,2.5,14.85,198.5,359.65,297.93
2018,5,7,7,0,488.0,93.0,2.6,15.4,248.0,438.19,362.36
2018,5,7,7,15,428.0,115.5,2.8,16.0,269.5,445.89,367.36
2018,5,7,7,30,368.0,138.0,3.0,16.6,291.0,446.35,365.96
2018,5,7,7,45,442.0,147.0,3.2,17.25,355.0,528.57,429.9
2018,5,7,8,0,516.0,156.0,3.4,17.9,419.0,615.07,494.88
2018,5,7,8,15,590.0,154.0,3.4,18.3,483.5,701.02,557.51
2018,5,7,8,30,664.0,152.0,3.4,18.7,548.0,782.38,614.15
2018,5,7,8,45,582.5,192.5,3.45,19.1,560.0,761.52,595.34
2018,5,7,9,0,501.0,233.0,3.5,19.5,572.0,742.35,577.27
2018,5,7,9,15,637.0,196.5,3.5,19.85,655.5,848.81,653.85
2018,5,7,9,30,773.0,160.0,3.5,20.2,739.0,949.13,720.25
2018,5,7,9,45,795.5,158.0,3.5,20.5,779.5,968.54,730.39
2018,5,7,10,0,818.0,156.0,3.5,20.8,820.0,992.41,744.23
2018,5,7,10,15,742.0,201.5,3.5,21.1,821.0,973.36,729.22
2018,5,7,10,30,666.0,247.0,3.5,21.4,822.0,940.28,704.73
2018,5,7,10,45,573.5,297.0,3.45,21.65,801.5,887.14,664.52
2018,5,7,11,0,481.0,347.0,3.4,21.9,781.0,836.23,625.73
2018,5,7,11,15,441.0,376.5,3.35,22.05,780.0,813.72,608.06
2018,5,7,11,30,401.0,406.0,3.3,22.2,779.0,777.3,580.92
2018,5,7,11,45,521.5,353.5,3.25,22.4,842.5,836.48,623.66
2018,5,7,12,0,642.0,301.0,3.2,22.6,906.0,876.04,651.79
2018,5,7,12,15,718.5,253.0,3.15,22.65,930.5,874.98,651.83
2018,5,7,12,30,795.0,205.0,3.1,22.7,955.0,859.12,642.14
2018,5,7,12,45,733.5,240.5,3.05,22.75,928.5,813.76,608.47
2018,5,7,13,0,672.0,276.0,3.0,22.8,902.0,761.54,570.22
2018,5,7,13,15,635.0,288.0,2.9,22.75,872.0,709.17,532.19
2018,5,7,13,30,598.0,300.0,2.8,22.7,842.0,657.79,494.35
2018,5,7,13,45,720.0,225.5,2.75,22.65,862.0,639.0,481.33
2018,5,7,14,0,842.0,151.0,2.7,22.6,882.0,606.38,456.73
2018,5,7,14,15,832.5,150.0,2.65,22.55,852.0,552.13,414.04
2018,5,7,14,30,823.0,149.0,2.6,22.5,822.0,497.17,369.71
2018,5,7,14,45,811.0,146.5,2.55,22.4,785.5,439.62,322.27
2018,5,7,15,0,799.0,144.0,2.5,22.3,749.0,382.2,273.75
2018,5,7,15,15,785.0,140.0,2.5,22.25,707.0,323.49,223.6
2018,5,7,15,30,771.0,136.0,2.5,22.2,665.0,265.69,174.53
2018,5,7,15,45,754.0,131.0,2.45,22.1,619.0,201.39,123.05
2018,5,7,16,0,737.0,126.0,2.4,22.0,573.0,144.59,84.16
2018,5,7,16,15,712.5,121.5,2.3,21.8,523.5,89.93,61.66
2018,5,7,16,30,688.0,117.0,2.2,21.6,474.0,80.47,63.41
2018,5,7,16,45,654.5,111.0,2.05,21.4,422.0,78.13,61.71
2018,5,7,17,0,621.0,105.0,1.9,21.2,370.0,75.66,59.86
2018,5,7,17,15,576.0,98.5,1.7,20.65,318.5,72.58,57.54
2018,5,7,17,30,531.0,92.0,1.5,20.1,267.0,69.42,55.06
2018,5,7,17,45,469.5,83.0,1.3,19.6,217.0,61.74,48.49
2018,5,7,18,0,408.0,74.0,1.1,19.1,167.0,55.55,43.04
2018,5,7,18,15,326.0,61.0,1.1,19.1,123.0,46.22,34.51
2018,5,7,18,30,244.0,48.0,1.1,19.1,79.0,36.7,25.54
2018,5,7,18,45,149.0,30.5,1.05,17.85,47.0,23.55,11.4
2018,5,7,19,0,54.0,13.0,1.0,16.6,15.0,11.1,0.0
2018,5,7,19,15,27.0,6.5,1.0,16.4,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,5,15,28.0,6.5,1.45,12.1,7.0,0.0,0.0
2018,5,8,5,30,56.0,13.0,1.7,12.6,14.0,28.41,0.0
2018,5,8,5,45,156.5,28.0,1.95,13.05,44.0,106.31,57.34
2018,5,8,6,0,257.0,43.0,2.2,13.5,74.0,179.63,139.06
2018,5,8,6,15,351.5,54.5,2.25,14.0,119.0,251.79,203.54
2018,5,8,6,30,446.0,66.0,2.3,14.5,164.0,338.14,277.82
2018,5,8,6,45,433.5,81.0,2.4,14.95,197.5,367.53,304.02
2018,5,8,7,0,421.0,96.0,2.5,15.4,231.0,398.31,329.67
2018,5,8,7,15,344.5,125.5,2.65,15.95,249.0,399.34,329.1
2018,5,8,7,30,268.0,155.0,2.8,16.5,267.0,376.15,308.66
2018,5,8,7,45,484.0,132.5,2.95,17.05,367.5,543.72,442.6
2018,5,8,8,0,700.0,110.0,3.1,17.6,468.0,720.25,574.72
2018,5,8,8,15,741.5,109.5,3.15,18.1,523.0,778.42,613.14
2018,5,8,8,30,783.0,109.0,3.2,18.6,578.0,832.25,648.46
2018,5,8,8,45,802.0,111.5,3.3,19.05,625.0,872.82,674.26
2018,5,8,9,0,821.0,114.0,3.4,19.5,672.0,911.02,698.22
2018,5,8,9,15,760.0,148.0,3.4,19.9,689.5,911.69,695.61
2018,5,8,9,30,699.0,182.0,3.4,20.3,707.0,900.65,685.4
2018,5,8,9,45,710.0,188.5,3.4,20.65,744.0,924.39,699.53
2018,5,8,10,0,721.0,195.0,3.4,21.0,781.0,944.95,711.18
2018,5,8,10,15,800.0,163.0,3.35,21.3,836.0,980.73,732.88
2018,5,8,10,30,879.0,131.0,3.3,21.6,891.0,1008.73,749.05
2018,5,8,10,45,751.5,201.0,3.2,21.85,863.0,969.56,720.43
2018,5,8,11,0,624.0,271.0,3.1,22.1,835.0,903.3,672.44
2018,5,8,11,15,500.0,340.5,3.05,22.3,797.5,835.23,621.84
2018,5,8,11,30,376.0,410.0,3.0,22.5,760.0,756.63,563.75
2018,5,8,11,45,426.5,372.5,2.95,22.75,773.0,765.47,570.68
2018,5,8,12,0,477.0,335.0,2.9,23.0,786.0,758.8,566.45
2018,5,8,12,15,483.0,328.0,2.85,23.1,784.5,736.83,550.67
2018,5,8,12,30,489.0,321.0,2.8,23.2,783.0,712.68,533.4
2018,5,8,12,45,452.0,344.5,2.75,23.35,769.0,678.41,507.67
2018,5,8,13,0,415.0,368.0,2.7,23.5,755.0,644.13,481.91
2018,5,8,13,15,428.0,359.5,2.65,23.55,753.0,620.48,464.81
2018,5,8,13,30,441.0,351.0,2.6,23.6,751.0,594.67,445.78
2018,5,8,13,45,542.0,295.0,2.55,23.65,774.5,583.98,438.24
2018,5,8,14,0,643.0,239.0,2.5,23.7,798.0,562.32,421.57
2018,5,8,14,15,600.5,242.0,2.45,23.65,750.0,502.55,375.83
2018,5,8,14,30,558.0,245.0,2.4,23.6,702.0,446.17,332.0
2018,5,8,14,45,605.0,217.0,2.4,23.55,693.0,406.36,298.79
2018,5,8,15,0,652.0,189.0,2.4,23.5,684.0,360.68,259.46
2018,5,8,15,15,721.0,159.5,2.35,23.4,678.5,314.2,217.36
2018,5,8,15,30,790.0,130.0,2.3,23.3,673.0,264.85,172.23
2018,5,8,15,45,772.5,125.5,2.25,23.2,626.5,206.24,125.44
2018,5,8,16,0,755.0,121.0,2.2,23.1,580.0,142.55,81.5
2018,5,8,16,15,732.5,116.0,2.05,22.85,530.5,86.63,58.63
2018,5,8,16,30,710.0,111.0,1.9,22.6,481.0,76.68,59.92
2018,5,8,16,45,680.0,105.5,1.8,22.35,429.5,74.55,58.4
2018,5,8,17,0,650.0,100.0,1.7,22.1,378.0,72.29,56.75
2018,5,8,17,15,609.0,93.0,1.5,21.5,326.0,68.69,53.98
2018,5,8,17,30,568.0,86.0,1.3,20.9,274.0,64.95,51.01
2018,5,8,17,45,511.5,77.5,1.15,20.3,224.0,59.76,46.64
2018,5,8,18,0,455.0,69.0,1.0,19.7,174.0,54.43,41.97
2018,5,8,18,15,370.5,57.0,1.0,19.7,128.5,43.51,32.11
2018,5,8,18,30,286.0,45.0,1.0,19.7,83.0,34.6,23.76
2018,5,8,18,45,181.5,30.0,1.0,18.35,50.5,23.23,11.6
2018,5,8,19,0,77.0,15.0,1.0,17.0,18.0,12.8,0.0
2018,5,8,19,15,38.5,7.5,1.0,16.75,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,9,5,15,33.5,6.0,0.7,12.75,7.0,0.0,0.0
2018,5,9,5,30,67.0,12.0,0.7,13.1,14.0,30.93,0.0
2018,5,9,5,45,173.0,27.5,0.7,13.5,45.5,112.07,64.62
2018,5,9,6,0,279.0,43.0,0.7,13.9,77.0,188.4,145.32
2018,5,9,6,15,365.0,54.5,0.7,14.5,121.5,257.74,206.25
2018,5,9,6,30,451.0,66.0,0.7,15.1,166.0,340.47,275.65
2018,5,9,6,45,511.5,74.5,0.75,15.7,216.5,410.81,333.03
2018,5,9,7,0,572.0,83.0,0.8,16.3,267.0,485.69,391.55
2018,5,9,7,15,615.0,89.5,0.75,17.0,319.5,550.39,438.94
2018,5,9,7,30,658.0,96.0,0.7,17.7,372.0,616.94,485.46
2018,5,9,7,45,691.0,100.0,0.65,18.45,424.0,674.24,522.4
2018,5,9,8,0,724.0,104.0,0.6,19.2,476.0,731.62,557.57
2018,5,9,8,15,747.0,109.0,0.6,19.7,526.5,781.42,587.68
2018,5,9,8,30,770.0,114.0,0.6,20.2,577.0,825.35,613.25
2018,5,9,8,45,788.0,117.5,0.6,20.7,623.5,865.74,636.05
2018,5,9,9,0,806.0,121.0,0.6,21.2,670.0,903.75,656.96
2018,5,9,9,15,822.0,122.5,0.55,21.55,712.5,934.98,672.65
2018,5,9,9,30,838.0,124.0,0.5,21.9,755.0,963.22,686.3
2018,5,9,9,45,851.0,125.0,0.45,22.25,792.5,984.76,695.72
2018,5,9,10,0,864.0,126.0,0.4,22.6,830.0,990.37,695.51
2018,5,9,10,15,871.5,128.0,0.35,22.9,860.5,1000.24,698.38
2018,5,9,10,30,879.0,130.0,0.3,23.2,891.0,1006.33,699.02
2018,5,9,10,45,883.5,131.5,0.25,23.5,914.0,1005.15,695.53
2018,5,9,11,0,888.0,133.0,0.2,23.8,937.0,1000.12,690.06
2018,5,9,11,15,890.0,134.5,0.2,24.0,952.0,988.85,682.38
2018,5,9,11,30,892.0,136.0,0.2,24.2,967.0,973.85,672.68
2018,5,9,11,45,892.5,137.0,0.2,24.4,975.0,953.36,659.83
2018,5,9,12,0,893.0,138.0,0.2,24.6,983.0,929.41,645.03
2018,5,9,12,15,895.0,136.5,0.3,24.7,983.5,901.29,629.88
2018,5,9,12,30,897.0,135.0,0.4,24.8,984.0,869.97,612.72
2018,5,9,12,45,898.5,132.5,0.5,24.95,977.5,834.33,592.53
2018,5,9,13,0,900.0,130.0,0.6,25.1,971.0,795.78,570.12
2018,5,9,13,15,895.0,130.5,0.7,25.15,955.5,752.22,542.76
2018,5,9,13,30,890.0,131.0,0.8,25.2,940.0,706.49,512.59
2018,5,9,13,45,882.5,130.5,0.85,25.25,916.0,656.44,477.79
2018,5,9,14,0,875.0,130.0,0.9,25.3,892.0,604.88,440.74
2018,5,9,14,15,866.0,128.5,1.0,25.25,861.5,550.49,400.87
2018,5,9,14,30,857.0,127.0,1.1,25.2,831.0,495.22,358.64
2018,5,9,14,45,846.0,125.5,1.15,25.15,795.0,438.5,313.44
2018,5,9,15,0,835.0,124.0,1.2,25.1,759.0,377.88,263.98
2018,5,9,15,15,821.5,121.5,1.2,25.0,717.5,318.64,214.49
2018,5,9,15,30,808.0,119.0,1.2,24.9,676.0,260.15,165.79
2018,5,9,15,45,790.0,116.0,1.25,24.8,630.0,201.61,119.8
2018,5,9,16,0,772.0,113.0,1.3,24.7,584.0,144.91,82.07
2018,5,9,16,15,749.0,109.5,1.25,24.6,535.0,89.79,60.62
2018,5,9,16,30,726.0,106.0,1.2,24.5,486.0,73.52,56.76
2018,5,9,16,45,696.0,100.5,1.15,24.35,434.0,71.24,55.1
2018,5,9,17,0,666.0,95.0,1.1,24.2,382.0,68.82,53.29
2018,5,9,17,15,625.0,89.0,1.05,23.75,330.0,65.8,51.0
2018,5,9,17,30,584.0,83.0,1.0,23.3,278.0,62.69,48.55
2018,5,9,17,45,527.0,75.0,0.9,22.85,227.5,57.77,44.44
2018,5,9,18,0,470.0,67.0,0.8,22.4,177.0,52.75,40.06
2018,5,9,18,15,363.0,56.5,0.8,22.4,128.5,43.08,31.4
2018,5,9,18,30,256.0,46.0,0.8,22.4,80.0,35.22,24.03
2018,5,9,18,45,172.0,31.5,0.85,21.1,50.0,24.34,12.63
2018,5,9,19,0,88.0,17.0,0.9,19.8,20.0,14.51,0.0
2018,5,9,19,15,44.0,8.5,0.95,19.45,10.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,10,5,15,4.5,5.0,1.65,14.35,5.0,0.0,0.0
2018,5,10,5,30,9.0,10.0,1.9,14.7,10.0,11.31,0.0
2018,5,10,5,45,43.5,27.0,2.15,15.1,32.0,49.73,27.43
2018,5,10,6,0,78.0,44.0,2.4,15.5,54.0,86.15,64.61
2018,5,10,6,15,143.5,62.5,2.45,15.95,91.0,150.18,119.89
2018,5,10,6,30,209.0,81.0,2.5,16.4,128.0,212.93,173.96
2018,5,10,6,45,320.0,91.0,2.5,16.85,184.5,311.46,256.48
2018,5,10,7,0,431.0,101.0,2.5,17.3,241.0,409.31,336.21
2018,5,10,7,15,511.0,105.5,2.7,18.05,300.5,489.09,399.14
2018,5,10,7,30,591.0,110.0,2.9,18.8,360.0,582.91,470.64
2018,5,10,7,45,625.5,116.0,3.1,19.6,411.0,641.15,512.77
2018,5,10,8,0,660.0,122.0,3.3,20.4,462.0,699.73,553.54
2018,5,10,8,15,684.5,126.5,3.5,21.05,510.5,748.09,586.0
2018,5,10,8,30,709.0,131.0,3.7,21.7,559.0,795.29,617.14
2018,5,10,8,45,728.5,135.0,3.85,22.4,604.5,835.91,642.82
2018,5,10,9,0,748.0,139.0,4.0,23.1,650.0,874.44,666.75
2018,5,10,9,15,754.5,146.5,4.1,23.6,689.5,895.78,678.85
2018,5,10,9,30,761.0,154.0,4.2,24.1,729.0,920.06,693.09
2018,5,10,9,45,762.0,163.5,4.3,24.65,762.5,937.68,702.61
2018,5,10,10,0,763.0,173.0,4.4,25.2,796.0,951.68,709.77
2018,5,10,10,15,771.0,175.5,4.4,25.5,825.0,962.03,714.74
2018,5,10,10,30,779.0,178.0,4.4,25.8,854.0,968.81,717.45
2018,5,10,10,45,785.0,180.5,4.45,26.15,877.0,970.0,716.67
2018,5,10,11,0,791.0,183.0,4.5,26.5,900.0,967.51,713.6
2018,5,10,11,15,794.0,184.0,4.55,26.7,914.5,957.05,705.7
2018,5,10,11,30,797.0,185.0,4.6,26.9,929.0,943.02,695.8
2018,5,10,11,45,798.0,186.5,4.6,27.05,937.0,924.14,682.49
2018,5,10,12,0,799.0,188.0,4.6,27.2,945.0,901.93,667.06
2018,5,10,12,15,794.5,190.5,4.55,27.2,943.5,872.69,646.99
2018,5,10,12,30,790.0,193.0,4.5,27.2,942.0,840.75,625.22
2018,5,10,12,45,783.0,196.0,4.45,27.2,933.5,804.75,599.68
2018,5,10,13,0,776.0,199.0,4.4,27.2,925.0,766.64,572.2
2018,5,10,13,15,753.5,207.5,4.3,27.1,903.0,723.83,540.78
2018,5,10,13,30,731.0,216.0,4.2,27.0,881.0,676.0,505.48
2018,5,10,13,45,656.5,246.0,4.1,26.85,832.5,613.0,458.36
2018,5,10,14,0,582.0,276.0,4.0,26.7,784.0,554.33,413.91
2018,5,10,14,15,470.5,314.5,3.8,26.5,716.0,489.77,364.74
2018,5,10,14,30,359.0,353.0,3.6,26.3,648.0,435.53,323.41
2018,5,10,14,45,332.5,331.0,3.35,26.1,595.0,381.87,282.32
2018,5,10,15,0,306.0,309.0,3.1,25.9,542.0,331.44,243.29
2018,5,10,15,15,166.5,209.5,2.9,25.6,335.5,200.5,146.56
2018,5,10,15,30,27.0,110.0,2.7,25.3,129.0,94.78,68.97
2018,5,10,15,45,13.5,74.0,2.45,25.0,83.5,62.69,44.28
2018,5,10,16,0,0.0,38.0,2.2,24.7,38.0,31.49,19.93
2018,5,10,16,15,0.0,40.0,2.1,24.35,40.0,33.13,21.39
2018,5,10,16,30,0.0,42.0,2.0,24.0,42.0,34.77,24.1
2018,5,10,16,45,1.0,64.0,1.9,23.65,64.5,53.07,39.87
2018,5,10,17,0,2.0,86.0,1.8,23.3,87.0,70.94,55.32
2018,5,10,17,15,2.0,63.0,1.75,22.9,64.0,52.22,39.53
2018,5,10,17,30,2.0,40.0,1.7,22.5,41.0,33.06,23.14
2018,5,10,17,45,3.5,50.0,1.6,22.1,51.0,41.39,30.44
2018,5,10,18,0,5.0,60.0,1.5,21.7,61.0,48.95,36.92
2018,5,10,18,15,2.5,45.5,1.5,21.7,46.0,37.37,26.61
2018,5,10,18,30,0.0,31.0,1.5,21.7,31.0,25.62,16.05
2018,5,10,18,45,3.0,20.0,1.45,21.0,20.0,16.51,6.98
2018,5,10,19,0,6.0,9.0,1.4,20.3,9.0,7.68,0.0
2018,5,10,19,15,3.0,4.5,1.4,20.05,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,17.0,6.0,1.1,14.7,6.5,0.0,0.0
2018,5,11,5,30,34.0,12.0,1.2,15.3,13.0,20.71,0.0
2018,5,11,5,45,126.0,27.5,1.35,15.95,42.0,95.42,59.08
2018,5,11,6,0,218.0,43.0,1.5,16.6,71.0,161.34,123.97
2018,5,11,6,15,285.0,56.0,1.45,17.05,110.0,220.05,175.7
2018,5,11,6,30,352.0,69.0,1.4,17.5,149.0,285.99,231.95
2018,5,11,6,45,442.0,77.5,1.35,17.95,204.5,366.48,298.11
2018,5,11,7,0,532.0,86.0,1.3,18.4,260.0,462.22,373.3
2018,5,11,7,15,586.5,91.0,1.2,19.05,314.0,531.13,424.37
2018,5,11,7,30,641.0,96.0,1.1,19.7,368.0,602.91,475.3
2018,5,11,7,45,632.5,110.5,1.0,20.4,408.0,639.54,497.79
2018,5,11,8,0,624.0,125.0,0.9,21.1,448.0,673.08,517.13
2018,5,11,8,15,629.0,138.0,1.15,22.15,491.5,713.19,543.57
2018,5,11,8,30,634.0,151.0,1.4,23.2,535.0,751.01,567.81
2018,5,11,8,45,709.0,136.0,1.6,24.25,596.5,818.37,611.13
2018,5,11,9,0,784.0,121.0,1.8,25.3,658.0,881.04,650.04
2018,5,11,9,15,800.0,122.0,1.9,25.75,699.5,911.18,667.51
2018,5,11,9,30,816.0,123.0,2.0,26.2,741.0,938.43,683.34
2018,5,11,9,45,823.0,126.5,2.05,26.65,775.0,956.58,692.77
2018,5,11,10,0,830.0,130.0,2.1,27.1,809.0,971.21,700.08
2018,5,11,10,15,844.0,128.0,2.15,27.3,840.5,970.56,698.45
2018,5,11,10,30,858.0,126.0,2.2,27.5,872.0,979.04,702.93
2018,5,11,10,45,863.5,127.0,2.25,27.7,894.5,978.5,701.69
2018,5,11,11,0,869.0,128.0,2.3,27.9,917.0,974.22,698.27
2018,5,11,11,15,871.5,129.0,2.3,28.05,932.0,963.31,690.42
2018,5,11,11,30,874.0,130.0,2.3,28.2,947.0,948.76,680.42
2018,5,11,11,45,874.0,131.5,2.35,28.35,954.5,928.8,667.53
2018,5,11,12,0,874.0,133.0,2.4,28.5,962.0,905.46,652.53
2018,5,11,12,15,870.5,135.0,2.4,28.55,961.0,876.32,633.61
2018,5,11,12,30,867.0,137.0,2.4,28.6,960.0,844.3,612.8
2018,5,11,12,45,860.0,140.0,2.45,28.6,951.0,807.63,589.3
2018,5,11,13,0,853.0,143.0,2.5,28.6,942.0,768.65,563.8
2018,5,11,13,15,846.5,143.5,2.5,28.6,926.0,725.97,533.77
2018,5,11,13,30,840.0,144.0,2.5,28.6,910.0,681.39,501.79
2018,5,11,13,45,831.0,145.0,2.45,28.6,887.0,637.18,468.97
2018,5,11,14,0,822.0,146.0,2.4,28.6,864.0,587.24,431.38
2018,5,11,14,15,811.5,145.5,2.35,28.55,834.5,534.33,390.8
2018,5,11,14,30,801.0,145.0,2.3,28.5,805.0,480.86,348.64
2018,5,11,14,45,787.0,144.0,2.25,28.4,769.0,425.32,303.9
2018,5,11,15,0,773.0,143.0,2.2,28.3,733.0,370.14,258.37
2018,5,11,15,15,494.5,175.5,2.15,28.15,545.5,261.36,180.44
2018,5,11,15,30,216.0,208.0,2.1,28.0,358.0,195.35,138.19
2018,5,11,15,45,165.0,230.5,2.0,27.9,340.5,191.7,137.35
2018,5,11,16,0,114.0,253.0,1.9,27.8,323.0,184.57,135.18
2018,5,11,16,15,87.5,226.0,1.8,27.55,277.0,163.12,122.55
2018,5,11,16,30,61.0,199.0,1.7,27.3,231.0,144.5,114.38
2018,5,11,16,45,57.0,180.0,1.65,27.1,207.5,131.97,104.64
2018,5,11,17,0,53.0,161.0,1.6,26.9,184.0,119.15,94.53
2018,5,11,17,15,26.5,98.0,1.45,26.35,109.5,77.47,60.19
2018,5,11,17,30,0.0,35.0,1.3,25.8,35.0,28.89,19.19
2018,5,11,17,45,0.0,22.0,1.2,25.25,22.0,18.12,10.01
2018,5,11,18,0,0.0,9.0,1.1,24.7,9.0,7.39,0.74
2018,5,11,18,15,0.0,7.5,1.1,24.7,7.5,6.15,0.0
2018,5,11,18,30,0.0,6.0,1.1,24.7,6.0,4.92,0.0
2018,5,11,18,45,0.0,4.5,1.1,23.7,4.5,3.69,0.0
2018,5,11,19,0,0.0,3.0,1.1,22.7,3.0,2.56,0.0
2018,5,11,19,15,0.0,1.5,1.15,22.55,1.5,1.28,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,5,15,32.0,7.5,0.9,18.1,8.5,0.0,0.0
2018,5,12,5,30,64.0,15.0,1.0,18.7,17.0,32.48,0.0
2018,5,12,5,45,159.0,30.5,1.05,19.25,48.0,111.98,71.13
2018,5,12,6,0,254.0,46.0,1.1,19.8,79.0,179.91,136.8
2018,5,12,6,15,333.0,58.0,1.15,20.2,122.0,245.06,193.04
2018,5,12,6,30,412.0,70.0,1.2,20.6,165.0,318.72,254.64
2018,5,12,6,45,469.0,79.5,1.25,21.05,213.5,389.51,311.92
2018,5,12,7,0,526.0,89.0,1.3,21.5,262.0,460.98,367.63
2018,5,12,7,15,569.0,96.0,1.4,22.1,313.0,524.0,414.93
2018,5,12,7,30,612.0,103.0,1.5,22.7,364.0,588.95,462.04
2018,5,12,7,45,645.0,108.0,1.6,23.35,414.5,645.43,501.35
2018,5,12,8,0,678.0,113.0,1.7,24.0,465.0,702.1,538.81
2018,5,12,8,15,703.5,117.5,1.75,24.7,514.5,751.68,569.94
2018,5,12,8,30,729.0,122.0,1.8,25.4,564.0,800.15,599.68
2018,5,12,8,45,748.5,124.5,1.9,26.1,609.5,834.45,619.82
2018,5,12,9,0,768.0,127.0,2.0,26.8,655.0,871.67,641.79
2018,5,12,9,15,783.5,129.5,2.0,27.15,696.5,902.65,659.33
2018,5,12,9,30,799.0,132.0,2.0,27.5,738.0,930.75,674.91
2018,5,12,9,45,811.0,133.5,1.95,27.9,774.0,951.29,684.88
2018,5,12,10,0,823.0,135.0,1.9,28.3,810.0,968.45,692.74
2018,5,12,10,15,831.0,137.0,1.9,28.55,840.0,978.71,697.3
2018,5,12,10,30,839.0,139.0,1.9,28.8,870.0,971.9,691.31
2018,5,12,10,45,845.0,140.5,1.9,29.05,893.0,972.19,690.11
2018,5,12,11,0,851.0,142.0,1.9,29.3,916.0,968.78,686.64
2018,5,12,11,15,854.5,142.5,1.95,29.5,931.5,958.34,679.63
2018,5,12,11,30,858.0,143.0,2.0,29.7,947.0,944.31,670.51
2018,5,12,11,45,860.0,143.5,2.0,29.85,955.0,925.38,657.99
2018,5,12,12,0,862.0,144.0,2.0,30.0,963.0,903.09,643.44
2018,5,12,12,15,863.0,143.5,2.05,30.1,964.0,875.85,626.38
2018,5,12,12,30,864.0,143.0,2.1,30.2,965.0,845.6,607.32
2018,5,12,12,45,864.0,141.5,2.1,30.3,958.0,810.84,584.83
2018,5,12,13,0,864.0,140.0,2.1,30.4,951.0,773.39,560.29
2018,5,12,13,15,860.0,139.5,2.15,30.4,936.0,731.33,531.52
2018,5,12,13,30,856.0,139.0,2.2,30.4,921.0,687.15,500.58
2018,5,12,13,45,850.0,138.0,2.2,30.4,898.5,639.41,466.08
2018,5,12,14,0,844.0,137.0,2.2,30.4,876.0,590.1,429.52
2018,5,12,14,15,836.0,135.5,2.15,30.35,847.0,538.03,389.83
2018,5,12,14,30,828.0,134.0,2.1,30.3,818.0,483.84,347.44
2018,5,12,14,45,817.5,132.0,2.1,30.3,782.5,427.59,302.42
2018,5,12,15,0,807.0,130.0,2.1,30.3,747.0,371.27,256.17
2018,5,12,15,15,793.0,127.5,2.05,30.2,706.5,313.77,208.48
2018,5,12,15,30,779.0,125.0,2.0,30.1,666.0,257.13,161.85
2018,5,12,15,45,761.0,121.5,1.95,30.0,620.5,200.24,117.79
2018,5,12,16,0,743.0,118.0,1.9,29.9,575.0,145.23,81.77
2018,5,12,16,15,720.0,113.5,1.85,29.75,526.5,84.04,55.13
2018,5,12,16,30,697.0,109.0,1.8,29.6,478.0,74.8,56.59
2018,5,12,16,45,666.5,104.0,1.75,29.45,427.5,72.98,55.34
2018,5,12,17,0,636.0,99.0,1.7,29.3,377.0,71.05,53.98
2018,5,12,17,15,595.0,93.0,1.55,28.65,326.0,68.18,51.91
2018,5,12,17,30,554.0,87.0,1.4,28.0,275.0,65.22,49.7
2018,5,12,17,45,498.0,79.0,1.25,27.35,226.0,60.47,45.86
2018,5,12,18,0,442.0,71.0,1.1,26.7,177.0,55.61,41.76
2018,5,12,18,15,365.5,59.5,1.1,26.7,133.0,45.22,32.65
2018,5,12,18,30,289.0,48.0,1.1,26.7,89.0,36.78,24.97
2018,5,12,18,45,189.0,33.0,1.1,25.35,55.5,25.48,14.05
2018,5,12,19,0,89.0,18.0,1.1,24.0,22.0,14.0,0.0
2018,5,12,19,15,44.5,9.0,1.1,23.75,11.0,7.68,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,13,5,15,23.5,7.0,0.8,18.8,8.0,0.0,0.0
2018,5,13,5,30,47.0,14.0,0.9,19.2,16.0,26.38,0.0
2018,5,13,5,45,123.5,31.5,1.0,19.65,46.0,92.5,59.35
2018,5,13,6,0,200.0,49.0,1.1,20.1,76.0,160.24,121.8
2018,5,13,6,15,280.5,63.5,1.15,20.4,119.0,226.01,178.03
2018,5,13,6,30,361.0,78.0,1.2,20.7,162.0,300.44,240.09
2018,5,13,6,45,427.0,87.0,1.25,21.05,211.0,367.82,294.95
2018,5,13,7,0,493.0,96.0,1.3,21.4,260.0,440.91,352.36
2018,5,13,7,15,539.5,103.5,1.35,22.1,311.0,511.19,404.77
2018,5,13,7,30,586.0,111.0,1.4,22.8,362.0,578.03,452.84
2018,5,13,7,45,623.5,115.0,1.4,23.45,413.0,635.92,492.59
2018,5,13,8,0,661.0,119.0,1.4,24.1,464.0,694.31,530.73
2018,5,13,8,15,687.5,123.0,1.6,24.85,513.0,743.56,562.73
2018,5,13,8,30,714.0,127.0,1.8,25.6,562.0,791.79,593.53
2018,5,13,8,45,735.5,130.5,1.95,26.4,608.5,833.57,618.95
2018,5,13,9,0,757.0,134.0,2.1,27.2,655.0,867.88,639.13
2018,5,13,9,15,771.0,136.5,2.0,27.55,695.5,897.21,654.7
2018,5,13,9,30,785.0,139.0,1.9,27.9,736.0,923.64,668.17
2018,5,13,9,45,795.5,142.5,1.8,28.3,772.0,944.63,677.85
2018,5,13,10,0,806.0,146.0,1.7,28.7,808.0,962.24,685.3
2018,5,13,10,15,815.0,147.5,1.6,28.95,838.0,972.78,688.69
2018,5,13,10,30,824.0,149.0,1.5,29.2,868.0,979.69,689.89
2018,5,13,10,45,831.5,149.0,1.4,29.5,891.0,979.87,686.88
2018,5,13,11,0,839.0,149.0,1.3,29.8,914.0,962.4,673.17
2018,5,13,11,15,842.5,150.5,1.35,30.0,929.5,952.9,667.25
2018,5,13,11,30,846.0,152.0,1.4,30.2,945.0,939.83,659.07
2018,5,13,11,45,848.0,151.5,1.45,30.4,952.5,920.14,646.87
2018,5,13,12,0,850.0,151.0,1.5,30.6,960.0,897.18,632.68
2018,5,13,12,15,848.5,152.5,1.55,30.7,960.0,869.72,615.89
2018,5,13,12,30,847.0,154.0,1.6,30.8,960.0,839.39,597.2
2018,5,13,12,45,843.5,155.0,1.7,30.85,952.5,804.38,575.95
2018,5,13,13,0,840.0,156.0,1.8,30.9,945.0,775.02,557.21
2018,5,13,13,15,836.0,155.5,1.85,30.9,930.5,732.43,528.45
2018,5,13,13,30,832.0,155.0,1.9,30.9,916.0,687.79,497.64
2018,5,13,13,45,826.5,153.0,1.95,30.9,893.5,639.14,463.23
2018,5,13,14,0,821.0,151.0,2.0,30.9,871.0,589.01,426.74
2018,5,13,14,15,813.0,149.0,2.05,30.8,842.0,536.33,387.42
2018,5,13,14,30,805.0,147.0,2.1,30.7,813.0,482.87,346.2
2018,5,13,14,45,794.5,144.5,2.1,30.6,778.0,427.48,302.15
2018,5,13,15,0,784.0,142.0,2.1,30.5,743.0,372.07,256.92
2018,5,13,15,15,772.0,138.0,2.05,30.4,703.0,315.36,210.03
2018,5,13,15,30,760.0,134.0,2.0,30.3,663.0,259.33,164.02
2018,5,13,15,45,745.5,129.0,1.95,30.2,619.0,203.09,120.46
2018,5,13,16,0,731.0,124.0,1.9,30.1,575.0,141.21,79.0
2018,5,13,16,15,710.5,119.0,1.85,30.0,527.5,87.24,57.63
2018,5,13,16,30,690.0,114.0,1.8,29.9,480.0,77.91,59.06
2018,5,13,16,45,664.0,107.0,1.75,29.8,430.0,74.91,56.84
2018,5,13,17,0,638.0,100.0,1.7,29.7,380.0,71.7,54.42
2018,5,13,17,15,599.5,93.0,1.55,28.95,329.0,68.14,51.8
2018,5,13,17,30,561.0,86.0,1.4,28.2,278.0,64.43,48.99
2018,5,13,17,45,508.5,77.5,1.2,27.45,229.0,59.27,44.83
2018,5,13,18,0,456.0,69.0,1.0,26.7,180.0,53.94,40.35
2018,5,13,18,15,379.0,58.5,1.0,26.7,135.5,44.55,32.11
2018,5,13,18,30,302.0,48.0,1.0,26.7,91.0,36.82,25.04
2018,5,13,18,45,199.5,32.5,1.0,25.35,56.5,25.12,13.98
2018,5,13,19,0,97.0,17.0,1.0,24.0,22.0,13.23,0.0
2018,5,13,19,15,48.5,8.5,1.0,23.85,11.0,7.26,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,14,5,15,22.0,7.0,0.75,17.85,8.0,5.97,0.0
2018,5,14,5,30,44.0,14.0,0.9,18.4,16.0,25.44,0.0
2018,5,14,5,45,104.5,30.5,1.05,18.9,42.5,83.83,54.65
2018,5,14,6,0,165.0,47.0,1.2,19.4,69.0,132.99,101.03
2018,5,14,6,15,219.0,63.0,1.2,19.9,106.0,184.85,145.9
