Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,6,30,273.0,79.0,1.2,20.4,143.0,254.13,203.68
2018,5,14,6,45,302.5,96.0,1.25,20.85,183.5,304.78,245.19
2018,5,14,7,0,332.0,113.0,1.3,21.3,224.0,357.61,287.03
2018,5,14,7,15,346.0,133.0,1.35,22.0,266.0,405.02,322.75
2018,5,14,7,30,360.0,153.0,1.4,22.7,308.0,436.82,345.81
2018,5,14,7,45,360.0,175.5,1.45,23.35,347.0,475.52,372.89
2018,5,14,8,0,360.0,198.0,1.5,24.0,386.0,512.76,398.08
2018,5,14,8,15,376.0,216.5,1.5,24.75,430.0,557.4,427.94
2018,5,14,8,30,392.0,235.0,1.5,25.5,474.0,601.5,456.56
2018,5,14,8,45,390.0,256.5,1.5,26.25,510.0,631.96,474.6
2018,5,14,9,0,388.0,278.0,1.5,27.0,546.0,660.44,491.02
2018,5,14,9,15,434.5,277.5,1.3,27.5,594.5,727.46,532.9
2018,5,14,9,30,481.0,277.0,1.1,28.0,643.0,776.36,561.05
2018,5,14,9,45,618.5,225.5,0.9,28.5,719.5,866.24,616.46
2018,5,14,10,0,756.0,174.0,0.7,29.0,796.0,940.75,656.31
2018,5,14,10,15,803.5,153.0,0.85,29.3,836.0,965.93,671.68
2018,5,14,10,30,851.0,132.0,1.0,29.6,876.0,974.16,677.43
2018,5,14,10,45,856.0,134.0,1.1,29.85,899.0,974.02,677.57
2018,5,14,11,0,861.0,136.0,1.2,30.1,922.0,970.13,675.56
2018,5,14,11,15,843.0,150.5,1.25,30.25,931.0,952.08,664.44
2018,5,14,11,30,825.0,165.0,1.3,30.4,940.0,944.98,660.26
2018,5,14,11,45,829.0,162.5,1.35,30.55,947.0,924.87,647.97
2018,5,14,12,0,833.0,160.0,1.4,30.7,954.0,901.35,633.69
2018,5,14,12,15,851.0,149.5,1.4,30.8,961.0,868.17,612.81
2018,5,14,12,30,869.0,139.0,1.4,30.9,968.0,844.05,597.71
2018,5,14,12,45,867.5,138.5,1.35,30.95,960.5,808.91,575.01
2018,5,14,13,0,866.0,138.0,1.3,31.0,953.0,771.16,550.47
2018,5,14,13,15,847.0,146.0,1.3,31.0,932.5,725.24,519.31
2018,5,14,13,30,828.0,154.0,1.3,31.0,912.0,683.39,490.11
2018,5,14,13,45,798.5,164.5,1.25,31.0,881.0,630.47,452.45
2018,5,14,14,0,769.0,175.0,1.2,31.0,850.0,578.06,414.41
2018,5,14,14,15,662.5,220.5,1.25,30.9,788.5,513.05,367.47
2018,5,14,14,30,556.0,266.0,1.3,30.8,727.0,457.5,326.73
2018,5,14,14,45,611.5,227.0,1.3,30.75,713.5,412.47,291.43
2018,5,14,15,0,667.0,188.0,1.3,30.7,700.0,361.64,250.02
2018,5,14,15,15,719.5,156.0,1.35,30.6,681.5,308.41,205.33
2018,5,14,15,30,772.0,124.0,1.4,30.5,663.0,254.29,159.15
2018,5,14,15,45,700.0,135.0,1.4,30.4,599.0,193.61,114.77
2018,5,14,16,0,628.0,146.0,1.4,30.3,535.0,146.51,86.51
2018,5,14,16,15,630.5,133.0,1.4,30.1,496.0,94.18,63.57
2018,5,14,16,30,633.0,120.0,1.4,29.9,457.0,80.93,61.5
2018,5,14,16,45,635.5,109.0,1.35,29.75,418.0,75.8,57.55
2018,5,14,17,0,638.0,98.0,1.3,29.6,379.0,70.2,53.16
2018,5,14,17,15,508.0,104.0,1.2,29.0,309.5,75.25,57.7
2018,5,14,17,30,378.0,110.0,1.1,28.4,240.0,78.23,60.47
2018,5,14,17,45,373.0,92.0,1.0,27.8,202.0,66.94,51.19
2018,5,14,18,0,368.0,74.0,0.9,27.2,164.0,55.07,41.21
2018,5,14,18,15,296.0,60.5,0.9,27.2,122.0,45.51,32.86
2018,5,14,18,30,224.0,47.0,0.9,27.2,80.0,35.73,24.12
2018,5,14,18,45,169.5,33.0,0.9,25.8,52.5,25.4,14.34
2018,5,14,19,0,115.0,19.0,0.9,24.4,25.0,14.79,0.0
2018,5,14,19,15,57.5,9.5,0.95,24.15,12.5,8.11,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.95,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,1.7,19.3,5.5,4.69,0.0
2018,5,15,5,30,7.0,11.0,1.9,19.7,11.0,11.53,0.0
2018,5,15,5,45,3.5,25.0,2.15,20.05,25.0,22.65,11.19
2018,5,15,6,0,0.0,39.0,2.4,20.4,39.0,33.88,21.99
2018,5,15,6,15,5.0,59.0,2.55,20.85,60.0,55.08,40.01
2018,5,15,6,30,10.0,79.0,2.7,21.3,81.0,76.41,58.04
2018,5,15,6,45,7.0,73.0,2.9,21.7,74.5,66.4,49.84
2018,5,15,7,0,4.0,67.0,3.1,22.1,68.0,58.1,42.84
2018,5,15,7,15,23.5,101.0,3.25,22.5,111.0,109.62,85.5
2018,5,15,7,30,43.0,135.0,3.4,22.9,154.0,159.11,125.69
2018,5,15,7,45,54.0,157.5,3.5,23.3,184.0,191.28,151.1
2018,5,15,8,0,65.0,180.0,3.6,23.7,214.0,224.04,176.58
2018,5,15,8,15,173.0,217.5,3.65,24.0,320.5,370.89,292.61
2018,5,15,8,30,281.0,255.0,3.7,24.3,427.0,526.48,410.09
2018,5,15,8,45,330.0,268.0,3.75,24.55,485.0,590.02,455.67
2018,5,15,9,0,379.0,281.0,3.8,24.8,543.0,654.56,501.5
2018,5,15,9,15,531.0,232.0,3.8,25.0,623.5,769.76,585.07
2018,5,15,9,30,683.0,183.0,3.8,25.2,704.0,877.89,659.8
2018,5,15,9,45,742.0,163.5,3.8,25.4,754.0,912.15,680.57
2018,5,15,10,0,801.0,144.0,3.8,25.6,804.0,952.71,705.93
2018,5,15,10,15,808.5,146.0,3.8,25.75,833.0,962.27,710.54
2018,5,15,10,30,816.0,148.0,3.8,25.9,862.0,968.23,713.09
2018,5,15,10,45,813.0,154.0,3.85,26.0,881.0,964.38,709.73
2018,5,15,11,0,810.0,160.0,3.9,26.1,900.0,956.82,704.1
2018,5,15,11,15,648.0,255.0,3.9,26.2,853.5,889.23,656.9
2018,5,15,11,30,486.0,350.0,3.9,26.3,807.0,808.64,597.29
2018,5,15,11,45,401.5,401.0,3.9,26.4,780.5,760.72,561.8
2018,5,15,12,0,317.0,452.0,3.9,26.5,754.0,705.72,521.18
2018,5,15,12,15,305.0,455.5,3.85,26.55,746.5,681.67,503.92
2018,5,15,12,30,293.0,459.0,3.8,26.6,739.0,656.81,485.89
2018,5,15,12,45,270.5,462.0,3.8,26.65,719.0,622.71,461.28
2018,5,15,13,0,248.0,465.0,3.8,26.7,699.0,589.13,436.94
2018,5,15,13,15,257.5,456.0,3.7,26.6,695.5,569.26,422.85
2018,5,15,13,30,267.0,447.0,3.6,26.5,692.0,548.07,407.55
2018,5,15,13,45,198.0,433.5,3.55,26.4,612.5,474.47,353.76
2018,5,15,14,0,129.0,420.0,3.5,26.3,533.0,408.64,305.38
2018,5,15,14,15,103.0,400.0,3.35,26.1,488.5,369.22,276.41
2018,5,15,14,30,77.0,380.0,3.2,25.9,444.0,331.9,248.86
2018,5,15,14,45,51.5,333.5,3.1,25.7,375.5,279.34,209.99
2018,5,15,15,0,26.0,287.0,3.0,25.5,307.0,230.8,174.03
2018,5,15,15,15,27.0,270.5,2.8,25.2,290.5,214.34,161.78
2018,5,15,15,30,28.0,254.0,2.6,24.9,274.0,197.99,149.5
2018,5,15,15,45,16.0,174.5,2.45,24.65,185.5,142.59,107.36
2018,5,15,16,0,4.0,95.0,2.3,24.4,97.0,79.33,58.24
2018,5,15,16,15,2.0,60.0,2.1,24.2,61.0,49.84,34.9
2018,5,15,16,30,0.0,25.0,1.9,24.0,25.0,20.67,12.04
2018,5,15,16,45,0.0,34.0,1.7,23.75,34.0,28.11,18.52
2018,5,15,17,0,0.0,43.0,1.5,23.5,43.0,35.56,25.03
2018,5,15,17,15,0.0,51.0,1.35,23.25,51.0,42.19,30.87
2018,5,15,17,30,0.0,59.0,1.2,23.0,59.0,48.86,36.73
2018,5,15,17,45,10.0,59.5,1.0,22.8,62.0,49.37,37.24
2018,5,15,18,0,20.0,60.0,0.8,22.6,65.0,48.66,36.58
2018,5,15,18,15,16.5,46.5,0.8,22.6,50.0,38.12,27.25
2018,5,15,18,30,13.0,33.0,0.8,22.6,35.0,27.43,17.68
2018,5,15,18,45,10.5,23.0,0.65,22.1,24.0,19.24,9.85
2018,5,15,19,0,8.0,13.0,0.5,21.6,13.0,11.0,0.0
2018,5,15,19,15,4.0,6.5,0.45,21.5,6.5,5.55,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.75,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.5,3.0,2.56,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.7,6.0,4.92,0.0
2018,5,16,5,45,0.0,9.0,1.5,19.9,9.0,7.39,0.0
2018,5,16,6,0,0.0,12.0,1.6,20.1,12.0,9.86,2.43
2018,5,16,6,15,1.5,21.5,1.7,20.3,22.0,18.42,9.73
2018,5,16,6,30,3.0,31.0,1.8,20.5,32.0,27.16,17.2
2018,5,16,6,45,3.0,55.5,1.85,20.7,56.5,47.7,34.44
2018,5,16,7,0,3.0,80.0,1.9,20.9,81.0,69.63,52.61
2018,5,16,7,15,1.5,67.5,1.95,21.15,68.0,56.97,41.91
2018,5,16,7,30,0.0,55.0,2.0,21.4,55.0,45.54,32.24
2018,5,16,7,45,25.5,84.5,2.1,21.65,98.0,94.92,73.45
2018,5,16,8,0,51.0,114.0,2.2,21.9,141.0,144.58,114.05
2018,5,16,8,15,118.5,165.0,2.25,22.2,235.5,267.71,212.72
2018,5,16,8,30,186.0,216.0,2.3,22.5,330.0,383.18,301.64
2018,5,16,8,45,136.0,241.0,2.3,22.85,328.0,368.5,287.15
2018,5,16,9,0,86.0,266.0,2.3,23.2,326.0,332.52,257.29
2018,5,16,9,15,63.5,263.0,2.4,23.55,308.5,307.85,237.23
2018,5,16,9,30,41.0,260.0,2.5,23.9,291.0,282.57,216.63
2018,5,16,9,45,22.0,192.0,2.55,24.25,208.5,196.66,149.94
2018,5,16,10,0,3.0,124.0,2.6,24.6,126.0,107.38,79.64
2018,5,16,10,15,27.5,198.0,2.65,24.8,222.0,206.59,157.41
2018,5,16,10,30,52.0,272.0,2.7,25.0,318.0,300.01,228.29
2018,5,16,10,45,105.0,363.5,2.7,25.2,459.0,455.24,342.93
2018,5,16,11,0,158.0,455.0,2.7,25.4,600.0,590.92,438.77
2018,5,16,11,15,138.0,450.0,2.75,25.5,578.0,560.07,415.38
2018,5,16,11,30,118.0,445.0,2.8,25.6,556.0,529.19,392.88
2018,5,16,11,45,116.0,448.5,2.8,25.7,558.5,522.7,387.96
2018,5,16,12,0,114.0,452.0,2.8,25.8,561.0,515.43,382.39
2018,5,16,12,15,169.0,462.0,2.8,25.85,623.5,561.79,416.28
2018,5,16,12,30,224.0,472.0,2.8,25.9,686.0,603.5,446.07
2018,5,16,12,45,238.0,468.0,2.8,25.9,694.0,596.01,440.63
2018,5,16,13,0,252.0,464.0,2.8,25.9,702.0,590.6,436.81
2018,5,16,13,15,256.5,450.5,2.8,25.85,689.5,563.47,417.69
2018,5,16,13,30,261.0,437.0,2.8,25.8,677.0,535.67,397.95
2018,5,16,13,45,277.5,423.0,2.75,25.7,672.5,514.13,382.41
2018,5,16,14,0,294.0,409.0,2.7,25.6,668.0,490.73,365.1
2018,5,16,14,15,266.5,388.0,2.65,25.5,617.0,438.03,326.19
2018,5,16,14,30,239.0,367.0,2.6,25.4,566.0,388.43,289.24
2018,5,16,14,45,122.0,240.5,2.55,25.25,342.0,236.83,176.98
2018,5,16,15,0,5.0,114.0,2.5,25.1,118.0,96.29,70.73
2018,5,16,15,15,2.5,83.0,2.4,24.85,85.0,69.86,50.23
2018,5,16,15,30,0.0,52.0,2.3,24.6,52.0,43.22,29.2
2018,5,16,15,45,0.0,54.5,2.15,24.4,54.5,45.27,30.99
2018,5,16,16,0,0.0,57.0,2.0,24.2,57.0,47.32,32.77
2018,5,16,16,15,0.5,57.0,1.95,23.95,57.5,47.3,32.91
2018,5,16,16,30,1.0,57.0,1.9,23.7,58.0,47.27,34.74
2018,5,16,16,45,1.0,48.5,1.8,23.5,49.0,40.17,28.84
2018,5,16,17,0,1.0,40.0,1.7,23.3,40.0,33.08,22.91
2018,5,16,17,15,2.0,53.0,1.6,23.0,53.5,43.88,32.35
2018,5,16,17,30,3.0,66.0,1.5,22.7,67.0,54.73,41.83
2018,5,16,17,45,1.5,41.0,1.35,22.4,41.5,33.88,23.88
2018,5,16,18,0,0.0,16.0,1.2,22.1,16.0,13.16,5.84
2018,5,16,18,15,0.0,18.0,1.2,22.1,18.0,14.81,7.2
2018,5,16,18,30,0.0,20.0,1.2,22.1,20.0,16.47,8.41
2018,5,16,18,45,1.5,14.0,1.1,21.6,14.0,11.52,3.71
2018,5,16,19,0,3.0,8.0,1.0,21.1,8.0,6.75,0.0
2018,5,16,19,15,1.5,4.0,1.05,21.0,4.0,3.41,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,5,15,0.0,3.5,1.3,18.65,3.5,2.99,0.0
2018,5,17,5,30,0.0,7.0,1.5,19.0,7.0,5.75,0.0
2018,5,17,5,45,0.0,15.0,1.65,19.3,15.0,12.35,3.79
2018,5,17,6,0,0.0,23.0,1.8,19.6,23.0,18.96,9.93
2018,5,17,6,15,1.0,38.0,1.8,19.9,38.0,31.88,20.97
2018,5,17,6,30,2.0,53.0,1.8,20.2,53.0,45.1,32.22
2018,5,17,6,45,21.0,85.0,1.85,20.5,92.0,92.47,71.97
2018,5,17,7,0,40.0,117.0,1.9,20.8,131.0,138.56,110.05
2018,5,17,7,15,52.5,142.5,1.9,21.1,163.5,174.42,139.0
2018,5,17,7,30,65.0,168.0,1.9,21.4,196.0,211.07,168.02
2018,5,17,7,45,102.0,193.0,1.95,21.75,243.5,281.12,223.25
2018,5,17,8,0,139.0,218.0,2.0,22.1,291.0,339.94,268.42
2018,5,17,8,15,120.0,233.0,2.05,22.2,300.5,342.79,268.97
2018,5,17,8,30,101.0,248.0,2.1,22.3,310.0,326.93,255.59
2018,5,17,8,45,200.5,276.0,2.15,22.45,411.0,463.46,359.99
2018,5,17,9,0,300.0,304.0,2.2,22.6,512.0,605.35,463.24
2018,5,17,9,15,233.0,327.0,2.25,22.65,494.5,551.72,421.22
2018,5,17,9,30,166.0,350.0,2.3,22.7,477.0,513.01,390.69
2018,5,17,9,45,158.5,368.5,2.35,22.75,494.5,523.89,397.71
2018,5,17,10,0,151.0,387.0,2.4,22.8,512.0,533.58,403.6
2018,5,17,10,15,163.5,406.5,2.5,22.75,546.0,562.55,424.23
2018,5,17,10,30,176.0,426.0,2.6,22.7,580.0,590.31,443.79
2018,5,17,10,45,172.5,436.5,2.65,22.7,591.0,592.22,444.41
2018,5,17,11,0,169.0,447.0,2.7,22.7,602.0,593.01,444.45
2018,5,17,11,15,158.5,448.0,2.8,22.65,595.5,576.92,432.75
2018,5,17,11,30,148.0,449.0,2.9,22.6,589.0,560.24,420.71
2018,5,17,11,45,175.0,459.5,2.95,22.6,626.0,585.79,439.49
2018,5,17,12,0,202.0,470.0,3.0,22.6,663.0,608.74,456.06
2018,5,17,12,15,167.5,454.5,3.0,22.55,614.5,553.3,415.66
2018,5,17,12,30,133.0,439.0,3.0,22.5,566.0,499.68,376.57
2018,5,17,12,45,209.0,445.5,3.05,22.5,643.5,553.62,417.26
2018,5,17,13,0,285.0,452.0,3.1,22.5,721.0,604.61,454.44
2018,5,17,13,15,306.0,440.0,3.05,22.5,725.0,589.16,442.96
2018,5,17,13,30,327.0,428.0,3.0,22.5,729.0,571.38,429.93
2018,5,17,13,45,277.0,422.5,3.0,22.55,673.0,512.89,386.62
2018,5,17,14,0,227.0,417.0,3.0,22.6,617.0,460.47,347.57
2018,5,17,14,15,141.5,391.5,3.0,22.65,515.0,379.83,287.49
2018,5,17,14,30,56.0,366.0,3.0,22.7,413.0,312.01,236.92
2018,5,17,14,45,43.5,331.0,3.0,22.7,366.5,274.19,208.63
2018,5,17,15,0,31.0,296.0,3.0,22.7,320.0,238.65,181.85
2018,5,17,15,15,24.5,266.0,2.95,22.65,284.5,217.26,165.78
2018,5,17,15,30,18.0,236.0,2.9,22.6,249.0,190.48,145.49
2018,5,17,15,45,46.5,248.5,2.85,22.55,278.5,191.41,145.36
2018,5,17,16,0,75.0,261.0,2.8,22.5,308.0,193.55,146.74
2018,5,17,16,15,143.5,244.0,2.7,22.35,324.5,166.39,127.31
2018,5,17,16,30,212.0,227.0,2.6,22.2,341.0,155.33,125.86
2018,5,17,16,45,227.5,199.5,2.5,22.1,310.5,133.24,107.88
2018,5,17,17,0,243.0,172.0,2.4,22.0,280.0,118.07,95.55
2018,5,17,17,15,267.0,144.0,2.2,21.75,249.0,101.83,82.16
2018,5,17,17,30,291.0,116.0,2.0,21.5,218.0,84.66,67.77
2018,5,17,17,45,375.5,90.0,1.8,21.25,199.0,65.45,51.37
2018,5,17,18,0,460.0,64.0,1.6,21.0,180.0,49.54,37.58
2018,5,17,18,15,389.5,55.5,1.6,21.0,138.0,43.77,32.34
2018,5,17,18,30,319.0,47.0,1.6,21.0,96.0,36.1,25.24
2018,5,17,18,45,184.0,32.5,1.45,20.55,58.5,25.03,14.84
2018,5,17,19,0,49.0,18.0,1.3,20.1,21.0,14.31,0.0
2018,5,17,19,15,24.5,9.0,1.25,20.0,10.5,7.68,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,15,2.0,3.0,1.75,20.45,3.0,3.06,0.0
2018,5,18,5,30,4.0,6.0,1.9,20.6,6.0,6.27,0.0
2018,5,18,5,45,2.0,9.0,2.05,20.75,9.0,8.12,0.54
2018,5,18,6,0,0.0,12.0,2.2,20.9,12.0,9.86,2.42
2018,5,18,6,15,0.0,19.0,2.3,21.1,19.0,15.63,7.36
2018,5,18,6,30,0.0,26.0,2.4,21.3,26.0,21.42,12.3
2018,5,18,6,45,0.5,49.0,2.5,21.45,49.0,40.82,28.55
2018,5,18,7,0,1.0,72.0,2.6,21.6,72.0,60.74,45.06
2018,5,18,7,15,16.0,108.5,2.6,21.75,115.5,104.7,81.44
2018,5,18,7,30,31.0,145.0,2.6,21.9,159.0,160.62,126.84
2018,5,18,7,45,19.0,154.0,2.65,22.05,163.0,149.75,117.19
2018,5,18,8,0,7.0,163.0,2.7,22.2,167.0,148.1,115.02
2018,5,18,8,15,18.0,196.5,2.75,22.35,207.5,188.58,147.08
2018,5,18,8,30,29.0,230.0,2.8,22.5,248.0,244.99,190.97
2018,5,18,8,45,20.5,218.0,2.8,22.6,231.0,209.68,162.47
2018,5,18,9,0,12.0,206.0,2.8,22.7,214.0,189.98,146.37
2018,5,18,9,15,32.5,261.0,2.8,22.85,285.5,276.29,213.37
2018,5,18,9,30,53.0,316.0,2.8,23.0,357.0,350.74,269.47
2018,5,18,9,45,60.0,341.5,2.85,23.2,389.5,381.78,291.83
2018,5,18,10,0,67.0,367.0,2.9,23.4,422.0,412.35,313.79
2018,5,18,10,15,61.5,378.0,2.9,23.6,430.0,415.46,314.96
2018,5,18,10,30,56.0,389.0,2.9,23.8,438.0,418.14,315.98
2018,5,18,10,45,82.0,417.5,2.9,24.0,491.5,468.1,352.47
2018,5,18,11,0,108.0,446.0,2.9,24.2,545.0,516.68,387.2
2018,5,18,11,15,81.0,435.0,2.9,24.3,510.0,475.31,355.98
2018,5,18,11,30,54.0,424.0,2.9,24.4,475.0,434.75,325.62
2018,5,18,11,45,59.5,436.5,2.9,24.5,493.0,446.46,334.08
2018,5,18,12,0,65.0,449.0,2.9,24.6,511.0,457.14,341.55
2018,5,18,12,15,56.5,436.0,2.9,24.6,490.0,431.88,322.94
2018,5,18,12,30,48.0,423.0,2.9,24.6,469.0,407.21,304.87
2018,5,18,12,45,35.0,349.5,2.9,24.55,383.0,327.68,246.49
2018,5,18,13,0,22.0,276.0,2.9,24.5,297.0,251.21,189.46
2018,5,18,13,15,12.5,205.0,2.8,24.4,217.0,179.91,135.34
2018,5,18,13,30,3.0,134.0,2.7,24.3,137.0,113.85,84.29
2018,5,18,13,45,1.5,104.0,2.65,24.15,105.5,87.78,64.05
2018,5,18,14,0,0.0,74.0,2.6,24.0,74.0,61.88,43.71
2018,5,18,14,15,0.0,71.0,2.55,23.9,71.0,59.32,41.78
2018,5,18,14,30,0.0,68.0,2.5,23.8,68.0,56.75,39.83
2018,5,18,14,45,1.0,88.5,2.45,23.65,89.5,74.28,53.87
2018,5,18,15,0,2.0,109.0,2.4,23.5,111.0,91.24,67.44
2018,5,18,15,15,3.0,135.5,2.3,23.35,138.0,112.41,84.33
2018,5,18,15,30,4.0,162.0,2.2,23.2,165.0,132.56,100.4
2018,5,18,15,45,4.0,152.0,2.15,23.1,155.0,123.98,93.87
2018,5,18,16,0,4.0,142.0,2.1,23.0,145.0,115.44,87.44
2018,5,18,16,15,26.0,162.0,1.95,22.8,176.5,123.06,93.76
2018,5,18,16,30,48.0,182.0,1.8,22.6,208.0,134.63,108.37
2018,5,18,16,45,24.0,123.5,1.7,22.45,136.5,96.13,76.47
2018,5,18,17,0,0.0,65.0,1.6,22.3,65.0,53.88,40.85
2018,5,18,17,15,0.0,44.0,1.5,22.05,44.0,36.38,25.97
2018,5,18,17,30,0.0,23.0,1.4,21.8,23.0,18.96,10.93
2018,5,18,17,45,0.0,25.0,1.25,21.6,25.0,20.6,12.41
2018,5,18,18,0,0.0,27.0,1.1,21.4,27.0,22.25,13.84
2018,5,18,18,15,0.0,23.0,1.1,21.4,23.0,18.94,10.84
2018,5,18,18,30,0.0,19.0,1.1,21.4,19.0,15.64,7.77
2018,5,18,18,45,0.0,13.0,1.05,20.9,13.0,10.69,3.15
2018,5,18,19,0,0.0,7.0,1.0,20.4,7.0,5.75,0.0
2018,5,18,19,15,0.0,3.5,1.05,20.3,3.5,2.99,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,19,5,15,0.5,3.5,1.55,19.35,3.5,3.11,0.0
2018,5,19,5,30,1.0,7.0,1.6,19.5,7.0,6.05,0.0
2018,5,19,5,45,0.5,14.0,1.7,19.65,14.0,11.7,3.41
2018,5,19,6,0,0.0,21.0,1.8,19.8,21.0,17.3,8.59
2018,5,19,6,15,0.0,27.0,1.85,20.0,27.0,22.26,12.96
2018,5,19,6,30,0.0,33.0,1.9,20.2,33.0,27.23,17.25
2018,5,19,6,45,4.0,65.0,1.95,20.35,66.5,56.67,42.01
2018,5,19,7,0,8.0,97.0,2.0,20.5,100.0,89.11,68.92
2018,5,19,7,15,6.5,114.5,2.0,20.7,117.0,104.06,80.91
2018,5,19,7,30,5.0,132.0,2.0,20.9,134.0,118.82,92.56
2018,5,19,7,45,12.0,153.0,2.05,21.15,159.0,143.32,112.14
2018,5,19,8,0,19.0,174.0,2.1,21.4,184.0,168.28,131.81
2018,5,19,8,15,24.5,200.5,2.15,21.65,215.0,197.78,154.72
2018,5,19,8,30,30.0,227.0,2.2,21.9,246.0,242.41,189.07
2018,5,19,8,45,23.5,229.0,2.25,22.15,244.5,222.79,172.8
2018,5,19,9,0,17.0,231.0,2.3,22.4,243.0,218.0,168.29
2018,5,19,9,15,21.0,253.5,2.35,22.65,269.0,242.21,186.56
2018,5,19,9,30,25.0,276.0,2.4,22.9,295.0,282.88,217.08
2018,5,19,9,45,70.0,331.5,2.45,23.15,388.5,380.75,291.28
2018,5,19,10,0,115.0,387.0,2.5,23.4,482.0,497.64,376.67
2018,5,19,10,15,94.0,397.5,2.5,23.6,477.0,466.4,351.97
2018,5,19,10,30,73.0,408.0,2.5,23.8,472.0,453.29,341.09
2018,5,19,10,45,79.5,424.0,2.55,24.0,495.5,471.74,354.04
2018,5,19,11,0,86.0,440.0,2.6,24.2,519.0,489.36,366.19
2018,5,19,11,15,87.5,443.5,2.65,24.4,525.0,489.24,365.56
2018,5,19,11,30,89.0,447.0,2.7,24.6,531.0,488.53,364.64
2018,5,19,11,45,109.0,459.5,2.7,24.75,563.5,525.08,390.66
2018,5,19,12,0,129.0,472.0,2.7,24.9,596.0,545.28,404.79
2018,5,19,12,15,141.5,469.5,2.75,25.0,605.5,543.49,403.56
2018,5,19,12,30,154.0,467.0,2.8,25.1,615.0,540.24,401.41
2018,5,19,12,45,202.0,418.5,2.85,25.2,611.0,524.22,391.38
2018,5,19,13,0,250.0,370.0,2.9,25.3,607.0,509.22,381.8
2018,5,19,13,15,203.5,402.0,2.95,25.25,593.0,483.18,361.84
2018,5,19,13,30,157.0,434.0,3.0,25.2,579.0,462.73,346.04
2018,5,19,13,45,280.5,383.5,3.0,25.2,634.5,484.07,362.8
2018,5,19,14,0,404.0,333.0,3.0,25.2,690.0,493.02,369.1
2018,5,19,14,15,411.5,322.0,3.05,25.1,675.5,460.05,343.64
2018,5,19,14,30,419.0,311.0,3.1,25.0,661.0,425.78,316.69
2018,5,19,14,45,349.0,328.0,3.15,24.9,611.0,382.9,283.57
2018,5,19,15,0,279.0,345.0,3.2,24.8,561.0,343.76,253.79
2018,5,19,15,15,217.0,324.5,3.2,24.65,487.0,296.25,218.36
2018,5,19,15,30,155.0,304.0,3.2,24.5,413.0,250.44,185.03
2018,5,19,15,45,231.5,266.0,3.2,24.35,417.0,214.92,154.61
2018,5,19,16,0,308.0,228.0,3.2,24.2,421.0,178.44,125.57
2018,5,19,16,15,420.0,177.0,3.15,24.0,417.5,117.75,85.56
2018,5,19,16,30,532.0,126.0,3.1,23.8,414.0,82.85,64.72
2018,5,19,16,45,435.5,129.0,3.05,23.65,349.5,86.85,68.41
2018,5,19,17,0,339.0,132.0,3.0,23.5,285.0,89.03,70.55
2018,5,19,17,15,258.0,123.0,2.85,23.2,231.0,88.56,70.47
2018,5,19,17,30,177.0,114.0,2.7,22.9,177.0,82.19,65.31
2018,5,19,17,45,286.0,92.5,2.6,22.65,174.5,66.3,51.82
2018,5,19,18,0,395.0,71.0,2.5,22.4,172.0,53.0,40.35
2018,5,19,18,15,331.5,59.5,2.5,22.4,131.0,44.88,33.11
2018,5,19,18,30,268.0,48.0,2.5,22.4,90.0,36.57,25.53
2018,5,19,18,45,203.5,36.0,2.2,21.85,61.0,27.7,17.11
2018,5,19,19,0,139.0,24.0,1.9,21.3,32.0,18.64,1.52
2018,5,19,19,15,69.5,12.0,1.9,21.15,16.0,10.24,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,5,15,4.0,8.0,2.0,19.55,8.0,7.82,0.0
2018,5,20,5,30,8.0,16.0,2.1,19.8,16.0,16.9,0.0
2018,5,20,5,45,75.5,33.5,2.2,20.05,44.0,74.48,51.07
2018,5,20,6,0,143.0,51.0,2.3,20.3,72.0,126.11,96.12
2018,5,20,6,15,242.5,65.0,2.35,20.65,117.5,206.21,163.41
2018,5,20,6,30,342.0,79.0,2.4,21.0,163.0,287.62,231.33
2018,5,20,6,45,248.5,99.5,2.45,21.35,168.5,261.4,211.18
2018,5,20,7,0,155.0,120.0,2.5,21.7,174.0,224.77,181.13
2018,5,20,7,15,236.0,131.5,2.5,22.1,228.5,310.31,250.27
2018,5,20,7,30,317.0,143.0,2.5,22.5,283.0,390.45,313.11
2018,5,20,7,45,300.5,171.5,2.5,22.9,317.0,421.57,334.89
2018,5,20,8,0,284.0,200.0,2.5,23.3,351.0,450.02,354.27
2018,5,20,8,15,368.5,193.0,2.4,23.65,409.0,538.86,420.14
2018,5,20,8,30,453.0,186.0,2.3,24.0,467.0,614.81,474.55
2018,5,20,8,45,358.0,243.0,2.2,24.4,475.5,583.88,446.98
2018,5,20,9,0,263.0,300.0,2.1,24.8,484.0,565.01,428.41
2018,5,20,9,15,225.0,332.0,2.05,25.05,496.0,547.66,413.51
2018,5,20,9,30,187.0,364.0,2.0,25.3,508.0,545.93,409.5
2018,5,20,9,45,256.5,367.0,1.95,25.55,574.5,633.17,470.8
2018,5,20,10,0,326.0,370.0,1.9,25.8,641.0,701.76,517.25
2018,5,20,10,15,371.5,368.5,1.85,26.0,687.5,741.66,543.13
2018,5,20,10,30,417.0,367.0,1.8,26.2,734.0,795.2,577.51
2018,5,20,10,45,472.0,346.5,1.8,26.4,772.5,822.32,595.18
2018,5,20,11,0,527.0,326.0,1.8,26.6,811.0,846.21,610.82
2018,5,20,11,15,679.0,240.5,1.8,26.7,876.0,899.18,648.19
2018,5,20,11,30,831.0,155.0,1.8,26.8,941.0,933.77,669.64
2018,5,20,11,45,811.0,167.5,1.85,26.95,940.0,906.24,651.55
2018,5,20,12,0,791.0,180.0,1.9,27.1,939.0,875.8,632.17
2018,5,20,12,15,628.5,267.5,1.9,27.1,870.5,795.34,576.9
2018,5,20,12,30,466.0,355.0,1.9,27.1,802.0,711.71,517.58
2018,5,20,12,45,447.0,371.5,1.95,27.15,798.0,686.07,500.16
2018,5,20,13,0,428.0,388.0,2.0,27.2,794.0,659.52,481.46
2018,5,20,13,15,427.5,382.5,2.0,27.2,782.5,628.32,459.73
2018,5,20,13,30,427.0,377.0,2.0,27.2,771.0,596.11,436.97
2018,5,20,13,45,417.0,372.0,2.0,27.15,749.0,557.59,409.39
2018,5,20,14,0,407.0,367.0,2.0,27.1,727.0,519.18,381.43
2018,5,20,14,15,434.0,343.5,2.0,27.0,716.5,486.48,357.11
2018,5,20,14,30,461.0,320.0,2.0,26.9,706.0,450.66,329.53
2018,5,20,14,45,454.0,308.0,2.0,26.75,674.5,406.27,295.15
2018,5,20,15,0,447.0,296.0,2.0,26.6,643.0,362.3,260.41
2018,5,20,15,15,463.5,272.5,1.95,26.4,615.5,317.72,224.06
2018,5,20,15,30,480.0,249.0,1.9,26.2,588.0,271.29,186.12
2018,5,20,15,45,462.0,235.5,1.9,26.0,544.5,224.16,150.34
2018,5,20,16,0,444.0,222.0,1.9,25.8,501.0,179.31,120.14
2018,5,20,16,15,429.0,207.5,1.85,25.5,459.5,136.34,99.33
2018,5,20,16,30,414.0,193.0,1.8,25.2,418.0,123.88,98.32
2018,5,20,16,45,301.5,187.0,1.75,24.9,342.0,127.0,101.4
2018,5,20,17,0,189.0,181.0,1.7,24.6,266.0,128.09,102.77
2018,5,20,17,15,102.0,132.5,1.65,24.3,177.5,97.59,77.64
2018,5,20,17,30,15.0,84.0,1.6,24.0,89.0,68.68,53.45
2018,5,20,17,45,7.5,66.0,1.6,23.65,68.5,54.5,41.49
2018,5,20,18,0,0.0,48.0,1.6,23.3,48.0,39.7,28.76
2018,5,20,18,15,0.0,41.5,1.6,23.3,41.5,34.31,23.95
2018,5,20,18,30,0.0,35.0,1.6,23.3,35.0,28.93,18.99
2018,5,20,18,45,1.0,24.0,1.65,22.8,24.0,19.82,10.66
2018,5,20,19,0,2.0,13.0,1.7,22.3,13.0,10.71,0.0
2018,5,20,19,15,2.0,7.0,1.7,22.2,7.0,5.97,0.0
2018,5,20,19,30,2.0,1.0,1.7,22.1,1.0,0.0,0.0
2018,5,20,19,45,1.0,0.5,1.7,22.0,0.5,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,15,2.5,5.0,0.9,19.0,5.0,4.88,0.0
2018,5,21,5,30,5.0,10.0,1.1,19.4,10.0,9.96,0.0
2018,5,21,5,45,21.0,23.0,1.3,19.8,26.0,27.79,15.85
2018,5,21,6,0,37.0,36.0,1.5,20.2,42.0,54.17,38.64
2018,5,21,6,15,37.0,47.5,1.5,20.6,55.0,60.64,44.88
2018,5,21,6,30,37.0,59.0,1.5,21.0,68.0,73.13,55.75
2018,5,21,6,45,18.5,72.0,1.55,21.4,76.5,76.42,58.38
2018,5,21,7,0,0.0,85.0,1.6,21.8,85.0,72.25,54.45
2018,5,21,7,15,49.0,122.5,1.65,22.25,144.0,148.8,117.76
2018,5,21,7,30,98.0,160.0,1.7,22.7,203.0,237.82,189.01
2018,5,21,7,45,198.5,185.5,1.75,23.2,287.0,344.27,272.68
2018,5,21,8,0,299.0,211.0,1.8,23.7,371.0,473.64,369.98
2018,5,21,8,15,235.0,241.5,1.8,24.1,374.5,462.64,357.77
2018,5,21,8,30,171.0,272.0,1.8,24.5,378.0,428.78,329.74
2018,5,21,8,45,131.5,281.0,1.85,24.85,366.0,405.36,310.41
2018,5,21,9,0,92.0,290.0,1.9,25.2,354.0,361.56,276.0
2018,5,21,9,15,56.0,273.5,1.9,25.45,313.0,310.28,236.11
2018,5,21,9,30,20.0,257.0,1.9,25.7,272.0,243.54,184.26
2018,5,21,9,45,16.0,245.0,1.9,26.0,257.5,227.94,172.0
2018,5,21,10,0,12.0,233.0,1.9,26.3,243.0,212.61,159.83
2018,5,21,10,15,16.5,267.5,1.85,26.35,282.0,247.74,186.11
2018,5,21,10,30,21.0,302.0,1.8,26.4,321.0,282.71,211.78
2018,5,21,10,45,39.5,353.5,1.75,26.5,389.5,363.47,270.88
2018,5,21,11,0,58.0,405.0,1.7,26.6,458.0,427.89,316.62
2018,5,21,11,15,145.0,434.5,1.65,26.55,571.0,549.17,403.41
2018,5,21,11,30,232.0,464.0,1.6,26.5,684.0,649.73,472.66
2018,5,21,11,45,255.0,466.5,1.55,26.5,710.0,673.76,487.63
2018,5,21,12,0,278.0,469.0,1.5,26.5,736.0,682.21,492.85
2018,5,21,12,15,234.5,476.5,1.4,26.4,702.0,627.6,454.42
2018,5,21,12,30,191.0,484.0,1.3,26.3,668.0,584.18,423.72
2018,5,21,12,45,210.0,478.5,1.25,26.2,679.0,580.33,421.52
2018,5,21,13,0,229.0,473.0,1.2,26.1,690.0,574.41,417.48
2018,5,21,13,15,232.5,464.5,1.15,26.0,682.0,553.06,402.57
2018,5,21,13,30,236.0,456.0,1.1,25.9,674.0,530.93,387.07
2018,5,21,13,45,234.0,443.0,1.05,25.85,655.0,501.26,366.05
2018,5,21,14,0,232.0,430.0,1.0,25.8,636.0,471.53,344.76
2018,5,21,14,15,171.5,401.5,0.95,25.75,551.0,401.17,294.53
2018,5,21,14,30,111.0,373.0,0.9,25.7,466.0,337.81,249.17
2018,5,21,14,45,59.5,286.5,0.9,25.7,336.0,248.2,184.26
2018,5,21,15,0,8.0,200.0,0.9,25.7,206.0,165.2,123.19
2018,5,21,15,15,4.5,158.5,0.85,25.55,162.0,130.87,97.43
2018,5,21,15,30,1.0,117.0,0.8,25.4,118.0,96.92,71.43
2018,5,21,15,45,0.5,117.5,0.8,25.25,118.0,96.94,71.78
2018,5,21,16,0,0.0,118.0,0.8,25.1,118.0,96.92,72.05
2018,5,21,16,15,65.0,148.0,0.8,24.9,183.5,108.46,80.83
2018,5,21,16,30,130.0,178.0,0.8,24.7,249.0,126.71,100.65
2018,5,21,16,45,141.0,177.5,0.85,24.5,247.5,126.26,100.68
2018,5,21,17,0,152.0,177.0,0.9,24.3,246.0,125.39,100.42
2018,5,21,17,15,120.5,155.5,0.85,24.0,206.0,111.62,89.37
2018,5,21,17,30,89.0,134.0,0.8,23.7,166.0,97.49,77.86
2018,5,21,17,45,65.0,101.0,0.7,23.4,122.5,78.21,61.73
2018,5,21,18,0,41.0,68.0,0.6,23.1,79.0,54.7,41.68
2018,5,21,18,15,32.0,52.5,0.6,23.1,60.0,42.77,31.25
2018,5,21,18,30,23.0,37.0,0.6,23.1,41.0,30.64,20.51
2018,5,21,18,45,14.5,26.0,0.6,22.45,28.0,21.7,12.32
2018,5,21,19,0,6.0,15.0,0.6,21.8,15.0,12.69,0.84
2018,5,21,19,15,4.0,8.0,0.6,21.65,8.0,6.83,0.0
2018,5,21,19,30,2.0,1.0,0.6,21.5,1.0,0.0,0.0
2018,5,21,19,45,1.0,0.5,0.6,21.4,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,53.5,10.5,0.95,18.8,13.5,22.1,0.0
2018,5,22,5,30,107.0,21.0,1.2,19.2,27.0,65.86,5.96
2018,5,22,5,45,220.0,34.5,1.4,19.65,63.0,135.81,96.83
2018,5,22,6,0,333.0,48.0,1.6,20.1,99.0,210.35,161.77
2018,5,22,6,15,408.5,57.5,1.7,20.45,143.5,278.98,220.64
2018,5,22,6,30,484.0,67.0,1.8,20.8,188.0,352.67,282.24
2018,5,22,6,45,531.5,74.0,1.9,21.15,235.5,414.11,332.48
2018,5,22,7,0,579.0,81.0,2.0,21.5,283.0,478.75,383.45
2018,5,22,7,15,623.0,86.0,2.1,21.9,335.0,541.5,431.21
2018,5,22,7,30,667.0,91.0,2.2,22.3,387.0,606.19,478.88
2018,5,22,7,45,696.0,95.0,2.3,22.75,437.0,659.78,516.24
2018,5,22,8,0,725.0,99.0,2.4,23.2,487.0,709.9,549.77
2018,5,22,8,15,746.0,102.0,2.4,23.6,534.5,755.0,578.64
2018,5,22,8,30,767.0,105.0,2.4,24.0,582.0,798.56,605.92
2018,5,22,8,45,783.5,108.0,2.45,24.4,627.0,836.3,629.13
2018,5,22,9,0,800.0,111.0,2.5,24.8,672.0,871.68,650.53
2018,5,22,9,15,808.5,116.0,2.5,25.05,711.5,899.24,666.51
2018,5,22,9,30,817.0,121.0,2.5,25.3,751.0,923.64,680.38
2018,5,22,9,45,821.5,125.5,2.5,25.55,784.5,940.33,689.19
2018,5,22,10,0,826.0,130.0,2.5,25.8,818.0,941.21,687.78
2018,5,22,10,15,825.5,136.0,2.5,26.0,844.0,946.94,689.97
2018,5,22,10,30,825.0,142.0,2.5,26.2,870.0,962.26,698.44
2018,5,22,10,45,807.0,154.0,2.55,26.35,881.5,950.23,689.79
2018,5,22,11,0,789.0,166.0,2.6,26.5,893.0,934.42,679.02
2018,5,22,11,15,750.5,190.5,2.6,26.6,891.5,907.47,660.79
2018,5,22,11,30,712.0,215.0,2.6,26.7,890.0,886.71,646.76
2018,5,22,11,45,507.0,315.5,2.6,26.85,798.0,772.97,565.71
2018,5,22,12,0,302.0,416.0,2.6,27.0,706.0,654.76,480.19
2018,5,22,12,15,377.5,392.5,2.6,27.05,755.5,682.16,501.12
2018,5,22,12,30,453.0,369.0,2.6,27.1,805.0,711.42,521.83
2018,5,22,12,45,635.5,265.0,2.6,27.15,871.5,741.3,545.48
2018,5,22,13,0,818.0,161.0,2.6,27.2,938.0,754.67,557.06
2018,5,22,13,15,659.5,216.0,2.6,27.25,836.0,654.13,484.41
2018,5,22,13,30,501.0,271.0,2.6,27.3,734.0,560.47,416.16
2018,5,22,13,45,665.5,204.5,2.6,27.3,804.5,576.72,428.33
2018,5,22,14,0,830.0,138.0,2.6,27.3,875.0,576.89,426.75
2018,5,22,14,15,695.0,199.5,2.55,27.3,803.0,509.16,374.59
2018,5,22,14,30,560.0,261.0,2.5,27.3,731.0,452.24,330.76
2018,5,22,14,45,395.5,313.5,2.5,27.25,638.5,386.51,281.92
2018,5,22,15,0,231.0,366.0,2.5,27.2,546.0,346.98,253.94
2018,5,22,15,15,228.0,345.5,2.45,27.1,515.5,312.25,227.11
2018,5,22,15,30,225.0,325.0,2.4,27.0,485.0,278.06,200.71
2018,5,22,15,45,290.5,283.5,2.35,26.9,476.0,234.39,164.94
2018,5,22,16,0,356.0,242.0,2.3,26.8,467.0,191.18,132.0
2018,5,22,16,15,317.5,232.0,2.2,26.65,420.5,155.78,114.92
2018,5,22,16,30,279.0,222.0,2.1,26.5,374.0,145.62,115.61
2018,5,22,16,45,382.0,174.5,1.95,26.3,361.0,114.29,90.29
2018,5,22,17,0,485.0,127.0,1.8,26.1,348.0,87.58,68.46
2018,5,22,17,15,551.0,102.0,1.65,25.75,323.5,73.45,56.93
2018,5,22,17,30,617.0,77.0,1.5,25.4,299.0,57.58,43.72
2018,5,22,17,45,526.5,75.0,1.35,25.0,243.0,56.75,43.17
2018,5,22,18,0,436.0,73.0,1.2,24.6,187.0,56.28,42.8
2018,5,22,18,15,254.5,64.5,1.2,24.6,127.5,47.94,35.45
2018,5,22,18,30,73.0,56.0,1.2,24.6,68.0,43.41,31.13
2018,5,22,18,45,57.0,38.5,1.05,23.55,46.0,30.34,19.39
2018,5,22,19,0,41.0,21.0,0.9,22.5,24.0,17.03,3.84
2018,5,22,19,15,24.5,11.5,0.95,22.3,13.0,9.82,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,23,5,15,11.0,9.5,1.75,19.7,10.0,10.8,0.0
2018,5,23,5,30,22.0,19.0,1.9,20.0,20.0,27.99,1.44
2018,5,23,5,45,60.5,36.5,2.1,20.3,44.5,65.27,44.75
2018,5,23,6,0,99.0,54.0,2.3,20.6,69.0,102.65,77.57
2018,5,23,6,15,108.5,73.5,2.35,21.0,96.0,132.72,103.91
2018,5,23,6,30,118.0,93.0,2.4,21.4,123.0,163.33,130.09
2018,5,23,6,45,193.0,110.5,2.4,21.85,172.5,241.0,194.05
2018,5,23,7,0,268.0,128.0,2.4,22.3,222.0,315.79,254.28
2018,5,23,7,15,312.5,143.5,2.35,22.75,270.0,374.14,299.71
2018,5,23,7,30,357.0,159.0,2.3,23.2,318.0,435.58,346.23
2018,5,23,7,45,397.0,171.5,2.25,23.7,368.5,509.2,400.02
2018,5,23,8,0,437.0,184.0,2.2,24.2,419.0,569.2,442.35
2018,5,23,8,15,477.5,190.0,2.05,24.6,469.0,623.79,479.53
2018,5,23,8,30,518.0,196.0,1.9,25.0,519.0,679.02,515.98
2018,5,23,8,45,482.5,226.5,1.8,25.4,545.0,693.13,521.44
2018,5,23,9,0,447.0,257.0,1.7,25.8,571.0,702.69,523.96
2018,5,23,9,15,341.0,304.5,1.6,26.1,552.5,642.82,477.8
2018,5,23,9,30,235.0,352.0,1.5,26.4,534.0,576.87,427.69
2018,5,23,9,45,330.0,345.0,1.4,26.7,613.0,678.42,497.86
2018,5,23,10,0,425.0,338.0,1.3,27.0,692.0,778.53,562.81
2018,5,23,10,15,404.5,359.5,1.25,27.2,706.0,777.56,558.53
2018,5,23,10,30,384.0,381.0,1.2,27.4,720.0,759.62,544.66
2018,5,23,10,45,400.0,388.5,1.15,27.6,750.0,776.16,554.14
2018,5,23,11,0,416.0,396.0,1.1,27.8,780.0,803.08,569.54
2018,5,23,11,15,427.0,397.5,1.1,27.95,797.0,803.47,568.82
2018,5,23,11,30,438.0,399.0,1.1,28.1,814.0,801.18,566.73
2018,5,23,11,45,382.0,425.5,1.1,28.25,790.0,749.03,531.28
2018,5,23,12,0,326.0,452.0,1.1,28.4,766.0,707.62,502.83
2018,5,23,12,15,306.0,459.5,1.05,28.45,754.0,680.3,484.0
2018,5,23,12,30,286.0,467.0,1.0,28.5,742.0,652.48,464.67
2018,5,23,12,45,334.5,444.5,1.0,28.55,764.0,652.69,465.79
2018,5,23,13,0,383.0,422.0,1.0,28.6,786.0,648.94,463.75
2018,5,23,13,15,402.5,408.0,0.95,28.6,785.5,627.47,448.9
2018,5,23,13,30,422.0,394.0,0.9,28.6,785.0,604.03,432.58
2018,5,23,13,45,478.0,355.0,0.85,28.6,788.0,580.36,416.2
2018,5,23,14,0,534.0,316.0,0.8,28.6,791.0,550.94,395.08
2018,5,23,14,15,610.5,263.5,0.75,28.65,789.5,514.16,367.9
2018,5,23,14,30,687.0,211.0,0.7,28.7,788.0,470.85,334.56
2018,5,23,14,45,700.0,191.5,0.65,28.7,758.5,417.89,293.27
2018,5,23,15,0,713.0,172.0,0.6,28.7,729.0,362.85,249.21
2018,5,23,15,15,676.0,174.5,0.5,28.65,680.5,307.59,205.27
2018,5,23,15,30,639.0,177.0,0.4,28.6,632.0,255.99,164.72
2018,5,23,15,45,671.5,156.0,0.35,28.6,606.5,202.96,122.62
2018,5,23,16,0,704.0,135.0,0.3,28.6,581.0,146.14,83.19
2018,5,23,16,15,559.0,153.0,0.25,28.6,489.5,105.92,72.43
2018,5,23,16,30,414.0,171.0,0.2,28.6,398.0,110.21,85.35
2018,5,23,16,45,386.5,155.0,0.15,28.6,350.5,102.1,79.01
2018,5,23,17,0,359.0,139.0,0.1,28.6,303.0,93.51,72.28
2018,5,23,17,15,219.5,88.0,0.15,28.25,184.5,60.18,45.09
2018,5,23,17,30,80.0,37.0,0.2,27.9,66.0,28.43,18.61
2018,5,23,17,45,58.0,47.0,0.25,27.55,66.5,38.31,27.13
2018,5,23,18,0,36.0,57.0,0.3,27.2,67.0,46.84,34.37
2018,5,23,18,15,40.0,54.5,0.3,27.2,63.0,44.32,32.02
2018,5,23,18,30,44.0,52.0,0.3,27.2,59.0,41.43,29.16
2018,5,23,18,45,27.5,36.0,0.3,26.3,40.0,29.03,18.15
2018,5,23,19,0,11.0,20.0,0.3,25.4,21.0,16.52,4.11
2018,5,23,19,15,7.5,10.5,0.3,25.15,11.0,8.96,0.0
2018,5,23,19,30,4.0,1.0,0.3,24.9,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,0.3,24.65,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,20.3,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
