Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,3,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,5,24,5,15,11.0,10.0,2.35,19.25,10.5,11.22,0.0
2018,5,24,5,30,22.0,20.0,2.4,19.3,21.0,29.26,3.59
2018,5,24,5,45,66.5,37.5,2.4,19.35,46.5,68.49,47.52
2018,5,24,6,0,111.0,55.0,2.4,19.4,72.0,116.35,89.02
2018,5,24,6,15,186.5,71.0,2.45,19.6,112.5,174.8,138.84
2018,5,24,6,30,262.0,87.0,2.5,19.8,153.0,241.19,194.94
2018,5,24,6,45,329.5,100.0,2.5,19.95,202.5,319.55,259.48
2018,5,24,7,0,397.0,113.0,2.5,20.1,252.0,392.49,318.19
2018,5,24,7,15,423.0,127.0,2.6,20.4,297.0,443.98,358.24
2018,5,24,7,30,449.0,141.0,2.7,20.7,342.0,496.47,398.04
2018,5,24,7,45,433.0,166.0,2.75,20.95,378.5,529.82,421.5
2018,5,24,8,0,417.0,191.0,2.8,21.2,415.0,560.01,442.09
2018,5,24,8,15,413.5,209.5,2.8,21.45,449.5,590.69,462.82
2018,5,24,8,30,410.0,228.0,2.8,21.7,484.0,619.31,481.65
2018,5,24,8,45,372.0,257.5,2.85,21.95,503.0,609.1,471.75
2018,5,24,9,0,334.0,287.0,2.9,22.2,522.0,612.87,471.89
2018,5,24,9,15,367.5,298.5,2.85,22.4,571.0,660.3,504.9
2018,5,24,9,30,401.0,310.0,2.8,22.6,620.0,724.42,548.4
2018,5,24,9,45,405.0,326.5,2.75,22.85,652.0,746.92,561.62
2018,5,24,10,0,409.0,343.0,2.7,23.1,684.0,767.13,573.46
2018,5,24,10,15,369.0,374.0,2.7,23.35,690.0,741.65,553.28
2018,5,24,10,30,329.0,405.0,2.7,23.6,696.0,729.84,542.63
2018,5,24,10,45,275.5,423.0,2.65,23.8,671.0,690.04,512.44
2018,5,24,11,0,222.0,441.0,2.6,24.0,646.0,633.68,471.09
2018,5,24,11,15,188.5,452.0,2.55,24.25,628.0,605.2,449.47
2018,5,24,11,30,155.0,463.0,2.5,24.5,610.0,576.36,427.43
2018,5,24,11,45,203.0,466.5,2.45,24.75,661.0,613.83,454.11
2018,5,24,12,0,251.0,470.0,2.4,25.0,712.0,657.6,484.13
2018,5,24,12,15,221.0,472.0,2.3,25.15,685.0,610.73,449.9
2018,5,24,12,30,191.0,474.0,2.2,25.3,658.0,574.23,423.25
2018,5,24,12,45,136.5,455.5,2.15,25.5,586.5,502.48,371.45
2018,5,24,13,0,82.0,437.0,2.1,25.7,515.0,430.27,318.92
2018,5,24,13,15,89.0,438.5,2.05,25.75,522.0,428.06,317.58
2018,5,24,13,30,96.0,440.0,2.0,25.8,529.0,424.75,315.05
2018,5,24,13,45,142.0,432.5,1.95,25.85,560.5,436.64,323.82
2018,5,24,14,0,188.0,425.0,1.9,25.9,592.0,442.59,327.76
2018,5,24,14,15,281.0,385.5,1.85,25.9,626.5,440.71,325.76
2018,5,24,14,30,374.0,346.0,1.8,25.9,661.0,431.86,317.4
2018,5,24,14,45,357.0,308.0,1.75,25.9,598.5,371.05,271.39
2018,5,24,15,0,340.0,270.0,1.7,25.9,536.0,308.05,223.23
2018,5,24,15,15,268.0,281.0,1.65,25.8,484.0,274.6,198.27
2018,5,24,15,30,196.0,292.0,1.6,25.7,432.0,251.76,182.48
2018,5,24,15,45,155.0,270.0,1.55,25.65,376.0,214.08,155.51
2018,5,24,16,0,114.0,248.0,1.5,25.6,320.0,181.86,133.79
2018,5,24,16,15,239.5,223.5,1.45,25.5,360.0,148.97,110.5
2018,5,24,16,30,365.0,199.0,1.4,25.4,400.0,133.94,106.35
2018,5,24,16,45,422.5,166.5,1.3,25.3,377.0,109.72,86.76
2018,5,24,17,0,480.0,134.0,1.2,25.2,354.0,91.88,72.25
2018,5,24,17,15,523.5,112.5,1.15,24.9,325.5,80.79,63.28
2018,5,24,17,30,567.0,91.0,1.1,24.6,297.0,67.4,52.2
2018,5,24,17,45,519.0,83.0,1.0,24.35,248.5,62.79,48.43
2018,5,24,18,0,471.0,75.0,0.9,24.1,200.0,58.02,44.38
2018,5,24,18,15,402.0,65.0,0.9,24.1,155.5,49.18,36.62
2018,5,24,18,30,333.0,55.0,0.9,24.1,111.0,41.95,30.03
2018,5,24,18,45,243.0,41.5,0.85,23.05,75.0,31.9,20.86
2018,5,24,19,0,153.0,28.0,0.8,22.0,39.0,21.69,8.05
2018,5,24,19,15,80.5,15.0,0.8,21.75,20.5,12.8,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.5,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.85,21.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,25,5,15,0.0,3.0,1.05,19.15,3.0,2.56,0.0
2018,5,25,5,30,0.0,6.0,1.3,19.5,6.0,4.92,0.0
2018,5,25,5,45,72.0,19.5,1.55,19.9,31.0,51.61,34.26
2018,5,25,6,0,144.0,33.0,1.8,20.3,56.0,110.48,83.85
2018,5,25,6,15,110.0,38.5,1.85,20.65,59.5,98.05,75.82
2018,5,25,6,30,76.0,44.0,1.9,21.0,63.0,91.49,71.29
2018,5,25,6,45,38.0,45.5,2.0,21.3,55.0,67.32,51.2
2018,5,25,7,0,0.0,47.0,2.1,21.6,47.0,38.86,26.83
2018,5,25,7,15,0.0,60.5,2.1,21.95,60.5,50.11,36.04
2018,5,25,7,30,0.0,74.0,2.1,22.3,74.0,61.39,45.12
2018,5,25,7,45,1.5,114.0,2.1,22.65,115.0,97.92,74.63
2018,5,25,8,0,3.0,154.0,2.1,23.0,156.0,135.76,104.59
2018,5,25,8,15,2.0,152.5,2.05,23.3,154.0,132.75,101.61
2018,5,25,8,30,1.0,151.0,2.0,23.6,152.0,129.98,98.92
2018,5,25,8,45,4.5,170.5,2.0,23.9,174.0,150.44,114.74
2018,5,25,9,0,8.0,190.0,2.0,24.2,196.0,171.06,130.46
2018,5,25,9,15,17.0,237.5,1.95,24.5,250.5,222.82,170.08
2018,5,25,9,30,26.0,285.0,1.9,24.8,305.0,291.72,221.63
2018,5,25,9,45,27.5,301.0,1.9,25.05,323.0,307.65,232.61
2018,5,25,10,0,29.0,317.0,1.9,25.3,341.0,323.3,243.51
2018,5,25,10,15,43.0,349.5,1.9,25.55,386.5,366.98,275.29
2018,5,25,10,30,57.0,382.0,1.9,25.8,432.0,410.03,305.98
2018,5,25,10,45,97.5,418.5,1.95,26.0,507.0,481.46,357.43
2018,5,25,11,0,138.0,455.0,2.0,26.2,582.0,567.05,417.29
2018,5,25,11,15,129.0,458.5,2.0,26.35,579.0,555.26,407.63
2018,5,25,11,30,120.0,462.0,2.0,26.5,576.0,542.84,398.25
2018,5,25,11,45,108.0,464.0,2.05,26.6,567.5,513.47,377.36
2018,5,25,12,0,96.0,466.0,2.1,26.7,559.0,497.65,365.9
2018,5,25,12,15,116.5,474.0,2.15,26.65,586.5,523.77,384.79
2018,5,25,12,30,137.0,482.0,2.2,26.6,614.0,536.81,394.27
2018,5,25,12,45,293.5,421.5,2.25,26.6,702.0,600.37,442.16
2018,5,25,13,0,450.0,361.0,2.3,26.6,790.0,651.13,479.57
2018,5,25,13,15,593.5,278.5,2.3,26.6,835.0,656.53,484.87
2018,5,25,13,30,737.0,196.0,2.3,26.6,880.0,649.87,481.13
2018,5,25,13,45,792.0,161.0,2.35,26.6,880.5,616.91,457.07
2018,5,25,14,0,847.0,126.0,2.4,26.6,881.0,576.38,426.64
2018,5,25,14,15,843.0,123.0,2.4,26.55,854.0,526.25,387.56
2018,5,25,14,30,839.0,120.0,2.4,26.5,827.0,474.79,346.31
2018,5,25,14,45,798.5,130.0,2.35,26.5,780.5,414.17,297.44
2018,5,25,15,0,758.0,140.0,2.3,26.5,734.0,358.87,251.81
2018,5,25,15,15,683.0,153.0,2.3,26.45,667.0,294.34,200.37
2018,5,25,15,30,608.0,166.0,2.3,26.4,600.0,241.73,159.13
2018,5,25,15,45,696.0,131.5,2.25,26.4,598.0,190.48,114.66
2018,5,25,16,0,784.0,97.0,2.2,26.4,596.0,134.87,72.95
2018,5,25,16,15,691.0,107.5,2.15,26.25,522.0,80.92,52.12
2018,5,25,16,30,598.0,118.0,2.1,26.1,448.0,78.03,60.04
2018,5,25,16,45,609.0,107.5,2.05,26.0,415.5,73.47,56.47
2018,5,25,17,0,620.0,97.0,2.0,25.9,383.0,68.44,52.48
2018,5,25,17,15,623.0,85.5,1.85,25.6,343.0,62.12,47.39
2018,5,25,17,30,626.0,74.0,1.7,25.3,303.0,55.33,41.82
2018,5,25,17,45,557.0,70.5,1.5,25.0,250.5,53.39,40.3
2018,5,25,18,0,488.0,67.0,1.3,24.7,198.0,51.6,38.8
2018,5,25,18,15,299.0,58.5,1.3,24.7,133.5,43.83,31.98
2018,5,25,18,30,110.0,50.0,1.3,24.7,69.0,38.45,27.01
2018,5,25,18,45,84.5,34.0,1.1,23.55,45.5,26.62,16.49
2018,5,25,19,0,59.0,18.0,0.9,22.4,22.0,14.45,3.87
2018,5,25,19,15,31.0,9.5,0.95,22.25,11.5,8.11,0.0
2018,5,25,19,30,3.0,1.0,1.0,22.1,1.0,0.0,0.0
2018,5,25,19,45,1.5,0.5,1.05,21.9,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,26,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,5,15,0.0,1.5,1.7,20.2,1.5,1.28,0.0
2018,5,26,5,30,0.0,3.0,1.8,20.4,3.0,2.46,0.0
2018,5,26,5,45,0.0,6.0,1.95,20.6,6.0,4.92,0.0
2018,5,26,6,0,0.0,9.0,2.1,20.8,9.0,7.39,0.44
2018,5,26,6,15,0.0,22.0,2.2,21.05,22.0,18.11,9.47
2018,5,26,6,30,0.0,35.0,2.3,21.3,35.0,28.89,18.56
2018,5,26,6,45,1.0,64.5,2.4,21.55,65.0,54.26,39.72
2018,5,26,7,0,2.0,94.0,2.5,21.8,95.0,81.91,62.49
2018,5,26,7,15,5.0,108.0,2.6,22.0,110.5,96.22,74.05
2018,5,26,7,30,8.0,122.0,2.7,22.2,126.0,110.8,85.68
2018,5,26,7,45,14.5,148.0,2.75,22.45,155.5,139.71,108.8
2018,5,26,8,0,21.0,174.0,2.8,22.7,185.0,169.11,131.94
2018,5,26,8,15,14.5,167.5,2.85,22.85,175.5,157.06,121.64
2018,5,26,8,30,8.0,161.0,2.9,23.0,166.0,145.11,111.53
2018,5,26,8,45,5.5,153.5,2.95,23.15,157.0,135.8,103.71
2018,5,26,9,0,3.0,146.0,3.0,23.3,148.0,126.65,96.05
2018,5,26,9,15,5.0,168.5,3.05,23.5,172.0,148.46,113.0
2018,5,26,9,30,7.0,191.0,3.1,23.7,196.0,170.34,129.79
2018,5,26,9,45,5.0,170.0,3.15,23.9,174.0,149.5,113.11
2018,5,26,10,0,3.0,149.0,3.2,24.1,152.0,129.05,96.83
2018,5,26,10,15,2.5,136.5,3.25,24.25,139.0,117.69,87.75
2018,5,26,10,30,2.0,124.0,3.3,24.4,126.0,106.43,78.77
2018,5,26,10,45,1.0,107.0,3.4,24.6,108.0,90.94,66.45
2018,5,26,11,0,0.0,90.0,3.5,24.8,90.0,75.56,54.24
2018,5,26,11,15,5.5,146.5,3.5,24.9,151.5,128.96,96.12
2018,5,26,11,30,11.0,203.0,3.5,25.0,213.0,182.44,137.38
2018,5,26,11,45,38.0,323.0,3.55,25.05,359.5,321.03,242.68
2018,5,26,12,0,65.0,443.0,3.6,25.1,506.0,449.45,336.85
2018,5,26,12,15,133.0,431.5,3.6,25.15,560.0,499.93,374.59
2018,5,26,12,30,201.0,420.0,3.6,25.2,614.0,535.05,401.07
2018,5,26,12,45,167.0,409.0,3.65,25.2,569.5,486.31,365.04
2018,5,26,13,0,133.0,398.0,3.7,25.2,525.0,439.8,330.69
2018,5,26,13,15,235.5,372.5,3.65,25.2,593.0,480.99,362.52
2018,5,26,13,30,338.0,347.0,3.6,25.2,661.0,510.37,384.47
2018,5,26,13,45,214.0,330.0,3.55,25.2,527.0,399.85,301.72
2018,5,26,14,0,90.0,313.0,3.5,25.2,393.0,303.67,229.12
2018,5,26,14,15,222.0,339.0,3.4,25.2,528.5,376.68,283.42
2018,5,26,14,30,354.0,365.0,3.3,25.2,664.0,435.94,324.43
2018,5,26,14,45,265.0,335.5,3.25,25.2,554.0,353.74,262.71
2018,5,26,15,0,176.0,306.0,3.2,25.2,444.0,288.7,214.48
2018,5,26,15,15,221.5,263.5,3.05,25.15,428.0,250.1,182.86
2018,5,26,15,30,267.0,221.0,2.9,25.1,412.0,213.53,151.92
2018,5,26,15,45,283.5,235.5,2.75,25.05,426.5,204.12,143.47
2018,5,26,16,0,300.0,250.0,2.6,25.0,441.0,191.08,134.9
2018,5,26,16,15,161.0,166.0,2.45,24.85,267.5,113.37,83.64
2018,5,26,16,30,22.0,82.0,2.3,24.7,94.0,66.59,50.76
2018,5,26,16,45,11.0,57.0,2.15,24.6,63.0,47.34,34.72
2018,5,26,17,0,0.0,32.0,2.0,24.5,32.0,26.44,17.05
2018,5,26,17,15,23.5,57.0,1.85,24.25,65.5,47.56,35.27
2018,5,26,17,30,47.0,82.0,1.7,24.0,99.0,66.24,51.39
2018,5,26,17,45,107.0,88.5,1.55,23.75,119.5,68.28,53.26
2018,5,26,18,0,167.0,95.0,1.4,23.5,140.0,69.81,54.59
2018,5,26,18,15,158.5,77.5,1.4,23.5,113.0,57.9,44.18
2018,5,26,18,30,150.0,60.0,1.4,23.5,86.0,45.58,33.22
2018,5,26,18,45,110.5,43.5,1.35,23.05,59.0,33.47,22.26
2018,5,26,19,0,71.0,27.0,1.3,22.6,32.0,21.1,8.72
2018,5,26,19,15,39.0,14.5,1.3,22.5,17.0,12.38,0.0
2018,5,26,19,30,7.0,2.0,1.3,22.4,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,1.3,22.3,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,45,1.5,0.5,1.5,20.35,0.5,0.0,0.0
2018,5,27,5,0,3.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,53.5,13.0,1.6,20.45,16.5,24.03,0.0
2018,5,27,5,30,104.0,25.0,1.7,20.6,32.0,64.98,22.35
2018,5,27,5,45,184.5,40.0,1.85,20.75,64.5,127.79,92.12
2018,5,27,6,0,265.0,55.0,2.0,20.9,97.0,188.06,144.66
2018,5,27,6,15,213.0,60.5,2.05,21.15,102.0,183.86,145.07
2018,5,27,6,30,161.0,66.0,2.1,21.4,107.0,161.73,129.04
2018,5,27,6,45,80.5,80.0,2.2,21.65,100.5,128.79,102.16
2018,5,27,7,0,0.0,94.0,2.3,21.9,94.0,80.62,61.26
2018,5,27,7,15,1.5,102.0,2.3,22.25,102.5,88.11,67.23
2018,5,27,7,30,3.0,110.0,2.3,22.6,111.0,95.86,73.25
2018,5,27,7,45,220.5,133.0,2.35,22.9,252.0,314.28,252.1
2018,5,27,8,0,438.0,156.0,2.4,23.2,393.0,536.64,422.57
2018,5,27,8,15,385.0,179.0,2.3,23.6,401.5,532.56,415.0
2018,5,27,8,30,332.0,202.0,2.2,24.0,410.0,504.39,391.45
2018,5,27,8,45,240.5,254.5,2.1,24.35,411.0,487.92,374.87
2018,5,27,9,0,149.0,307.0,2.0,24.7,412.0,446.89,340.46
2018,5,27,9,15,315.5,274.5,1.9,24.95,514.0,584.78,443.01
2018,5,27,9,30,482.0,242.0,1.8,25.2,616.0,729.37,544.06
2018,5,27,9,45,290.5,312.5,1.7,25.45,541.0,604.49,449.95
2018,5,27,10,0,99.0,383.0,1.6,25.7,466.0,456.38,339.34
2018,5,27,10,15,107.5,401.5,1.55,25.85,494.5,498.42,369.11
2018,5,27,10,30,116.0,420.0,1.5,26.0,523.0,521.28,384.0
2018,5,27,10,45,136.5,438.0,1.5,26.15,562.0,553.98,406.28
2018,5,27,11,0,157.0,456.0,1.5,26.3,601.0,585.15,427.19
2018,5,27,11,15,192.5,460.5,1.5,26.4,641.5,615.64,448.1
2018,5,27,11,30,228.0,465.0,1.5,26.5,682.0,643.9,467.26
2018,5,27,11,45,259.0,462.0,1.55,26.55,710.5,669.67,484.85
2018,5,27,12,0,290.0,459.0,1.6,26.6,739.0,680.15,492.31
2018,5,27,12,15,296.0,458.5,1.65,26.7,744.5,668.76,484.55
2018,5,27,12,30,302.0,458.0,1.7,26.8,750.0,655.67,475.76
2018,5,27,12,45,336.0,442.0,1.75,26.85,764.5,649.73,472.51
2018,5,27,13,0,370.0,426.0,1.8,26.9,779.0,640.69,466.86
2018,5,27,13,15,339.5,431.0,1.8,26.9,751.0,600.23,438.25
2018,5,27,13,30,309.0,436.0,1.8,26.9,723.0,561.13,410.52
2018,5,27,13,45,316.0,424.0,1.85,26.9,711.5,533.54,391.2
2018,5,27,14,0,323.0,412.0,1.9,26.9,700.0,504.87,370.57
2018,5,27,14,15,288.5,390.5,1.9,26.8,642.0,447.41,329.06
2018,5,27,14,30,254.0,369.0,1.9,26.7,584.0,393.7,289.85
2018,5,27,14,45,155.5,300.5,1.95,26.6,430.5,291.94,215.89
2018,5,27,15,0,57.0,232.0,2.0,26.5,277.0,201.35,149.68
2018,5,27,15,15,159.0,275.5,1.95,26.4,391.5,248.18,182.01
2018,5,27,15,30,261.0,319.0,1.9,26.3,506.0,274.5,196.92
2018,5,27,15,45,224.5,300.5,1.9,26.15,454.0,242.9,174.28
2018,5,27,16,0,188.0,282.0,1.9,26.0,402.0,208.04,151.04
2018,5,27,16,15,234.0,250.0,1.9,25.8,387.5,163.85,121.81
2018,5,27,16,30,280.0,218.0,1.9,25.6,373.0,143.21,113.92
2018,5,27,16,45,374.5,180.5,1.85,25.45,367.0,117.47,93.17
2018,5,27,17,0,469.0,143.0,1.8,25.3,361.0,97.3,76.77
2018,5,27,17,15,352.5,140.0,1.7,24.95,292.5,95.61,75.76
2018,5,27,17,30,236.0,137.0,1.6,24.6,224.0,97.27,77.49
2018,5,27,17,45,173.5,117.5,1.5,24.25,176.0,87.43,69.4
2018,5,27,18,0,111.0,98.0,1.4,23.9,128.0,73.54,57.66
2018,5,27,18,15,164.5,78.0,1.4,23.9,112.0,58.29,44.44
2018,5,27,18,30,218.0,58.0,1.4,23.9,96.0,43.51,31.43
2018,5,27,18,45,137.0,42.0,1.4,23.2,63.0,32.54,21.53
2018,5,27,19,0,56.0,26.0,1.4,22.5,30.0,20.82,8.95
2018,5,27,19,15,34.5,14.5,1.45,22.35,16.5,12.38,0.0
2018,5,27,19,30,13.0,3.0,1.5,22.2,3.0,0.0,0.0
2018,5,27,19,45,6.5,1.5,1.5,22.0,1.5,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,4,45,3.5,1.0,0.5,19.45,1.0,0.0,0.0
2018,5,28,5,0,7.0,2.0,0.5,19.5,2.0,0.0,0.0
2018,5,28,5,15,7.0,6.5,0.6,19.8,6.5,7.23,0.0
2018,5,28,5,30,7.0,11.0,0.7,20.1,11.0,11.37,0.0
2018,5,28,5,45,3.5,18.0,0.8,20.35,18.0,16.07,7.15
2018,5,28,6,0,0.0,25.0,0.9,20.6,25.0,20.61,11.39
2018,5,28,6,15,0.5,32.5,1.05,20.85,32.5,27.05,16.97
2018,5,28,6,30,1.0,40.0,1.2,21.1,40.0,33.56,22.52
2018,5,28,6,45,14.0,70.5,1.3,21.3,75.5,67.28,50.8
2018,5,28,7,0,27.0,101.0,1.4,21.5,111.0,110.76,86.7
2018,5,28,7,15,28.0,133.0,1.5,21.7,144.5,144.86,114.06
2018,5,28,7,30,29.0,165.0,1.6,21.9,178.0,179.03,140.94
2018,5,28,7,45,36.0,189.5,1.7,22.1,207.5,209.36,164.52
2018,5,28,8,0,43.0,214.0,1.8,22.3,237.0,239.99,187.97
2018,5,28,8,15,45.0,234.5,1.9,22.4,260.5,262.39,204.68
2018,5,28,8,30,47.0,255.0,2.0,22.5,284.0,284.66,221.15
2018,5,28,8,45,48.0,274.5,2.1,22.6,306.5,304.82,235.84
2018,5,28,9,0,49.0,294.0,2.2,22.7,329.0,324.73,250.24
2018,5,28,9,15,39.5,290.0,2.35,22.8,319.0,310.35,238.5
2018,5,28,9,30,30.0,286.0,2.5,22.9,309.0,295.96,226.89
2018,5,28,9,45,19.5,246.0,2.6,22.95,261.5,231.68,177.31
2018,5,28,10,0,9.0,206.0,2.7,23.0,214.0,185.11,140.95
2018,5,28,10,15,8.5,199.0,2.8,23.05,206.5,178.16,135.44
2018,5,28,10,30,8.0,192.0,2.9,23.1,199.0,171.29,129.94
2018,5,28,10,45,9.5,207.0,3.0,23.15,215.5,185.65,140.94
2018,5,28,11,0,11.0,222.0,3.1,23.2,232.0,199.86,151.76
2018,5,28,11,15,13.5,258.0,3.15,23.25,270.5,233.21,177.18
2018,5,28,11,30,16.0,294.0,3.2,23.3,309.0,266.23,202.07
2018,5,28,11,45,20.5,329.5,3.2,23.35,349.0,300.11,227.44
2018,5,28,12,0,25.0,365.0,3.2,23.4,389.0,343.8,259.88
2018,5,28,12,15,23.0,343.5,3.2,23.4,365.5,319.31,241.42
2018,5,28,12,30,21.0,322.0,3.2,23.4,342.0,288.77,218.58
2018,5,28,12,45,19.5,313.0,3.15,23.35,331.5,277.99,210.53
2018,5,28,13,0,18.0,304.0,3.1,23.3,321.0,267.35,202.54
2018,5,28,13,15,19.5,308.5,3.1,23.3,327.0,270.09,204.71
2018,5,28,13,30,21.0,313.0,3.1,23.3,333.0,272.48,206.59
2018,5,28,13,45,15.0,261.5,3.1,23.25,275.5,224.88,170.51
2018,5,28,14,0,9.0,210.0,3.1,23.2,218.0,178.36,134.97
2018,5,28,14,15,9.5,211.5,3.15,23.2,219.5,178.67,135.42
2018,5,28,14,30,10.0,213.0,3.2,23.2,221.0,178.82,135.67
2018,5,28,14,45,14.0,233.0,3.2,23.2,244.0,194.51,147.9
2018,5,28,15,0,18.0,253.0,3.2,23.2,267.0,208.92,159.06
2018,5,28,15,15,11.0,214.5,3.2,23.1,223.0,175.57,133.58
2018,5,28,15,30,4.0,176.0,3.2,23.0,179.0,143.29,108.88
2018,5,28,15,45,2.5,144.5,3.15,22.95,146.5,118.15,89.37
2018,5,28,16,0,1.0,113.0,3.1,22.9,114.0,93.21,69.81
2018,5,28,16,15,0.5,89.5,3.0,22.8,90.0,74.46,55.01
2018,5,28,16,30,0.0,66.0,2.9,22.7,66.0,54.77,41.19
2018,5,28,16,45,19.5,105.0,2.8,22.6,114.0,83.33,65.66
2018,5,28,17,0,39.0,144.0,2.7,22.5,162.0,109.39,87.99
2018,5,28,17,15,35.0,109.5,2.65,22.35,124.5,85.89,68.33
2018,5,28,17,30,31.0,75.0,2.6,22.2,87.0,61.04,47.27
2018,5,28,17,45,15.5,53.5,2.5,22.05,59.5,44.51,33.12
2018,5,28,18,0,0.0,32.0,2.4,21.9,32.0,26.4,17.4
2018,5,28,18,15,0.0,24.0,2.4,21.9,24.0,19.77,11.56
2018,5,28,18,30,0.0,16.0,2.4,21.9,16.0,13.16,5.69
2018,5,28,18,45,0.0,12.0,2.3,21.7,12.0,9.86,2.65
2018,5,28,19,0,0.0,8.0,2.2,21.5,8.0,6.57,0.0
2018,5,28,19,15,3.0,5.0,2.2,21.45,5.0,4.27,0.0
2018,5,28,19,30,6.0,2.0,2.2,21.4,2.0,0.0,0.0
2018,5,28,19,45,3.0,1.0,2.15,21.35,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,4.5,1.0,0.9,20.1,1.0,0.0,0.0
2018,5,29,5,0,9.0,2.0,0.9,20.2,2.0,0.0,0.0
2018,5,29,5,15,9.0,4.5,1.0,20.5,5.0,6.0,0.0
2018,5,29,5,30,9.0,7.0,1.1,20.8,8.0,9.44,0.0
2018,5,29,5,45,4.5,13.5,1.25,21.15,14.0,12.99,4.65
2018,5,29,6,0,0.0,20.0,1.4,21.5,20.0,16.46,7.91
2018,5,29,6,15,0.0,27.0,1.4,21.7,27.0,22.25,12.9
2018,5,29,6,30,0.0,34.0,1.4,21.9,34.0,28.05,17.83
2018,5,29,6,45,1.0,53.5,1.45,22.1,54.0,44.84,31.83
2018,5,29,7,0,2.0,73.0,1.5,22.3,74.0,62.06,46.0
2018,5,29,7,15,2.5,99.0,1.5,22.55,100.0,85.88,65.34
2018,5,29,7,30,3.0,125.0,1.5,22.8,126.0,109.95,84.53
2018,5,29,7,45,2.0,130.5,1.5,23.1,131.5,113.52,86.91
2018,5,29,8,0,1.0,136.0,1.5,23.4,137.0,117.16,89.36
2018,5,29,8,15,4.5,160.5,1.45,23.7,163.5,142.1,108.81
2018,5,29,8,30,8.0,185.0,1.4,24.0,190.0,167.29,128.11
2018,5,29,8,45,8.5,192.5,1.35,24.3,198.0,174.11,132.8
2018,5,29,9,0,9.0,200.0,1.3,24.6,206.0,180.98,137.56
2018,5,29,9,15,5.0,172.5,1.3,24.85,176.0,151.97,114.58
2018,5,29,9,30,1.0,145.0,1.3,25.1,146.0,123.69,92.22
2018,5,29,9,45,3.0,160.5,1.25,25.35,163.0,139.15,104.04
2018,5,29,10,0,5.0,176.0,1.2,25.6,180.0,154.63,115.67
2018,5,29,10,15,10.0,223.5,1.25,25.8,232.0,201.36,151.08
2018,5,29,10,30,15.0,271.0,1.3,26.0,284.0,248.23,185.88
2018,5,29,10,45,17.5,293.0,1.35,26.2,309.0,269.62,201.29
2018,5,29,11,0,20.0,315.0,1.4,26.4,334.0,290.73,216.48
2018,5,29,11,15,17.5,291.5,1.45,26.5,308.0,266.41,198.28
2018,5,29,11,30,15.0,268.0,1.5,26.6,282.0,242.51,180.49
2018,5,29,11,45,19.5,301.0,1.55,26.7,319.5,274.28,204.04
2018,5,29,12,0,24.0,334.0,1.6,26.8,357.0,315.01,233.69
2018,5,29,12,15,28.5,355.0,1.65,26.9,382.5,333.99,247.3
2018,5,29,12,30,33.0,376.0,1.7,27.0,408.0,351.87,260.15
2018,5,29,12,45,53.0,372.5,1.8,27.1,423.5,359.69,266.32
2018,5,29,13,0,73.0,369.0,1.9,27.2,439.0,365.88,271.28
2018,5,29,13,15,154.5,413.0,1.95,27.3,558.0,454.95,336.13
2018,5,29,13,30,236.0,457.0,2.0,27.4,677.0,529.31,388.33
2018,5,29,13,45,266.0,439.0,2.05,27.45,681.5,514.1,377.15
2018,5,29,14,0,296.0,421.0,2.1,27.5,686.0,496.07,364.07
2018,5,29,14,15,288.5,408.0,2.1,27.5,659.5,459.61,337.26
2018,5,29,14,30,281.0,395.0,2.1,27.5,633.0,423.72,310.52
2018,5,29,14,45,290.5,366.0,2.15,27.5,603.0,384.33,280.73
2018,5,29,15,0,300.0,337.0,2.2,27.5,573.0,344.28,249.72
2018,5,29,15,15,218.0,328.5,2.2,27.35,495.5,298.83,216.92
2018,5,29,15,30,136.0,320.0,2.2,27.2,418.0,256.08,187.27
2018,5,29,15,45,96.0,274.5,2.2,27.1,341.5,215.69,158.63
2018,5,29,16,0,56.0,229.0,2.2,27.0,265.0,173.49,128.91
2018,5,29,16,15,28.5,171.5,2.15,26.8,190.0,129.69,97.14
2018,5,29,16,30,1.0,114.0,2.1,26.6,115.0,93.18,72.4
2018,5,29,16,45,0.5,95.5,2.0,26.45,96.0,78.82,60.78
2018,5,29,17,0,0.0,77.0,1.9,26.3,77.0,63.9,48.54
2018,5,29,17,15,0.0,71.0,1.8,25.95,71.0,58.88,44.55
2018,5,29,17,30,0.0,65.0,1.7,25.6,65.0,53.86,40.5
2018,5,29,17,45,0.0,41.0,1.6,25.3,41.0,33.87,23.53
2018,5,29,18,0,0.0,17.0,1.5,25.0,17.0,13.99,6.44
2018,5,29,18,15,0.0,13.0,1.5,25.0,13.0,10.68,3.56
2018,5,29,18,30,0.0,9.0,1.5,25.0,9.0,7.39,0.65
2018,5,29,18,45,0.0,7.0,1.35,24.15,7.0,5.74,0.0
2018,5,29,19,0,0.0,5.0,1.2,23.3,5.0,4.1,0.0
2018,5,29,19,15,3.0,3.0,1.2,23.1,3.0,2.56,0.0
2018,5,29,19,30,6.0,1.0,1.2,22.9,1.0,0.0,0.0
2018,5,29,19,45,3.0,0.5,1.25,22.75,0.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,9.5,1.2,21.4,9.5,8.83,0.0
2018,5,30,5,30,3.0,18.0,1.3,21.6,18.0,15.76,2.68
2018,5,30,5,45,1.5,32.5,1.4,21.8,32.5,28.55,17.05
2018,5,30,6,0,0.0,47.0,1.5,22.0,47.0,40.84,27.85
2018,5,30,6,15,0.5,62.5,1.55,22.15,62.5,54.76,39.73
2018,5,30,6,30,1.0,78.0,1.6,22.3,78.0,68.63,51.39
2018,5,30,6,45,0.5,64.0,1.65,22.5,64.0,53.44,38.85
2018,5,30,7,0,0.0,50.0,1.7,22.7,50.0,41.36,28.77
2018,5,30,7,15,0.0,57.5,1.75,22.9,57.5,47.61,33.82
2018,5,30,7,30,0.0,65.0,1.8,23.1,65.0,53.88,38.8
2018,5,30,7,45,1.0,103.5,1.9,23.25,104.0,87.87,66.28
2018,5,30,8,0,2.0,142.0,2.0,23.4,143.0,123.49,94.56
2018,5,30,8,15,4.0,160.0,2.05,23.55,162.5,141.19,108.25
2018,5,30,8,30,6.0,178.0,2.1,23.7,182.0,159.0,121.92
2018,5,30,8,45,30.0,235.5,2.1,23.85,256.5,247.92,191.24
2018,5,30,9,0,54.0,293.0,2.1,24.0,331.0,327.75,251.51
2018,5,30,9,15,45.0,298.5,2.15,24.15,331.5,323.77,247.22
2018,5,30,9,30,36.0,304.0,2.2,24.3,332.0,319.45,243.06
2018,5,30,9,45,31.5,309.0,2.25,24.45,334.5,318.58,241.71
2018,5,30,10,0,27.0,314.0,2.3,24.6,337.0,317.54,240.26
2018,5,30,10,15,26.0,321.0,2.35,24.85,343.5,321.64,242.7
2018,5,30,10,30,25.0,328.0,2.4,25.1,350.0,325.52,245.01
2018,5,30,10,45,28.5,342.5,2.45,25.35,368.5,340.64,255.77
2018,5,30,11,0,32.0,357.0,2.5,25.6,387.0,355.27,266.08
2018,5,30,11,15,29.0,337.5,2.55,25.8,365.0,331.41,248.12
2018,5,30,11,30,26.0,318.0,2.6,26.0,343.0,307.98,230.58
2018,5,30,11,45,19.0,272.0,2.65,26.2,290.5,257.48,192.76
2018,5,30,12,0,12.0,226.0,2.7,26.4,238.0,201.78,150.69
2018,5,30,12,15,38.0,294.0,2.7,26.5,331.0,288.13,216.13
2018,5,30,12,30,64.0,362.0,2.7,26.6,424.0,364.72,272.54
2018,5,30,12,45,92.5,414.5,2.75,26.75,503.5,426.02,316.91
2018,5,30,13,0,121.0,467.0,2.8,26.9,583.0,486.74,360.07
2018,5,30,13,15,135.0,467.0,2.8,26.95,594.5,484.32,358.09
2018,5,30,13,30,149.0,467.0,2.8,27.0,606.0,480.15,355.05
2018,5,30,13,45,165.5,455.0,2.8,27.1,606.0,466.62,345.23
2018,5,30,14,0,182.0,443.0,2.8,27.2,606.0,451.38,333.96
2018,5,30,14,15,125.5,407.0,2.8,27.2,517.5,380.54,282.35
2018,5,30,14,30,69.0,371.0,2.8,27.2,429.0,320.35,238.44
2018,5,30,14,45,64.0,351.0,2.8,27.2,403.5,295.58,220.23
2018,5,30,15,0,59.0,331.0,2.8,27.2,378.0,271.71,202.47
2018,5,30,15,15,143.0,324.5,2.75,27.15,430.0,275.57,202.75
2018,5,30,15,30,227.0,318.0,2.7,27.1,482.0,274.68,198.26
2018,5,30,15,45,199.0,302.5,2.65,27.0,439.5,240.43,173.32
2018,5,30,16,0,171.0,287.0,2.6,26.9,397.0,209.59,152.53
2018,5,30,16,15,173.5,265.5,2.5,26.75,369.5,180.11,134.55
2018,5,30,16,30,176.0,244.0,2.4,26.6,342.0,164.01,130.46
2018,5,30,16,45,158.0,217.5,2.3,26.45,299.5,148.99,118.72
2018,5,30,17,0,140.0,191.0,2.2,26.3,257.0,133.38,106.35
2018,5,30,17,15,167.0,167.5,2.05,26.05,237.0,119.45,95.27
2018,5,30,17,30,194.0,144.0,1.9,25.8,217.0,104.94,83.52
2018,5,30,17,45,198.0,122.5,1.75,25.55,187.0,87.86,69.38
2018,5,30,18,0,202.0,101.0,1.6,25.3,157.0,74.02,57.75
2018,5,30,18,15,137.0,82.5,1.6,25.3,117.0,62.75,48.0
2018,5,30,18,30,72.0,64.0,1.6,25.3,77.0,49.08,35.99
2018,5,30,18,45,48.0,46.5,1.5,24.5,54.0,36.11,24.48
2018,5,30,19,0,24.0,29.0,1.4,23.7,31.0,23.24,11.58
2018,5,30,19,15,15.0,16.0,1.5,23.55,17.0,13.66,0.0
2018,5,30,19,30,6.0,3.0,1.6,23.4,3.0,2.56,0.0
2018,5,30,19,45,3.0,1.5,1.65,23.25,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,3.5,1.0,1.35,20.85,1.0,0.0,0.0
2018,5,31,5,0,7.0,2.0,1.4,20.9,2.0,0.0,0.0
2018,5,31,5,15,7.0,9.5,1.6,21.2,9.5,9.78,0.0
2018,5,31,5,30,7.0,17.0,1.8,21.5,17.0,16.84,3.52
2018,5,31,5,45,67.5,33.0,1.95,21.8,43.5,60.61,41.5
2018,5,31,6,0,128.0,49.0,2.1,22.1,70.0,113.19,85.63
2018,5,31,6,15,124.5,68.0,2.2,22.35,94.5,139.47,108.88
2018,5,31,6,30,121.0,87.0,2.3,22.6,119.0,155.14,122.83
2018,5,31,6,45,80.0,86.0,2.35,22.85,109.0,134.46,106.24
2018,5,31,7,0,39.0,85.0,2.4,23.1,99.0,101.31,78.68
2018,5,31,7,15,20.0,97.5,2.4,23.4,104.5,102.06,78.71
2018,5,31,7,30,1.0,110.0,2.4,23.7,110.0,94.33,71.59
2018,5,31,7,45,17.5,156.0,2.4,23.95,165.0,149.33,115.85
2018,5,31,8,0,34.0,202.0,2.4,24.2,220.0,219.38,170.82
2018,5,31,8,15,36.5,223.5,2.35,24.45,245.0,243.04,188.28
2018,5,31,8,30,39.0,245.0,2.3,24.7,270.0,266.62,205.56
2018,5,31,8,45,35.0,253.0,2.3,24.95,276.5,270.25,207.35
2018,5,31,9,0,31.0,261.0,2.3,25.2,283.0,273.69,209.06
2018,5,31,9,15,86.0,312.5,2.3,25.45,378.5,375.74,286.35
2018,5,31,9,30,141.0,364.0,2.3,25.7,474.0,497.32,374.64
2018,5,31,9,45,138.5,379.5,2.3,25.95,491.5,509.49,381.38
2018,5,31,10,0,136.0,395.0,2.3,26.2,509.0,520.71,388.06
2018,5,31,10,15,92.5,388.5,2.3,26.45,467.5,451.93,336.93
2018,5,31,10,30,49.0,382.0,2.3,26.7,426.0,401.01,298.44
2018,5,31,10,45,53.0,397.0,2.3,26.9,445.5,416.45,309.27
2018,5,31,11,0,57.0,412.0,2.3,27.1,465.0,431.24,319.3
2018,5,31,11,15,45.5,393.5,2.3,27.25,436.0,399.16,295.5
2018,5,31,11,30,34.0,375.0,2.3,27.4,407.0,367.73,272.3
2018,5,31,11,45,77.5,400.0,2.3,27.55,474.5,425.84,315.2
2018,5,31,12,0,121.0,425.0,2.3,27.7,542.0,491.69,362.23
2018,5,31,12,15,240.5,430.0,2.3,27.75,663.0,595.37,436.59
2018,5,31,12,30,360.0,435.0,2.3,27.8,784.0,681.31,496.4
2018,5,31,12,45,533.0,328.0,2.3,27.9,840.5,710.71,519.1
2018,5,31,13,0,706.0,221.0,2.3,28.0,897.0,721.08,528.61
2018,5,31,13,15,754.5,192.0,2.3,28.0,904.5,693.3,509.39
2018,5,31,13,30,803.0,163.0,2.3,28.0,912.0,664.63,489.02
2018,5,31,13,45,807.5,156.0,2.3,28.0,894.5,620.66,456.75
2018,5,31,14,0,812.0,149.0,2.3,28.0,877.0,574.42,422.02
2018,5,31,14,15,806.0,146.5,2.25,27.95,850.0,524.23,383.28
2018,5,31,14,30,800.0,144.0,2.2,27.9,823.0,473.06,342.71
2018,5,31,14,45,792.0,141.0,2.2,27.85,790.0,419.95,299.71
2018,5,31,15,0,784.0,138.0,2.2,27.8,757.0,366.53,255.38
2018,5,31,15,15,772.5,134.5,2.2,27.65,718.5,311.68,209.51
2018,5,31,15,30,761.0,131.0,2.2,27.5,680.0,257.39,164.38
2018,5,31,15,45,747.0,126.5,2.15,27.4,637.5,202.78,121.36
2018,5,31,16,0,733.0,122.0,2.1,27.3,595.0,149.5,85.37
2018,5,31,16,15,693.0,123.5,2.05,27.1,543.0,93.13,59.93
2018,5,31,16,30,653.0,125.0,2.0,26.9,491.0,83.01,63.91
2018,5,31,16,45,519.5,137.0,2.0,26.7,411.0,92.39,72.01
2018,5,31,17,0,386.0,149.0,2.0,26.5,331.0,99.73,78.44
2018,5,31,17,15,230.5,127.0,1.9,26.15,232.0,90.59,71.16
2018,5,31,17,30,75.0,105.0,1.8,25.8,133.0,79.47,62.12
2018,5,31,17,45,119.0,98.5,1.7,25.45,135.5,75.1,58.65
2018,5,31,18,0,163.0,92.0,1.6,25.1,138.0,67.84,52.56
2018,5,31,18,15,193.5,77.0,1.6,25.1,120.5,57.87,43.91
2018,5,31,18,30,224.0,62.0,1.6,25.1,103.0,46.37,33.76
2018,5,31,18,45,128.0,45.0,1.35,24.2,67.0,34.7,23.38
2018,5,31,19,0,32.0,28.0,1.1,23.3,31.0,22.34,11.19
2018,5,31,19,15,19.0,15.5,1.1,23.15,17.0,13.23,0.0
2018,5,31,19,30,6.0,3.0,1.1,23.0,3.0,2.56,0.0
2018,5,31,19,45,3.0,1.5,1.1,22.8,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,0.5,0.5,0.8,19.0,0.5,0.0,0.0
2018,6,1,5,0,1.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,6,1,5,15,1.0,8.5,0.95,19.25,8.5,7.49,0.0
2018,6,1,5,30,1.0,16.0,1.1,19.5,16.0,13.49,2.06
2018,6,1,5,45,1.5,31.0,1.25,19.75,31.0,26.76,15.85
2018,6,1,6,0,2.0,46.0,1.4,20.0,46.0,40.47,27.81
2018,6,1,6,15,11.5,66.5,1.45,20.2,69.0,63.96,47.72
2018,6,1,6,30,21.0,87.0,1.5,20.4,92.0,94.3,73.21
2018,6,1,6,45,51.5,112.5,1.5,20.6,129.5,138.32,109.82
2018,6,1,7,0,82.0,138.0,1.5,20.8,167.0,185.03,148.03
2018,6,1,7,15,148.0,161.0,1.5,21.15,224.0,267.13,214.0
2018,6,1,7,30,214.0,184.0,1.5,21.5,281.0,343.41,273.52
2018,6,1,7,45,242.0,204.0,1.45,21.8,326.0,407.4,321.07
2018,6,1,8,0,270.0,224.0,1.4,22.1,371.0,458.76,358.09
2018,6,1,8,15,382.0,215.5,1.4,22.65,444.5,548.63,424.21
2018,6,1,8,30,494.0,207.0,1.4,23.2,518.0,663.06,504.54
2018,6,1,8,45,619.0,171.5,1.35,23.75,590.5,755.92,567.26
2018,6,1,9,0,744.0,136.0,1.3,24.3,663.0,838.05,618.15
2018,6,1,9,15,553.5,199.0,1.35,24.95,604.0,748.72,554.2
2018,6,1,9,30,363.0,262.0,1.4,25.6,545.0,635.2,471.63
2018,6,1,9,45,389.0,274.0,1.4,26.25,589.5,674.09,497.44
2018,6,1,10,0,415.0,286.0,1.4,26.9,634.0,711.36,520.35
2018,6,1,10,15,608.0,220.0,1.35,27.3,750.0,834.71,603.55
2018,6,1,10,30,801.0,154.0,1.3,27.7,866.0,941.8,668.53
2018,6,1,10,45,813.5,151.0,1.25,28.1,890.0,944.09,666.14
2018,6,1,11,0,826.0,148.0,1.2,28.5,914.0,929.42,654.59
2018,6,1,11,15,798.5,168.5,1.25,28.6,919.5,923.24,650.93
2018,6,1,11,30,771.0,189.0,1.3,28.7,925.0,899.95,636.52
2018,6,1,11,45,799.5,173.0,1.35,28.85,942.0,891.01,631.2
2018,6,1,12,0,828.0,157.0,1.4,29.0,959.0,877.87,623.1
2018,6,1,12,15,814.5,166.5,1.55,28.95,956.0,848.03,606.04
2018,6,1,12,30,801.0,176.0,1.7,28.9,953.0,815.71,587.14
2018,6,1,12,45,819.0,160.5,1.85,28.9,950.0,784.61,568.31
2018,6,1,13,0,837.0,145.0,2.0,28.9,947.0,743.05,541.71
2018,6,1,13,15,834.0,144.0,2.1,28.8,933.0,703.77,515.05
2018,6,1,13,30,831.0,143.0,2.2,28.7,919.0,662.42,486.12
2018,6,1,13,45,834.5,137.5,2.3,28.6,901.5,619.74,455.43
2018,6,1,14,0,838.0,132.0,2.4,28.5,884.0,574.72,421.99
2018,6,1,14,15,831.0,130.5,2.35,28.4,856.5,525.08,383.57
2018,6,1,14,30,824.0,129.0,2.3,28.3,829.0,474.41,343.29
2018,6,1,14,45,815.0,126.5,2.25,28.15,795.5,421.43,300.25
2018,6,1,15,0,806.0,124.0,2.2,28.0,762.0,363.8,252.75
2018,6,1,15,15,793.5,122.0,2.15,27.8,723.5,308.68,206.53
2018,6,1,15,30,781.0,120.0,2.1,27.6,685.0,254.17,161.1
2018,6,1,15,45,765.0,117.5,2.05,27.4,642.0,199.59,118.12
2018,6,1,16,0,749.0,115.0,2.0,27.2,599.0,146.52,82.38
2018,6,1,16,15,728.5,111.5,1.9,26.95,552.5,94.34,60.17
2018,6,1,16,30,708.0,108.0,1.8,26.7,506.0,72.89,55.54
2018,6,1,16,45,564.0,129.0,1.7,26.4,427.0,86.89,67.51
2018,6,1,17,0,420.0,150.0,1.6,26.1,348.0,100.77,79.4
2018,6,1,17,15,297.5,146.0,1.55,25.7,278.0,103.26,81.86
2018,6,1,17,30,175.0,142.0,1.5,25.3,208.0,103.65,82.56
2018,6,1,17,45,90.0,103.0,1.45,24.95,136.5,77.76,60.98
2018,6,1,18,0,5.0,64.0,1.4,24.6,65.0,52.63,39.69
2018,6,1,18,15,3.0,50.5,1.4,24.6,51.0,41.8,30.32
2018,6,1,18,30,1.0,37.0,1.4,24.6,37.0,30.58,20.47
2018,6,1,18,45,0.5,27.0,1.5,23.9,27.0,22.29,13.07
2018,6,1,19,0,0.0,17.0,1.6,23.2,17.0,14.01,5.05
2018,6,1,19,15,0.5,9.5,1.6,23.05,9.5,8.11,0.0
2018,6,1,19,30,1.0,2.0,1.6,22.9,2.0,1.71,0.0
2018,6,1,19,45,0.5,1.0,1.6,22.7,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,4,45,2.5,0.5,1.0,19.25,0.5,0.0,0.0
2018,6,2,5,0,5.0,1.0,1.0,19.3,1.0,0.0,0.0
2018,6,2,5,15,5.0,8.0,1.25,19.6,8.0,8.01,0.0
2018,6,2,5,30,5.0,15.0,1.5,19.9,15.0,14.15,2.54
2018,6,2,5,45,2.5,29.5,1.75,20.2,29.5,25.46,14.76
2018,6,2,6,0,0.0,44.0,2.0,20.5,44.0,37.5,25.32
2018,6,2,6,15,2.5,56.0,2.0,20.85,56.5,48.87,35.1
2018,6,2,6,30,5.0,68.0,2.0,21.2,69.0,60.53,44.97
2018,6,2,6,45,46.0,98.5,2.05,21.55,114.5,119.26,93.96
2018,6,2,7,0,87.0,129.0,2.1,21.9,160.0,188.67,150.72
2018,6,2,7,15,94.5,126.0,2.15,22.45,164.5,192.18,153.2
2018,6,2,7,30,102.0,123.0,2.2,23.0,169.0,196.92,156.72
2018,6,2,7,45,88.0,147.0,2.25,23.5,190.0,215.09,169.99
2018,6,2,8,0,74.0,171.0,2.3,24.0,211.0,217.88,170.94
2018,6,2,8,15,132.0,218.5,2.35,24.5,298.5,330.92,258.57
2018,6,2,8,30,190.0,266.0,2.4,25.0,386.0,433.1,334.68
2018,6,2,8,45,240.0,285.5,2.4,25.55,448.5,517.79,395.39
2018,6,2,9,0,290.0,305.0,2.4,26.1,511.0,586.86,443.49
2018,6,2,9,15,467.5,254.0,2.45,26.4,608.0,718.33,538.14
2018,6,2,9,30,645.0,203.0,2.5,26.7,705.0,844.59,625.43
2018,6,2,9,45,715.5,177.0,2.55,27.0,758.0,889.74,652.88
2018,6,2,10,0,786.0,151.0,2.6,27.3,811.0,926.32,675.07
2018,6,2,10,15,716.0,187.0,2.65,27.4,804.5,903.68,659.07
2018,6,2,10,30,646.0,223.0,2.7,27.5,798.0,869.73,635.92
2018,6,2,10,45,552.5,268.0,2.75,27.65,768.5,816.99,597.98
2018,6,2,11,0,459.0,313.0,2.8,27.8,739.0,759.78,556.84
2018,6,2,11,15,515.0,288.5,2.85,27.9,774.0,777.89,570.47
2018,6,2,11,30,571.0,264.0,2.9,28.0,809.0,794.72,582.54
2018,6,2,11,45,679.5,222.5,2.9,28.05,876.5,836.49,612.08
2018,6,2,12,0,788.0,181.0,2.9,28.1,944.0,864.15,630.37
2018,6,2,12,15,670.5,226.5,2.9,28.2,876.0,786.09,576.17
2018,6,2,12,30,553.0,272.0,2.9,28.3,808.0,702.85,517.18
2018,6,2,12,45,532.5,282.5,2.9,28.35,796.0,669.64,493.77
2018,6,2,13,0,512.0,293.0,2.9,28.4,784.0,638.28,471.01
2018,6,2,13,15,488.0,311.0,2.85,28.4,773.5,608.44,448.86
2018,6,2,13,30,464.0,329.0,2.8,28.4,763.0,578.38,426.36
2018,6,2,13,45,539.0,278.0,2.75,28.45,771.0,553.42,408.54
2018,6,2,14,0,614.0,227.0,2.7,28.5,779.0,524.07,386.47
2018,6,2,14,15,701.0,187.0,2.65,28.4,798.0,500.71,367.34
2018,6,2,14,30,788.0,147.0,2.6,28.3,817.0,470.11,341.24
2018,6,2,14,45,792.5,140.0,2.55,28.25,790.5,419.7,299.76
2018,6,2,15,0,797.0,133.0,2.5,28.2,764.0,367.65,255.99
2018,6,2,15,15,505.5,180.5,2.4,28.1,573.5,265.23,182.89
2018,6,2,15,30,214.0,228.0,2.3,28.0,383.0,207.02,146.94
2018,6,2,15,45,402.0,197.5,2.2,27.9,466.0,191.88,127.27
2018,6,2,16,0,590.0,167.0,2.1,27.8,549.0,159.29,97.82
2018,6,2,16,15,602.0,150.5,1.95,27.65,514.5,108.28,72.24
2018,6,2,16,30,614.0,134.0,1.8,27.5,480.0,88.14,67.94
2018,6,2,16,45,628.5,118.5,1.7,27.3,443.5,80.58,61.99
2018,6,2,17,0,643.0,103.0,1.6,27.1,407.0,72.37,55.43
2018,6,2,17,15,619.5,95.0,1.5,26.75,360.0,68.37,52.35
2018,6,2,17,30,596.0,87.0,1.4,26.4,313.0,64.1,49.0
2018,6,2,17,45,402.0,81.0,1.35,26.05,223.5,59.0,44.86
2018,6,2,18,0,208.0,75.0,1.3,25.7,134.0,56.8,43.07
2018,6,2,18,15,210.5,67.0,1.3,25.7,116.5,51.21,38.18
2018,6,2,18,30,213.0,59.0,1.3,25.7,99.0,44.08,31.78
2018,6,2,18,45,167.0,44.5,1.05,24.5,70.0,34.55,23.3
2018,6,2,19,0,121.0,30.0,0.8,23.3,41.0,23.54,12.5
2018,6,2,19,15,68.0,17.0,0.85,23.0,22.5,13.47,0.0
2018,6,2,19,30,15.0,4.0,0.9,22.7,4.0,3.41,0.0
2018,6,2,19,45,7.5,2.0,0.9,22.45,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
