Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,0,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,13,4,45,3.0,1.0,0.95,17.85,1.0,0.0,0.0
2018,6,13,5,0,6.0,2.0,1.0,18.0,2.0,0.0,0.0
2018,6,13,5,15,8.0,8.5,1.3,18.55,9.0,9.07,0.0
2018,6,13,5,30,10.0,15.0,1.6,19.1,16.0,15.53,4.1
2018,6,13,5,45,5.0,24.0,1.85,19.65,24.5,21.52,11.66
2018,6,13,6,0,0.0,33.0,2.1,20.2,33.0,27.26,16.93
2018,6,13,6,15,48.0,57.0,2.2,20.65,69.5,80.87,61.66
2018,6,13,6,30,96.0,81.0,2.3,21.1,106.0,132.98,105.3
2018,6,13,6,45,167.0,105.5,2.4,21.5,161.0,213.41,171.6
2018,6,13,7,0,238.0,130.0,2.5,21.9,216.0,290.99,234.28
2018,6,13,7,15,187.5,155.0,2.5,22.3,229.0,283.16,226.81
2018,6,13,7,30,137.0,180.0,2.5,22.7,242.0,281.6,223.88
2018,6,13,7,45,226.5,190.0,2.55,23.1,307.5,376.11,298.02
2018,6,13,8,0,316.0,200.0,2.6,23.5,373.0,463.37,364.4
2018,6,13,8,15,237.0,213.0,2.6,23.85,349.5,423.11,330.79
2018,6,13,8,30,158.0,226.0,2.6,24.2,326.0,360.68,280.92
2018,6,13,8,45,98.5,241.0,2.6,24.55,305.0,327.59,253.29
2018,6,13,9,0,39.0,256.0,2.6,24.9,284.0,274.44,210.21
2018,6,13,9,15,145.5,299.0,2.6,25.25,411.5,431.15,329.8
2018,6,13,9,30,252.0,342.0,2.6,25.6,539.0,591.62,445.74
2018,6,13,9,45,464.5,273.0,2.55,25.9,656.0,738.69,551.3
2018,6,13,10,0,677.0,204.0,2.5,26.2,773.0,878.06,646.63
2018,6,13,10,15,725.5,188.5,2.55,26.5,818.0,908.3,664.05
2018,6,13,10,30,774.0,173.0,2.6,26.8,863.0,928.35,675.69
2018,6,13,10,45,781.5,174.0,2.6,27.1,886.0,930.29,675.24
2018,6,13,11,0,789.0,175.0,2.6,27.4,909.0,928.7,672.77
2018,6,13,11,15,713.0,213.5,2.6,27.65,885.5,889.93,646.33
2018,6,13,11,30,637.0,252.0,2.6,27.9,862.0,840.65,611.66
2018,6,13,11,45,614.5,263.5,2.6,28.1,856.5,812.74,592.03
2018,6,13,12,0,592.0,275.0,2.6,28.3,851.0,782.69,570.72
2018,6,13,12,15,707.5,219.0,2.6,28.4,908.0,808.48,589.95
2018,6,13,12,30,823.0,163.0,2.6,28.5,965.0,820.45,598.51
2018,6,13,12,45,832.5,154.5,2.6,28.65,961.5,779.69,570.95
2018,6,13,13,0,842.0,146.0,2.6,28.8,958.0,747.02,548.24
2018,6,13,13,15,839.0,145.0,2.65,28.75,944.5,708.24,521.06
2018,6,13,13,30,836.0,144.0,2.7,28.7,931.0,667.37,491.79
2018,6,13,13,45,811.0,153.5,2.7,28.7,903.0,622.26,458.22
2018,6,13,14,0,786.0,163.0,2.7,28.7,875.0,573.01,421.11
2018,6,13,14,15,798.5,151.0,2.7,28.65,855.5,526.83,385.53
2018,6,13,14,30,811.0,139.0,2.7,28.6,836.0,477.92,346.67
2018,6,13,14,45,802.0,136.5,2.7,28.5,803.0,424.9,303.75
2018,6,13,15,0,793.0,134.0,2.7,28.4,770.0,371.6,259.54
2018,6,13,15,15,780.5,132.0,2.65,28.3,732.0,317.63,214.19
2018,6,13,15,30,768.0,130.0,2.6,28.2,694.0,264.25,169.53
2018,6,13,15,45,752.5,126.0,2.55,28.1,651.0,209.78,126.2
2018,6,13,16,0,737.0,122.0,2.5,28.0,608.0,156.75,89.27
2018,6,13,16,15,651.0,135.5,2.45,27.85,541.0,105.99,66.46
2018,6,13,16,30,565.0,149.0,2.4,27.7,474.0,96.43,74.69
2018,6,13,16,45,574.0,132.0,2.3,27.5,436.5,88.15,68.17
2018,6,13,17,0,583.0,115.0,2.2,27.3,399.0,79.2,61.02
2018,6,13,17,15,540.5,112.0,2.05,27.0,352.0,78.97,61.14
2018,6,13,17,30,498.0,109.0,1.9,26.7,305.0,77.64,60.3
2018,6,13,17,45,298.5,102.5,1.75,26.35,215.5,72.28,56.01
2018,6,13,18,0,99.0,96.0,1.6,26.0,126.0,72.79,56.58
2018,6,13,18,15,76.5,83.0,1.6,26.0,103.5,63.22,48.37
2018,6,13,18,30,54.0,70.0,1.6,26.0,81.0,54.53,40.7
2018,6,13,18,45,44.5,51.5,1.3,25.0,59.0,40.69,28.64
2018,6,13,19,0,35.0,33.0,1.0,24.0,37.0,26.27,15.69
2018,6,13,19,15,21.5,19.5,1.05,23.8,21.5,15.77,0.0
2018,6,13,19,30,8.0,6.0,1.1,23.6,6.0,5.12,0.0
2018,6,13,19,45,4.0,3.0,1.1,23.4,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.95,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,21.0,2.0,0.0,0.0
2018,6,14,5,15,25.5,13.5,1.25,21.3,15.0,17.29,0.0
2018,6,14,5,30,46.0,25.0,1.4,21.6,28.0,41.38,19.58
2018,6,14,5,45,137.0,42.0,1.55,21.9,62.5,100.58,71.96
2018,6,14,6,0,228.0,59.0,1.7,22.2,97.0,171.02,130.57
2018,6,14,6,15,299.5,72.5,1.7,22.6,140.5,230.96,180.95
2018,6,14,6,30,371.0,86.0,1.7,23.0,184.0,298.17,236.28
2018,6,14,6,45,439.5,94.0,1.7,23.4,234.5,364.25,289.37
2018,6,14,7,0,508.0,102.0,1.7,23.8,285.0,436.09,345.21
2018,6,14,7,15,543.5,109.0,1.75,24.3,332.5,497.61,391.17
2018,6,14,7,30,579.0,116.0,1.8,24.8,380.0,554.47,432.38
2018,6,14,7,45,573.0,133.0,1.85,25.35,419.5,592.3,457.92
2018,6,14,8,0,567.0,150.0,1.9,25.9,459.0,627.47,480.93
2018,6,14,8,15,606.0,150.5,1.9,26.35,508.5,679.4,515.98
2018,6,14,8,30,645.0,151.0,1.9,26.8,558.0,731.2,549.84
2018,6,14,8,45,695.5,142.5,1.85,27.2,610.5,782.62,581.6
2018,6,14,9,0,746.0,134.0,1.8,27.6,663.0,828.68,609.04
2018,6,14,9,15,754.5,140.0,1.7,27.85,702.0,856.28,623.73
2018,6,14,9,30,763.0,146.0,1.6,28.1,741.0,880.95,636.44
2018,6,14,9,45,762.5,156.0,1.5,28.35,773.5,898.13,644.18
2018,6,14,10,0,762.0,166.0,1.4,28.6,806.0,911.76,649.65
2018,6,14,10,15,773.0,166.5,1.3,28.8,835.5,923.44,653.99
2018,6,14,10,30,784.0,167.0,1.2,29.0,865.0,931.75,656.21
2018,6,14,10,45,794.5,165.5,1.1,29.15,889.0,934.16,654.94
2018,6,14,11,0,805.0,164.0,1.0,29.3,913.0,933.03,651.59
2018,6,14,11,15,672.5,238.0,1.0,29.45,871.0,875.65,614.65
2018,6,14,11,30,540.0,312.0,1.0,29.6,829.0,805.97,567.36
2018,6,14,11,45,566.0,299.0,0.95,29.7,845.5,800.39,563.92
2018,6,14,12,0,592.0,286.0,0.9,29.8,862.0,792.11,557.98
2018,6,14,12,15,533.5,309.0,0.9,29.8,828.5,741.65,524.24
2018,6,14,12,30,475.0,332.0,0.9,29.8,795.0,690.97,490.43
2018,6,14,12,45,559.0,288.0,0.9,29.8,829.5,693.57,493.93
2018,6,14,13,0,643.0,244.0,0.9,29.8,864.0,692.71,494.13
2018,6,14,13,15,624.0,258.5,0.9,29.8,853.0,659.09,470.67
2018,6,14,13,30,605.0,273.0,0.9,29.8,842.0,624.74,446.68
2018,6,14,13,45,569.0,284.0,0.85,29.75,810.0,577.07,413.01
2018,6,14,14,0,533.0,295.0,0.8,29.7,778.0,534.01,382.01
2018,6,14,14,15,649.5,227.0,0.8,29.65,798.0,507.36,362.48
2018,6,14,14,30,766.0,159.0,0.8,29.6,818.0,473.03,335.42
2018,6,14,14,45,768.0,151.5,0.8,29.55,790.0,422.99,296.17
2018,6,14,15,0,770.0,144.0,0.8,29.5,762.0,371.61,254.81
2018,6,14,15,15,766.5,138.0,0.8,29.5,727.5,318.57,211.41
2018,6,14,15,30,763.0,132.0,0.8,29.5,693.0,265.16,167.67
2018,6,14,15,45,679.5,150.5,0.8,29.45,627.5,208.45,126.41
2018,6,14,16,0,596.0,169.0,0.8,29.4,562.0,166.59,100.9
2018,6,14,16,15,580.0,158.0,0.8,29.3,517.0,118.07,76.16
2018,6,14,16,30,564.0,147.0,0.8,29.2,472.0,95.0,72.84
2018,6,14,16,45,553.0,138.5,0.8,29.1,433.5,92.24,70.92
2018,6,14,17,0,542.0,130.0,0.8,29.0,395.0,89.17,68.69
2018,6,14,17,15,549.5,115.5,0.75,28.8,358.0,81.6,62.73
2018,6,14,17,30,557.0,101.0,0.7,28.6,321.0,73.41,56.2
2018,6,14,17,45,455.0,98.5,0.65,28.4,261.5,71.13,54.5
2018,6,14,18,0,353.0,96.0,0.6,28.2,202.0,69.44,53.19
2018,6,14,18,15,267.0,82.0,0.6,28.2,153.5,59.91,45.11
2018,6,14,18,30,181.0,68.0,0.6,28.2,105.0,51.5,37.77
2018,6,14,18,45,183.5,53.0,0.55,27.7,81.5,40.74,28.34
2018,6,14,19,0,186.0,38.0,0.5,27.2,58.0,29.16,17.8
2018,6,14,19,15,110.0,23.0,0.5,27.05,33.5,17.82,1.2
2018,6,14,19,30,34.0,8.0,0.5,26.9,9.0,6.83,0.0
2018,6,14,19,45,17.0,4.0,0.55,26.8,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,25.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.85,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,18.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,15,4,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,6,15,5,0,8.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,15,5,15,59.5,14.5,2.45,18.95,18.5,25.77,0.0
2018,6,15,5,30,111.0,27.0,2.5,19.2,35.0,67.21,34.69
2018,6,15,5,45,227.0,39.5,2.55,19.4,72.5,135.66,98.85
2018,6,15,6,0,343.0,52.0,2.6,19.6,110.0,208.3,160.75
2018,6,15,6,15,413.5,61.5,2.55,20.15,154.5,273.66,216.78
2018,6,15,6,30,484.0,71.0,2.5,20.7,199.0,343.11,274.84
2018,6,15,6,45,535.5,77.5,2.45,21.25,247.5,404.93,325.17
2018,6,15,7,0,587.0,84.0,2.4,21.8,296.0,470.34,376.43
2018,6,15,7,15,625.5,89.0,2.5,22.55,346.0,528.75,420.61
2018,6,15,7,30,664.0,94.0,2.6,23.3,396.0,588.64,464.45
2018,6,15,7,45,693.0,98.0,2.65,24.0,446.0,641.47,501.6
2018,6,15,8,0,722.0,102.0,2.7,24.7,496.0,691.12,534.45
2018,6,15,8,15,744.5,105.0,2.65,25.15,544.0,737.0,563.74
2018,6,15,8,30,767.0,108.0,2.6,25.6,592.0,781.54,591.47
2018,6,15,8,45,784.5,110.0,2.6,26.1,636.5,818.98,614.01
2018,6,15,9,0,802.0,112.0,2.6,26.6,681.0,854.21,634.77
2018,6,15,9,15,814.5,114.5,2.55,26.9,721.5,882.97,651.11
2018,6,15,9,30,827.0,117.0,2.5,27.2,762.0,898.32,658.49
2018,6,15,9,45,837.5,118.5,2.45,27.55,797.0,917.83,668.59
2018,6,15,10,0,848.0,120.0,2.4,27.9,832.0,934.08,676.5
2018,6,15,10,15,854.0,122.5,2.35,28.1,861.5,943.63,680.54
2018,6,15,10,30,860.0,125.0,2.3,28.3,891.0,949.59,682.4
2018,6,15,10,45,863.0,127.5,2.25,28.55,913.0,949.06,680.1
2018,6,15,11,0,866.0,130.0,2.2,28.8,935.0,944.84,675.63
2018,6,15,11,15,868.0,131.5,2.15,28.9,950.5,935.13,668.21
2018,6,15,11,30,870.0,133.0,2.1,29.0,966.0,921.86,658.69
2018,6,15,11,45,870.5,134.5,2.05,29.15,974.5,903.77,646.09
2018,6,15,12,0,871.0,136.0,2.0,29.3,983.0,882.4,631.51
2018,6,15,12,15,870.5,136.5,2.0,29.4,984.0,856.25,614.53
2018,6,15,12,30,870.0,137.0,2.0,29.5,985.0,827.26,595.72
2018,6,15,12,45,868.5,136.5,2.0,29.55,978.5,794.02,574.2
2018,6,15,13,0,867.0,136.0,2.0,29.6,972.0,758.28,550.46
2018,6,15,13,15,858.0,139.0,2.0,29.55,957.0,717.57,522.13
2018,6,15,13,30,849.0,142.0,2.0,29.5,942.0,675.1,492.01
2018,6,15,13,45,821.0,156.5,2.0,29.45,916.0,631.51,460.08
2018,6,15,14,0,793.0,171.0,2.0,29.4,890.0,583.94,424.77
2018,6,15,14,15,757.5,186.0,1.95,29.25,856.0,533.42,386.58
2018,6,15,14,30,722.0,201.0,1.9,29.1,822.0,482.12,347.12
2018,6,15,14,45,722.0,189.0,1.9,28.9,789.5,429.0,305.48
2018,6,15,15,0,722.0,177.0,1.9,28.7,757.0,375.04,261.97
2018,6,15,15,15,745.0,156.0,1.8,28.55,728.5,326.06,220.31
2018,6,15,15,30,768.0,135.0,1.7,28.4,700.0,269.08,172.39
2018,6,15,15,45,767.5,125.0,1.6,28.25,661.0,212.86,127.41
2018,6,15,16,0,767.0,115.0,1.5,28.1,622.0,156.37,87.32
2018,6,15,16,15,749.0,111.5,1.45,28.05,576.0,103.47,61.86
2018,6,15,16,30,731.0,108.0,1.4,28.0,530.0,79.69,60.74
2018,6,15,16,45,707.5,103.0,1.35,27.9,481.5,70.82,53.67
2018,6,15,17,0,684.0,98.0,1.3,27.8,433.0,68.91,52.3
2018,6,15,17,15,653.0,93.5,1.2,27.5,384.0,67.11,51.06
2018,6,15,17,30,622.0,89.0,1.1,27.2,335.0,65.24,49.73
2018,6,15,17,45,579.5,82.5,1.05,26.9,286.0,61.68,46.93
2018,6,15,18,0,537.0,76.0,1.0,26.6,237.0,58.02,43.94
2018,6,15,18,15,476.5,67.5,1.0,26.6,190.5,52.49,39.18
2018,6,15,18,30,416.0,59.0,1.0,26.6,144.0,46.82,34.13
2018,6,15,18,45,332.0,48.0,0.9,25.3,104.0,36.88,25.44
2018,6,15,19,0,248.0,37.0,0.8,24.0,64.0,28.6,17.68
2018,6,15,19,15,150.5,23.5,0.85,23.6,37.5,18.27,2.09
2018,6,15,19,30,53.0,10.0,0.9,23.2,11.0,8.54,0.0
2018,6,15,19,45,26.5,5.0,0.9,22.8,5.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,20.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,45,2.0,1.0,0.3,20.0,1.0,0.0,0.0
2018,6,16,5,0,4.0,2.0,0.3,20.0,2.0,0.0,0.0
2018,6,16,5,15,14.0,12.0,0.35,20.45,13.0,13.38,0.0
2018,6,16,5,30,24.0,22.0,0.4,20.9,24.0,31.02,13.43
2018,6,16,5,45,37.0,40.0,0.45,21.35,45.0,51.77,35.19
2018,6,16,6,0,50.0,58.0,0.5,21.8,66.0,76.48,56.5
2018,6,16,6,15,103.5,77.5,0.55,22.5,102.0,129.84,100.52
2018,6,16,6,30,157.0,97.0,0.6,23.2,138.0,182.0,143.16
2018,6,16,6,45,226.5,112.5,0.6,23.9,186.5,253.97,200.41
2018,6,16,7,0,296.0,128.0,0.6,24.6,235.0,322.99,253.65
2018,6,16,7,15,336.5,143.5,0.6,25.1,282.5,379.0,295.35
2018,6,16,7,30,377.0,159.0,0.6,25.6,330.0,452.37,348.17
2018,6,16,7,45,394.0,176.5,0.6,26.1,374.0,498.97,379.79
2018,6,16,8,0,411.0,194.0,0.6,26.6,418.0,545.4,410.58
2018,6,16,8,15,378.0,223.0,0.5,27.0,443.5,546.87,407.97
2018,6,16,8,30,345.0,252.0,0.4,27.4,469.0,560.61,413.78
2018,6,16,8,45,374.0,263.5,0.3,27.85,515.0,605.65,441.67
2018,6,16,9,0,403.0,275.0,0.2,28.3,561.0,667.5,479.0
2018,6,16,9,15,424.0,285.5,0.25,28.65,602.0,704.0,501.01
2018,6,16,9,30,445.0,296.0,0.3,29.0,643.0,739.13,522.23
2018,6,16,9,45,380.0,337.0,0.3,29.35,643.0,706.04,497.47
2018,6,16,10,0,315.0,378.0,0.3,29.7,643.0,686.42,481.88
2018,6,16,10,15,325.5,389.5,0.35,29.95,671.5,705.67,493.94
2018,6,16,10,30,336.0,401.0,0.4,30.2,700.0,723.13,504.35
2018,6,16,10,45,407.5,372.0,0.45,30.45,744.0,770.73,535.32
2018,6,16,11,0,479.0,343.0,0.5,30.7,788.0,802.9,556.18
2018,6,16,11,15,564.0,297.0,0.5,30.85,830.0,828.61,572.99
2018,6,16,11,30,649.0,251.0,0.5,31.0,872.0,850.6,587.35
2018,6,16,11,45,649.0,260.0,0.5,31.15,886.0,840.41,579.76
2018,6,16,12,0,649.0,269.0,0.5,31.3,900.0,827.1,570.7
2018,6,16,12,15,622.0,285.0,0.5,31.4,890.5,794.0,549.13
2018,6,16,12,30,595.0,301.0,0.5,31.5,881.0,759.41,526.7
2018,6,16,12,45,617.0,286.5,0.5,31.6,884.5,737.71,513.19
2018,6,16,13,0,639.0,272.0,0.5,31.7,888.0,712.82,497.21
2018,6,16,13,15,648.0,260.5,0.5,31.7,878.0,677.97,474.58
2018,6,16,13,30,657.0,249.0,0.5,31.7,868.0,640.86,450.05
2018,6,16,13,45,591.0,273.0,0.5,31.7,820.5,582.87,410.43
2018,6,16,14,0,525.0,297.0,0.5,31.7,773.0,531.7,374.89
2018,6,16,14,15,517.5,287.0,0.45,31.7,744.5,487.39,343.3
2018,6,16,14,30,510.0,277.0,0.4,31.7,716.0,443.1,310.91
2018,6,16,14,45,502.0,273.0,0.4,31.65,691.0,402.96,280.94
2018,6,16,15,0,494.0,269.0,0.4,31.6,666.0,362.97,250.35
2018,6,16,15,15,482.0,261.0,0.4,31.5,632.5,319.47,217.0
2018,6,16,15,30,470.0,253.0,0.4,31.4,599.0,277.01,184.42
2018,6,16,15,45,501.5,224.0,0.35,31.3,573.5,229.79,147.54
2018,6,16,16,0,533.0,195.0,0.3,31.2,548.0,179.27,111.23
2018,6,16,16,15,573.0,174.0,0.25,31.1,528.0,129.55,83.55
2018,6,16,16,30,613.0,153.0,0.2,31.0,508.0,99.73,75.79
2018,6,16,16,45,582.5,147.0,0.2,30.95,460.0,98.5,75.19
2018,6,16,17,0,552.0,141.0,0.2,30.9,412.0,96.26,73.67
2018,6,16,17,15,483.5,136.0,0.2,30.6,354.0,93.7,71.96
2018,6,16,17,30,415.0,131.0,0.2,30.3,296.0,91.14,70.21
2018,6,16,17,45,294.0,118.0,0.15,29.95,226.5,85.97,66.23
2018,6,16,18,0,173.0,105.0,0.1,29.6,157.0,76.44,58.53
2018,6,16,18,15,184.0,89.5,0.1,29.6,135.5,66.25,50.02
2018,6,16,18,30,195.0,74.0,0.1,29.6,114.0,55.63,40.95
2018,6,16,18,45,164.5,58.0,0.2,28.85,85.5,44.1,30.99
2018,6,16,19,0,134.0,42.0,0.3,28.1,57.0,32.29,20.32
2018,6,16,19,15,77.5,25.5,0.35,27.75,33.0,19.86,3.17
2018,6,16,19,30,21.0,9.0,0.4,27.4,9.0,7.68,0.0
2018,6,16,19,45,10.5,4.5,0.45,27.1,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,56.5,15.0,0.8,21.55,19.0,25.42,0.0
2018,6,17,5,30,108.0,28.0,0.9,22.0,36.0,67.47,33.98
2018,6,17,5,45,187.5,43.5,1.0,22.45,70.0,126.61,90.94
2018,6,17,6,0,267.0,59.0,1.1,22.9,104.0,185.69,140.86
2018,6,17,6,15,335.5,71.0,1.1,23.45,147.0,244.54,190.09
2018,6,17,6,30,404.0,83.0,1.1,24.0,190.0,310.3,243.61
2018,6,17,6,45,458.5,91.5,1.1,24.55,237.5,370.69,291.41
2018,6,17,7,0,513.0,100.0,1.1,25.1,285.0,441.61,345.26
2018,6,17,7,15,554.0,106.5,1.2,25.8,334.0,500.33,388.47
2018,6,17,7,30,595.0,113.0,1.3,26.5,383.0,560.84,431.64
2018,6,17,7,45,628.0,117.5,1.4,27.25,432.5,614.71,468.68
2018,6,17,8,0,661.0,122.0,1.5,28.0,482.0,668.87,504.93
2018,6,17,8,15,684.5,126.0,1.45,28.45,529.0,714.74,533.26
2018,6,17,8,30,708.0,130.0,1.4,28.9,576.0,759.52,559.97
2018,6,17,8,45,727.0,133.0,1.4,29.4,620.0,797.88,582.24
2018,6,17,9,0,746.0,136.0,1.4,29.9,664.0,829.47,599.8
2018,6,17,9,15,760.0,138.5,1.35,30.25,704.0,858.52,615.33
2018,6,17,9,30,774.0,141.0,1.3,30.6,744.0,884.85,628.95
2018,6,17,9,45,785.0,143.5,1.25,30.95,779.0,905.46,638.84
2018,6,17,10,0,796.0,146.0,1.2,31.3,814.0,922.89,646.74
2018,6,17,10,15,804.0,147.5,1.15,31.55,843.0,933.12,650.47
2018,6,17,10,30,812.0,149.0,1.1,31.8,872.0,939.88,652.22
2018,6,17,10,45,817.5,151.0,1.0,32.05,895.0,941.23,649.95
2018,6,17,11,0,823.0,153.0,0.9,32.3,918.0,938.97,645.59
2018,6,17,11,15,779.0,181.0,0.8,32.5,915.5,911.82,626.48
2018,6,17,11,30,735.0,209.0,0.7,32.7,913.0,889.71,610.82
2018,6,17,11,45,508.0,312.5,0.55,32.85,801.0,761.79,525.02
2018,6,17,12,0,281.0,416.0,0.4,33.0,689.0,629.78,435.47
2018,6,17,12,15,371.5,363.0,0.4,33.15,725.0,652.71,453.25
2018,6,17,12,30,462.0,310.0,0.4,33.3,761.0,662.14,460.49
2018,6,17,12,45,625.5,245.0,0.35,33.4,851.0,710.64,492.52
2018,6,17,13,0,789.0,180.0,0.3,33.5,941.0,744.35,513.68
2018,6,17,13,15,726.0,213.5,0.4,33.55,906.5,695.08,481.48
2018,6,17,13,30,663.0,247.0,0.5,33.6,872.0,643.62,448.24
2018,6,17,13,45,722.5,208.5,0.65,33.6,876.0,613.9,430.31
2018,6,17,14,0,782.0,170.0,0.8,33.6,880.0,577.98,406.58
2018,6,17,14,15,729.5,190.5,0.85,33.55,837.0,522.15,366.92
2018,6,17,14,30,677.0,211.0,0.9,33.5,794.0,469.95,328.97
2018,6,17,14,45,692.0,194.0,1.0,33.45,770.0,421.66,292.5
2018,6,17,15,0,707.0,177.0,1.1,33.4,746.0,371.02,252.8
2018,6,17,15,15,724.0,160.0,1.15,33.3,718.0,318.73,210.48
2018,6,17,15,30,741.0,143.0,1.2,33.2,690.0,269.94,170.18
2018,6,17,15,45,729.0,138.0,1.25,33.1,649.0,210.34,124.33
2018,6,17,16,0,717.0,133.0,1.3,33.0,608.0,157.65,88.09
2018,6,17,16,15,695.5,129.0,1.3,32.85,562.0,106.41,63.18
2018,6,17,16,30,674.0,125.0,1.3,32.7,516.0,82.28,61.58
2018,6,17,16,45,646.5,121.0,1.3,32.6,468.5,81.62,61.33
2018,6,17,17,0,619.0,117.0,1.3,32.5,421.0,80.91,61.0
2018,6,17,17,15,584.5,110.5,1.25,32.1,372.0,78.25,59.15
2018,6,17,17,30,550.0,104.0,1.2,31.7,323.0,75.44,57.15
2018,6,17,17,45,504.5,96.0,1.15,31.3,275.0,71.23,53.92
2018,6,17,18,0,459.0,88.0,1.1,30.9,227.0,64.78,48.72
2018,6,17,18,15,400.5,78.0,1.1,30.9,182.5,58.02,43.03
2018,6,17,18,30,342.0,68.0,1.1,30.9,138.0,51.1,37.01
2018,6,17,18,45,265.0,54.0,0.95,29.4,99.5,40.98,28.36
2018,6,17,19,0,188.0,40.0,0.8,27.9,61.0,30.65,19.05
2018,6,17,19,15,111.5,24.5,0.8,27.55,35.5,18.96,3.24
2018,6,17,19,30,35.0,9.0,0.8,27.2,10.0,7.68,0.0
2018,6,17,19,45,17.5,4.5,0.85,26.85,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.95,25.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,74.0,15.0,1.25,22.5,20.0,29.27,0.0
2018,6,18,5,30,141.0,28.0,1.4,22.9,38.0,82.03,41.65
2018,6,18,5,45,227.5,41.5,1.55,23.25,72.5,137.58,98.43
2018,6,18,6,0,314.0,55.0,1.7,23.6,107.0,199.38,150.97
2018,6,18,6,15,371.0,65.5,1.65,24.2,148.0,253.89,197.21
2018,6,18,6,30,428.0,76.0,1.6,24.8,189.0,314.02,246.66
2018,6,18,6,45,485.5,84.0,1.55,25.35,238.0,382.62,300.89
2018,6,18,7,0,543.0,92.0,1.5,25.9,287.0,450.95,352.93
2018,6,18,7,15,576.0,99.5,1.6,26.75,335.0,506.69,393.79
2018,6,18,7,30,609.0,107.0,1.7,27.6,383.0,563.57,434.13
2018,6,18,7,45,629.0,115.5,1.8,28.4,430.0,612.79,467.66
2018,6,18,8,0,649.0,124.0,1.9,29.2,477.0,661.38,499.82
2018,6,18,8,15,685.0,124.0,1.9,29.7,527.5,712.47,532.57
2018,6,18,8,30,721.0,124.0,1.9,30.2,578.0,763.19,563.88
2018,6,18,8,45,725.5,133.0,1.95,30.75,618.5,796.2,583.05
2018,6,18,9,0,730.0,142.0,2.0,31.3,659.0,826.46,600.33
2018,6,18,9,15,649.0,189.0,1.95,31.6,668.5,816.64,591.09
2018,6,18,9,30,568.0,236.0,1.9,31.9,678.0,797.54,574.37
2018,6,18,9,45,557.0,258.5,1.85,32.2,708.5,809.43,579.63
2018,6,18,10,0,546.0,281.0,1.8,32.5,739.0,823.99,586.18
2018,6,18,10,15,475.0,327.0,1.75,32.75,736.0,801.25,567.44
2018,6,18,10,30,404.0,373.0,1.7,33.0,733.0,773.99,546.24
2018,6,18,10,45,539.0,310.5,1.6,33.2,804.0,836.94,588.23
2018,6,18,11,0,674.0,248.0,1.5,33.4,875.0,898.85,627.39
2018,6,18,11,15,720.0,223.0,1.5,33.55,903.0,905.4,630.69
2018,6,18,11,30,766.0,198.0,1.5,33.7,931.0,899.33,626.1
2018,6,18,11,45,789.0,184.5,1.5,33.85,946.0,888.67,618.9
2018,6,18,12,0,812.0,171.0,1.5,34.0,961.0,874.12,609.41
2018,6,18,12,15,710.0,237.0,1.5,34.1,928.5,827.29,578.48
2018,6,18,12,30,608.0,303.0,1.5,34.2,896.0,772.03,540.73
2018,6,18,12,45,619.0,292.0,1.5,34.25,892.5,744.22,523.03
2018,6,18,13,0,630.0,281.0,1.5,34.3,889.0,713.95,503.18
2018,6,18,13,15,669.5,252.5,1.5,34.3,890.5,687.39,485.95
2018,6,18,13,30,709.0,224.0,1.5,34.3,892.0,656.12,465.01
2018,6,18,13,45,605.0,270.0,1.5,34.3,831.5,589.93,418.58
2018,6,18,14,0,501.0,316.0,1.5,34.3,771.0,533.11,378.22
2018,6,18,14,15,408.5,341.0,1.55,34.25,704.5,471.48,334.86
2018,6,18,14,30,316.0,366.0,1.6,34.2,638.0,421.57,299.42
2018,6,18,14,45,396.5,318.5,1.6,34.1,646.5,392.69,277.09
2018,6,18,15,0,477.0,271.0,1.6,34.0,655.0,359.32,249.73
2018,6,18,15,15,465.0,258.5,1.6,33.9,617.5,313.81,214.47
2018,6,18,15,30,453.0,246.0,1.6,33.8,580.0,269.49,180.15
2018,6,18,15,45,453.5,230.0,1.6,33.7,547.5,226.42,147.23
2018,6,18,16,0,454.0,214.0,1.6,33.6,515.0,183.4,117.12
2018,6,18,16,15,426.0,208.0,1.55,33.45,474.0,145.13,97.56
2018,6,18,16,30,398.0,202.0,1.5,33.3,433.0,126.71,96.96
2018,6,18,16,45,332.0,187.5,1.5,33.1,368.5,127.05,97.69
2018,6,18,17,0,266.0,173.0,1.5,32.9,304.0,118.36,91.13
2018,6,18,17,15,220.5,158.0,1.45,32.55,258.5,109.4,84.35
2018,6,18,17,30,175.0,143.0,1.4,32.2,213.0,104.73,80.96
2018,6,18,17,45,241.0,122.0,1.35,31.8,203.5,87.97,67.56
2018,6,18,18,0,307.0,101.0,1.3,31.4,194.0,72.41,54.93
2018,6,18,18,15,311.0,84.0,1.3,31.4,163.0,61.58,45.89
2018,6,18,18,30,315.0,67.0,1.3,31.4,132.0,50.2,36.19
2018,6,18,18,45,244.0,53.5,1.05,29.8,95.5,40.51,27.92
2018,6,18,19,0,173.0,40.0,0.8,28.2,59.0,30.6,19.01
2018,6,18,19,15,99.5,24.5,0.85,27.85,34.5,19.22,3.75
2018,6,18,19,30,26.0,9.0,0.9,27.5,10.0,7.68,0.0
2018,6,18,19,45,13.0,4.5,0.9,27.15,5.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,26.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.15,22.75,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,6,19,5,15,85.0,14.5,1.35,23.3,20.5,31.21,0.0
2018,6,19,5,30,161.0,27.0,1.5,23.8,39.0,86.16,43.04
2018,6,19,5,45,253.5,39.0,1.65,24.25,74.0,143.11,101.75
2018,6,19,6,0,346.0,51.0,1.8,24.7,109.0,206.98,155.89
2018,6,19,6,15,414.0,60.5,1.8,25.3,153.0,271.23,209.72
2018,6,19,6,30,482.0,70.0,1.8,25.9,197.0,339.22,265.18
2018,6,19,6,45,531.0,77.5,1.75,26.5,245.0,400.49,313.62
2018,6,19,7,0,580.0,85.0,1.7,27.1,293.0,465.19,362.74
2018,6,19,7,15,615.5,91.0,1.95,27.85,342.5,522.46,405.37
2018,6,19,7,30,651.0,97.0,2.2,28.6,392.0,581.0,447.66
2018,6,19,7,45,677.0,102.0,2.45,29.4,440.5,632.32,483.46
2018,6,19,8,0,703.0,107.0,2.7,30.2,489.0,683.36,517.63
2018,6,19,8,15,723.5,111.0,2.65,30.6,536.0,728.19,545.73
2018,6,19,8,30,744.0,115.0,2.6,31.0,583.0,768.13,569.95
2018,6,19,8,45,760.0,118.5,2.6,31.4,627.0,805.44,592.29
2018,6,19,9,0,776.0,122.0,2.6,31.8,671.0,840.53,612.86
2018,6,19,9,15,786.5,125.5,2.55,32.1,710.0,868.17,628.21
2018,6,19,9,30,797.0,129.0,2.5,32.4,749.0,892.89,641.58
2018,6,19,9,45,804.0,132.5,2.45,32.7,783.0,911.26,650.79
2018,6,19,10,0,811.0,136.0,2.4,33.0,817.0,926.31,657.93
2018,6,19,10,15,818.0,138.5,2.35,33.2,846.0,936.89,662.55
2018,6,19,10,30,825.0,141.0,2.3,33.4,875.0,931.21,657.04
2018,6,19,10,45,829.5,142.5,2.3,33.65,897.0,931.19,655.68
2018,6,19,11,0,834.0,144.0,2.3,33.9,919.0,927.64,652.17
2018,6,19,11,15,837.0,145.0,2.3,34.05,934.5,918.7,645.7
2018,6,19,11,30,840.0,146.0,2.3,34.2,950.0,906.31,637.19
2018,6,19,11,45,841.0,147.0,2.35,34.35,958.5,888.75,625.95
2018,6,19,12,0,842.0,148.0,2.4,34.5,967.0,868.01,612.75
2018,6,19,12,15,767.5,187.0,2.45,34.55,934.5,824.98,585.49
2018,6,19,12,30,693.0,226.0,2.5,34.6,902.0,776.85,552.92
2018,6,19,12,45,719.0,216.0,2.5,34.65,913.5,759.42,541.46
2018,6,19,13,0,745.0,206.0,2.5,34.7,925.0,733.49,524.01
2018,6,19,13,15,767.5,189.0,2.55,34.7,921.0,701.86,502.74
2018,6,19,13,30,790.0,172.0,2.6,34.7,917.0,666.42,478.31
2018,6,19,13,45,758.5,185.0,2.6,34.65,887.5,617.58,443.33
2018,6,19,14,0,727.0,198.0,2.6,34.6,858.0,569.34,408.12
2018,6,19,14,15,735.0,186.0,2.55,34.5,836.5,524.03,374.29
2018,6,19,14,30,743.0,174.0,2.5,34.4,815.0,476.46,337.75
2018,6,19,14,45,734.5,171.0,2.5,34.35,784.0,426.8,298.74
2018,6,19,15,0,726.0,168.0,2.5,34.3,753.0,372.45,255.45
2018,6,19,15,15,704.5,167.0,2.45,34.15,712.0,319.23,212.65
2018,6,19,15,30,683.0,166.0,2.4,34.0,671.0,267.73,171.33
2018,6,19,15,45,693.5,152.5,2.35,33.85,638.5,215.28,129.68
2018,6,19,16,0,704.0,139.0,2.3,33.7,606.0,161.47,91.29
2018,6,19,16,15,659.5,141.5,2.25,33.5,553.5,113.97,69.03
2018,6,19,16,30,615.0,144.0,2.2,33.3,501.0,93.57,70.58
2018,6,19,16,45,468.5,163.0,2.1,33.1,421.0,106.73,81.52
2018,6,19,17,0,322.0,182.0,2.0,32.9,341.0,124.46,96.17
2018,6,19,17,15,206.5,161.0,1.9,32.55,258.5,111.02,85.71
2018,6,19,17,30,91.0,140.0,1.8,32.2,176.0,101.96,78.75
2018,6,19,17,45,132.0,124.5,1.65,31.8,169.0,92.07,70.97
2018,6,19,18,0,173.0,109.0,1.5,31.4,162.0,79.02,60.41
2018,6,19,18,15,179.0,89.5,1.5,31.4,135.0,66.22,49.74
2018,6,19,18,30,185.0,70.0,1.5,31.4,108.0,52.92,38.44
2018,6,19,18,45,183.5,56.0,1.2,29.85,85.0,42.86,29.86
2018,6,19,19,0,182.0,42.0,0.9,28.3,62.0,32.12,20.25
2018,6,19,19,15,108.0,26.0,0.9,28.0,36.5,20.31,4.65
2018,6,19,19,30,34.0,10.0,0.9,27.7,11.0,8.54,0.0
2018,6,19,19,45,17.0,5.0,0.95,27.35,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,23.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.65,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.7,2.0,0.0,0.0
2018,6,20,5,15,62.5,14.5,1.2,23.1,19.0,26.18,0.0
2018,6,20,5,30,120.0,27.0,1.3,23.5,36.0,74.46,36.39
2018,6,20,5,45,207.5,41.0,1.4,23.9,70.0,129.86,92.38
2018,6,20,6,0,295.0,55.0,1.5,24.3,104.0,191.36,144.27
2018,6,20,6,15,365.5,66.0,1.6,24.95,147.5,251.36,194.55
2018,6,20,6,30,436.0,77.0,1.7,25.6,191.0,318.46,249.36
2018,6,20,6,45,488.5,84.0,1.75,26.3,238.0,383.43,300.77
2018,6,20,7,0,541.0,91.0,1.8,27.0,285.0,447.81,349.99
2018,6,20,7,15,580.0,97.0,1.85,27.65,334.0,505.69,392.72
2018,6,20,7,30,619.0,103.0,1.9,28.3,383.0,565.2,435.21
2018,6,20,7,45,649.0,107.5,2.0,28.95,432.0,617.68,471.54
2018,6,20,8,0,679.0,112.0,2.1,29.6,481.0,670.23,506.78
2018,6,20,8,15,702.0,115.0,2.0,30.0,527.5,715.15,534.4
2018,6,20,8,30,725.0,118.0,1.9,30.4,574.0,755.14,558.02
2018,6,20,8,45,744.0,121.0,1.85,30.8,618.5,794.03,580.77
2018,6,20,9,0,763.0,124.0,1.8,31.2,663.0,830.89,601.77
2018,6,20,9,15,709.0,157.5,1.8,31.45,681.5,837.31,603.58
2018,6,20,9,30,655.0,191.0,1.8,31.7,700.0,832.97,598.84
2018,6,20,9,45,725.0,166.0,1.8,32.0,754.0,878.36,626.19
2018,6,20,10,0,795.0,141.0,1.8,32.3,808.0,916.34,647.99
2018,6,20,10,15,803.5,142.5,1.8,32.5,837.0,927.23,652.95
2018,6,20,10,30,812.0,144.0,1.8,32.7,866.0,934.68,656.13
2018,6,20,10,45,623.5,232.5,1.85,32.9,795.5,845.84,598.49
2018,6,20,11,0,435.0,321.0,1.9,33.1,725.0,741.2,526.52
2018,6,20,11,15,285.5,381.5,1.9,33.2,648.5,636.23,453.87
2018,6,20,11,30,136.0,442.0,1.9,33.3,572.0,534.94,381.8
2018,6,20,11,45,79.5,346.0,1.95,33.45,422.0,377.6,272.92
2018,6,20,12,0,23.0,250.0,2.0,33.6,272.0,238.81,172.95
2018,6,20,12,15,259.5,249.0,2.0,33.6,502.0,458.84,336.04
2018,6,20,12,30,496.0,248.0,2.0,33.6,732.0,636.39,459.59
2018,6,20,12,45,395.5,304.5,2.05,33.65,689.0,584.21,420.47
2018,6,20,13,0,295.0,361.0,2.1,33.7,646.0,530.51,381.72
2018,6,20,13,15,248.5,379.5,2.1,33.65,617.5,494.72,356.21
2018,6,20,13,30,202.0,398.0,2.1,33.6,589.0,461.65,332.39
2018,6,20,13,45,171.5,353.5,2.1,33.5,513.0,393.74,284.83
2018,6,20,14,0,141.0,309.0,2.1,33.4,437.0,329.46,239.19
2018,6,20,14,15,84.0,233.5,2.05,33.3,309.0,231.63,168.35
2018,6,20,14,30,27.0,158.0,2.0,33.2,181.0,141.26,101.73
2018,6,20,14,45,187.5,224.0,1.95,33.05,375.5,246.26,177.82
2018,6,20,15,0,348.0,290.0,1.9,32.9,570.0,333.38,236.1
2018,6,20,15,15,453.0,251.0,1.85,32.75,597.5,306.27,210.95
2018,6,20,15,30,558.0,212.0,1.8,32.6,625.0,271.14,178.85
2018,6,20,15,45,594.5,187.0,1.75,32.45,603.0,222.26,139.34
2018,6,20,16,0,631.0,162.0,1.7,32.3,581.0,169.18,100.21
2018,6,20,16,15,625.5,150.5,1.65,32.1,540.5,118.76,73.47
2018,6,20,16,30,620.0,139.0,1.6,31.9,500.0,90.31,68.3
2018,6,20,16,45,401.0,158.5,1.5,31.7,384.0,102.88,78.83
2018,6,20,17,0,182.0,178.0,1.4,31.5,268.0,127.06,98.73
2018,6,20,17,15,139.0,145.5,1.35,31.2,209.5,106.58,82.5
2018,6,20,17,30,96.0,113.0,1.3,30.9,151.0,85.13,65.3
2018,6,20,17,45,94.0,104.5,1.2,30.55,137.5,79.1,60.61
2018,6,20,18,0,92.0,96.0,1.1,30.2,124.0,72.85,55.58
2018,6,20,18,15,69.0,77.5,1.1,30.2,96.5,59.7,44.56
2018,6,20,18,30,46.0,59.0,1.1,30.2,69.0,47.36,34.04
2018,6,20,18,45,29.5,44.0,0.9,29.15,49.5,35.7,24.05
2018,6,20,19,0,13.0,29.0,0.7,28.1,30.0,23.91,13.7
2018,6,20,19,15,8.0,17.5,0.7,27.8,18.0,14.61,2.0
2018,6,20,19,30,3.0,6.0,0.7,27.5,6.0,5.12,0.0
2018,6,20,19,45,1.5,3.0,0.7,27.25,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.55,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,21,5,15,50.5,13.5,0.95,22.8,17.0,22.63,0.0
2018,6,21,5,30,95.0,25.0,1.1,23.0,32.0,59.14,27.38
2018,6,21,5,45,144.0,40.0,1.25,23.25,59.5,99.56,70.2
2018,6,21,6,0,193.0,55.0,1.4,23.5,87.0,142.47,107.27
2018,6,21,6,15,237.5,70.5,1.45,23.85,123.5,189.2,146.97
2018,6,21,6,30,282.0,86.0,1.5,24.2,160.0,251.28,198.05
2018,6,21,6,45,353.0,93.5,1.55,24.55,206.5,313.31,248.12
2018,6,21,7,0,424.0,101.0,1.6,24.9,253.0,381.58,301.74
2018,6,21,7,15,293.0,134.0,1.75,25.7,246.5,338.98,267.19
2018,6,21,7,30,162.0,167.0,1.9,26.5,240.0,283.62,221.96
2018,6,21,7,45,338.0,164.0,2.0,27.35,340.0,427.49,333.04
2018,6,21,8,0,514.0,161.0,2.1,28.2,440.0,588.12,450.09
2018,6,21,8,15,632.0,134.0,2.05,28.7,509.0,679.87,513.56
2018,6,21,8,30,750.0,107.0,2.0,29.2,578.0,763.72,567.6
2018,6,21,8,45,618.5,169.5,2.0,29.75,577.0,742.56,549.42
2018,6,21,9,0,487.0,232.0,2.0,30.3,576.0,697.33,513.54
2018,6,21,9,15,349.5,297.0,2.05,30.5,551.5,630.54,463.82
2018,6,21,9,30,212.0,362.0,2.1,30.7,527.0,556.9,408.65
2018,6,21,9,45,191.0,377.0,2.15,30.9,531.0,552.39,404.42
2018,6,21,10,0,170.0,392.0,2.2,31.1,535.0,546.35,398.74
2018,6,21,10,15,153.5,411.0,2.3,31.05,543.5,547.22,398.54
2018,6,21,10,30,137.0,430.0,2.4,31.0,552.0,546.85,397.48
2018,6,21,10,45,144.0,443.0,2.45,31.0,574.0,561.69,407.48
2018,6,21,11,0,151.0,456.0,2.5,31.0,596.0,575.35,416.58
2018,6,21,11,15,188.5,461.5,2.55,31.0,639.5,608.81,440.1
2018,6,21,11,30,226.0,467.0,2.6,31.0,683.0,640.08,461.81
2018,6,21,11,45,231.0,474.5,2.65,31.05,697.5,641.55,462.39
2018,6,21,12,0,236.0,482.0,2.7,31.1,712.0,641.31,462.02
2018,6,21,12,15,141.5,411.0,2.7,31.2,549.0,486.94,354.18
2018,6,21,12,30,47.0,340.0,2.7,31.3,386.0,331.51,242.44
2018,6,21,12,45,52.0,375.0,2.7,31.35,425.5,360.67,263.78
2018,6,21,13,0,57.0,410.0,2.7,31.4,465.0,388.08,283.09
2018,6,21,13,15,75.0,407.0,2.7,31.35,478.5,391.7,285.96
2018,6,21,13,30,93.0,404.0,2.7,31.3,492.0,393.6,287.58
2018,6,21,13,45,136.5,423.0,2.65,31.2,549.0,425.76,310.71
2018,6,21,14,0,180.0,442.0,2.6,31.1,606.0,451.08,328.31
2018,6,21,14,15,203.5,413.5,2.55,30.85,593.5,426.59,310.68
2018,6,21,14,30,227.0,385.0,2.5,30.6,581.0,394.9,287.57
2018,6,21,14,45,298.5,360.5,2.45,30.35,607.5,387.5,280.58
2018,6,21,15,0,370.0,336.0,2.4,30.1,634.0,372.4,266.62
2018,6,21,15,15,295.0,330.5,2.35,29.8,561.0,318.87,227.53
2018,6,21,15,30,220.0,325.0,2.3,29.5,488.0,282.02,201.72
2018,6,21,15,45,162.0,293.0,2.2,29.2,409.0,233.2,167.43
2018,6,21,16,0,104.0,261.0,2.1,28.9,330.0,192.11,139.74
2018,6,21,16,15,277.5,226.0,2.05,28.6,392.0,158.64,112.78
2018,6,21,16,30,451.0,191.0,2.0,28.3,454.0,120.94,94.38
2018,6,21,16,45,485.0,165.5,1.9,28.0,425.0,108.45,84.64
2018,6,21,17,0,519.0,140.0,1.8,27.7,396.0,95.03,73.97
2018,6,21,17,15,475.0,129.5,1.65,27.4,344.0,89.28,69.56
2018,6,21,17,30,431.0,119.0,1.5,27.1,292.0,83.29,64.86
2018,6,21,17,45,315.5,113.0,1.35,26.8,230.0,79.36,61.82
2018,6,21,18,0,200.0,107.0,1.2,26.5,168.0,77.98,60.81
2018,6,21,18,15,221.0,86.0,1.2,26.5,142.0,64.24,49.14
2018,6,21,18,30,242.0,65.0,1.2,26.5,116.0,48.28,35.4
2018,6,21,18,45,215.0,52.0,0.95,25.9,88.0,39.24,27.41
2018,6,21,19,0,188.0,39.0,0.7,25.3,60.0,29.88,18.79
2018,6,21,19,15,113.5,24.5,0.7,25.15,35.5,18.95,4.64
2018,6,21,19,30,39.0,10.0,0.7,25.0,11.0,8.54,0.0
2018,6,21,19,45,19.5,5.0,0.65,24.9,5.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,22.0,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,22.1,2.0,0.0,0.0
2018,6,22,5,15,90.5,13.5,1.65,22.45,19.5,31.36,0.0
2018,6,22,5,30,171.0,25.0,1.8,22.8,37.0,85.68,40.59
2018,6,22,5,45,271.0,36.5,1.9,23.1,73.0,145.29,103.3
2018,6,22,6,0,371.0,48.0,2.0,23.4,109.0,215.6,163.01
2018,6,22,6,15,445.5,55.5,1.95,23.7,154.0,279.06,216.96
2018,6,22,6,30,520.0,63.0,1.9,24.0,199.0,349.51,275.17
2018,6,22,6,45,524.0,72.5,1.8,24.3,234.5,389.93,308.31
2018,6,22,7,0,528.0,82.0,1.7,24.6,270.0,429.43,339.19
2018,6,22,7,15,336.0,102.0,1.55,25.1,228.5,345.12,272.77
2018,6,22,7,30,144.0,122.0,1.4,25.6,187.0,222.46,174.89
2018,6,22,7,45,120.5,147.0,1.3,26.1,206.0,236.64,184.93
2018,6,22,8,0,97.0,172.0,1.2,26.6,225.0,248.45,192.26
2018,6,22,8,15,124.0,198.0,1.25,27.05,272.0,299.62,230.69
2018,6,22,8,30,151.0,224.0,1.3,27.5,319.0,351.91,268.91
2018,6,22,8,45,281.5,215.5,1.35,28.0,408.5,473.89,359.28
2018,6,22,9,0,412.0,207.0,1.4,28.5,498.0,604.68,451.46
2018,6,22,9,15,594.0,168.5,1.5,28.8,615.5,744.72,548.13
2018,6,22,9,30,776.0,130.0,1.6,29.1,733.0,874.14,630.84
2018,6,22,9,45,785.5,135.0,1.75,29.4,769.5,896.3,643.4
2018,6,22,10,0,795.0,140.0,1.9,29.7,806.0,915.23,655.03
2018,6,22,10,15,790.0,149.0,2.0,29.95,831.0,921.13,658.01
2018,6,22,10,30,785.0,158.0,2.1,30.2,856.0,923.31,658.84
2018,6,22,10,45,818.0,145.0,2.2,30.4,889.0,922.92,658.28
2018,6,22,11,0,851.0,132.0,2.3,30.6,922.0,933.04,664.51
2018,6,22,11,15,854.0,132.5,2.35,30.75,937.5,923.84,658.11
2018,6,22,11,30,857.0,133.0,2.4,30.9,953.0,911.15,649.72
2018,6,22,11,45,846.0,140.5,2.5,31.1,956.5,888.57,635.34
2018,6,22,12,0,835.0,148.0,2.6,31.3,960.0,862.95,619.0
2018,6,22,12,15,818.5,158.0,2.65,31.35,955.0,843.71,606.81
2018,6,22,12,30,802.0,168.0,2.7,31.4,950.0,810.49,585.36
2018,6,22,12,45,808.0,165.0,2.75,31.45,949.0,781.82,566.61
2018,6,22,13,0,814.0,162.0,2.8,31.5,948.0,750.32,544.99
2018,6,22,13,15,811.0,161.0,2.85,31.5,935.0,711.35,517.9
2018,6,22,13,30,808.0,160.0,2.9,31.5,922.0,670.35,488.83
2018,6,22,13,45,743.5,184.0,2.95,31.55,873.5,609.32,444.58
2018,6,22,14,0,679.0,208.0,3.0,31.6,825.0,551.7,402.08
2018,6,22,14,15,670.0,202.0,3.0,31.6,796.0,503.2,365.54
2018,6,22,14,30,661.0,196.0,3.0,31.6,767.0,454.41,327.8
2018,6,22,14,45,723.0,167.5,3.0,31.55,769.5,421.46,299.69
2018,6,22,15,0,785.0,139.0,3.0,31.5,772.0,378.31,262.42
2018,6,22,15,15,727.0,152.0,3.0,31.45,716.0,322.44,217.47
2018,6,22,15,30,669.0,165.0,3.0,31.4,660.0,265.73,172.74
2018,6,22,15,45,576.5,187.5,2.95,31.3,596.0,220.66,140.14
2018,6,22,16,0,484.0,210.0,2.9,31.2,532.0,186.23,119.5
2018,6,22,16,15,536.0,181.0,2.85,31.0,513.5,136.5,89.08
2018,6,22,16,30,588.0,152.0,2.8,30.8,495.0,98.3,75.19
2018,6,22,16,45,607.5,133.5,2.75,30.65,460.0,89.24,68.14
2018,6,22,17,0,627.0,115.0,2.7,30.5,425.0,79.44,60.38
2018,6,22,17,15,591.5,109.0,2.55,30.1,375.5,77.07,58.74
2018,6,22,17,30,556.0,103.0,2.4,29.7,326.0,74.57,56.97
