Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,17,45,467.0,98.0,2.25,29.35,267.5,70.79,54.05
2018,6,22,18,0,378.0,93.0,2.1,29.0,209.0,67.45,51.4
2018,6,22,18,15,353.5,80.5,2.1,29.0,173.0,59.38,44.56
2018,6,22,18,30,329.0,68.0,2.1,29.0,137.0,50.97,37.26
2018,6,22,18,45,240.5,53.5,1.85,27.85,96.5,40.46,28.17
2018,6,22,19,0,152.0,39.0,1.6,26.7,56.0,30.34,19.03
2018,6,22,19,15,100.5,25.0,1.6,26.4,34.0,19.62,5.16
2018,6,22,19,30,49.0,11.0,1.6,26.1,12.0,9.39,0.0
2018,6,22,19,45,24.5,5.5,1.6,25.75,6.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.7,25.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,24.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.4,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,61.0,13.5,2.1,21.85,17.5,24.85,0.0
2018,6,23,5,30,115.0,25.0,2.4,22.2,33.0,69.92,31.95
2018,6,23,5,45,205.0,38.5,2.65,22.55,66.5,125.57,89.44
2018,6,23,6,0,295.0,52.0,2.9,22.9,100.0,187.2,142.08
2018,6,23,6,15,385.5,60.0,3.2,23.35,146.0,252.45,197.47
2018,6,23,6,30,476.0,68.0,3.5,23.8,192.0,332.58,263.99
2018,6,23,6,45,510.5,77.0,3.8,24.3,236.0,387.07,308.99
2018,6,23,7,0,545.0,86.0,4.1,24.8,280.0,443.69,354.27
2018,6,23,7,15,364.0,108.0,4.15,25.05,246.0,369.83,295.61
2018,6,23,7,30,183.0,130.0,4.2,25.3,212.0,270.11,214.83
2018,6,23,7,45,96.0,140.0,4.25,25.5,183.5,211.31,166.41
2018,6,23,8,0,9.0,150.0,4.3,25.7,155.0,136.11,104.02
2018,6,23,8,15,15.5,184.0,4.2,25.95,193.5,172.66,132.63
2018,6,23,8,30,22.0,218.0,4.1,26.2,232.0,209.7,161.06
2018,6,23,8,45,21.5,227.0,4.05,26.4,241.5,217.16,166.14
2018,6,23,9,0,21.0,236.0,4.0,26.6,251.0,224.6,171.24
2018,6,23,9,15,19.0,243.0,3.95,27.1,257.0,228.77,173.58
2018,6,23,9,30,17.0,250.0,3.9,27.6,263.0,232.85,175.85
2018,6,23,9,45,65.0,279.5,3.8,28.1,333.5,319.22,241.7
2018,6,23,10,0,113.0,309.0,3.7,28.6,404.0,409.33,308.22
2018,6,23,10,15,371.5,265.0,3.7,28.95,592.5,642.38,480.76
2018,6,23,10,30,630.0,221.0,3.7,29.3,781.0,846.89,623.7
2018,6,23,10,45,452.0,284.0,3.65,29.65,691.0,729.55,536.96
2018,6,23,11,0,274.0,347.0,3.6,30.0,601.0,600.57,442.67
2018,6,23,11,15,570.5,240.0,3.6,30.25,781.5,784.04,575.71
2018,6,23,11,30,867.0,133.0,3.6,30.5,962.0,920.59,666.33
2018,6,23,11,45,872.0,131.0,3.6,30.7,972.0,903.94,653.57
2018,6,23,12,0,877.0,129.0,3.6,30.9,982.0,883.92,639.81
2018,6,23,12,15,877.5,129.0,3.6,31.05,983.5,858.53,622.7
2018,6,23,12,30,878.0,129.0,3.6,31.2,985.0,830.21,603.69
2018,6,23,12,45,852.0,141.0,3.55,31.3,968.0,787.98,575.21
2018,6,23,13,0,826.0,153.0,3.5,31.4,951.0,744.46,544.9
2018,6,23,13,15,777.0,174.0,3.45,31.45,916.5,698.64,511.42
2018,6,23,13,30,728.0,195.0,3.4,31.5,882.0,645.89,472.97
2018,6,23,13,45,797.0,157.0,3.35,31.5,894.5,621.64,455.16
2018,6,23,14,0,866.0,119.0,3.3,31.5,907.0,588.88,430.19
2018,6,23,14,15,860.5,117.0,3.25,31.45,880.5,539.33,391.93
2018,6,23,14,30,855.0,115.0,3.2,31.4,854.0,488.51,351.72
2018,6,23,14,45,848.0,113.0,3.15,31.35,822.0,435.99,309.15
2018,6,23,15,0,841.0,111.0,3.1,31.3,790.0,382.78,264.98
2018,6,23,15,15,782.5,126.5,3.05,31.2,734.0,320.91,215.18
2018,6,23,15,30,724.0,142.0,3.0,31.1,678.0,269.3,173.73
2018,6,23,15,45,656.0,156.5,3.0,31.05,620.0,214.1,132.13
2018,6,23,16,0,588.0,171.0,3.0,31.0,562.0,172.18,104.83
2018,6,23,16,15,586.5,158.0,2.9,30.8,524.0,123.48,77.77
2018,6,23,16,30,585.0,145.0,2.8,30.6,486.0,93.54,71.39
2018,6,23,16,45,499.0,143.5,2.75,30.45,416.0,95.2,73.07
2018,6,23,17,0,413.0,142.0,2.7,30.3,346.0,94.7,72.97
2018,6,23,17,15,538.5,110.0,2.5,29.95,345.5,77.06,58.76
2018,6,23,17,30,664.0,78.0,2.3,29.6,345.0,57.64,42.87
2018,6,23,17,45,624.5,72.5,2.05,29.25,296.0,54.5,40.43
2018,6,23,18,0,585.0,67.0,1.8,28.9,247.0,51.27,37.83
2018,6,23,18,15,527.5,60.5,1.8,28.9,200.0,47.04,34.22
2018,6,23,18,30,470.0,54.0,1.8,28.9,153.0,42.75,30.4
2018,6,23,18,45,352.5,45.5,1.4,27.35,108.5,36.43,24.9
2018,6,23,19,0,235.0,37.0,1.0,25.8,64.0,28.52,17.67
2018,6,23,19,15,138.5,23.5,1.0,25.5,37.5,18.23,4.61
2018,6,23,19,30,42.0,10.0,1.0,25.2,11.0,8.54,0.0
2018,6,23,19,45,21.0,5.0,1.0,24.9,5.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.5,21.15,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.6,21.2,2.0,0.0,0.0
2018,6,24,5,15,73.5,14.0,1.75,21.7,19.0,27.95,0.0
2018,6,24,5,30,140.0,26.0,1.9,22.2,36.0,77.82,34.92
2018,6,24,5,45,234.0,39.0,2.05,22.65,70.5,135.74,96.55
2018,6,24,6,0,328.0,52.0,2.2,23.1,105.0,199.87,151.28
2018,6,24,6,15,373.5,63.0,2.3,23.75,144.0,250.39,194.97
2018,6,24,6,30,419.0,74.0,2.4,24.4,183.0,305.33,241.04
2018,6,24,6,45,353.0,89.5,2.55,25.05,195.0,308.12,244.63
2018,6,24,7,0,287.0,105.0,2.7,25.7,207.0,303.38,240.94
2018,6,24,7,15,300.0,115.5,2.8,26.25,237.0,336.84,266.98
2018,6,24,7,30,313.0,126.0,2.9,26.8,267.0,370.55,292.37
2018,6,24,7,45,507.0,115.0,3.05,27.4,375.0,521.14,407.43
2018,6,24,8,0,701.0,104.0,3.2,28.0,483.0,676.65,520.3
2018,6,24,8,15,691.5,116.0,3.3,28.45,519.0,706.74,538.48
2018,6,24,8,30,682.0,128.0,3.4,28.9,555.0,733.5,554.91
2018,6,24,8,45,733.5,121.0,3.45,29.35,611.0,784.11,587.53
2018,6,24,9,0,785.0,114.0,3.5,29.8,667.0,838.74,622.16
2018,6,24,9,15,798.0,116.0,3.55,30.1,707.0,867.43,639.17
2018,6,24,9,30,811.0,118.0,3.6,30.4,747.0,893.31,654.41
2018,6,24,9,45,821.5,120.0,3.6,30.75,782.5,903.01,658.5
2018,6,24,10,0,832.0,122.0,3.6,31.1,818.0,920.04,667.61
2018,6,24,10,15,823.0,132.0,3.6,31.3,841.5,923.06,667.94
2018,6,24,10,30,814.0,142.0,3.6,31.5,865.0,934.97,674.3
2018,6,24,10,45,819.0,144.0,3.55,31.7,888.0,923.35,665.05
2018,6,24,11,0,824.0,146.0,3.5,31.9,911.0,921.01,662.16
2018,6,24,11,15,844.0,137.5,3.45,31.95,933.0,919.69,660.38
2018,6,24,11,30,864.0,129.0,3.4,32.0,955.0,914.68,656.29
2018,6,24,11,45,854.0,135.0,3.35,32.05,958.5,891.77,640.69
2018,6,24,12,0,844.0,141.0,3.3,32.1,962.0,865.83,623.3
2018,6,24,12,15,833.5,146.5,3.3,32.25,958.5,836.33,603.62
2018,6,24,12,30,823.0,152.0,3.3,32.4,955.0,804.47,582.37
2018,6,24,12,45,721.5,199.5,3.3,32.55,900.5,744.15,540.35
2018,6,24,13,0,620.0,247.0,3.3,32.7,846.0,681.95,495.54
2018,6,24,13,15,625.5,242.5,3.3,32.85,840.0,651.5,473.95
2018,6,24,13,30,631.0,238.0,3.3,33.0,834.0,618.99,450.35
2018,6,24,13,45,607.0,239.0,3.3,33.15,802.0,570.59,415.07
2018,6,24,14,0,583.0,240.0,3.3,33.3,770.0,522.94,379.79
2018,6,24,14,15,605.0,222.0,3.3,33.35,758.0,485.93,351.63
2018,6,24,14,30,627.0,204.0,3.3,33.4,746.0,445.83,320.21
2018,6,24,14,45,663.5,178.0,3.25,33.4,731.5,402.77,285.39
2018,6,24,15,0,700.0,152.0,3.2,33.4,717.0,359.39,248.91
2018,6,24,15,15,678.5,160.0,3.15,33.35,686.0,310.05,208.45
2018,6,24,15,30,657.0,168.0,3.1,33.3,655.0,266.28,172.42
2018,6,24,15,45,639.0,158.0,3.05,33.2,608.5,212.77,130.7
2018,6,24,16,0,621.0,148.0,3.0,33.1,562.0,161.25,94.29
2018,6,24,16,15,586.5,150.5,2.9,32.9,518.5,119.13,73.52
2018,6,24,16,30,552.0,153.0,2.8,32.7,475.0,98.28,74.58
2018,6,24,16,45,491.5,146.5,2.65,32.5,414.5,96.89,73.79
2018,6,24,17,0,431.0,140.0,2.5,32.3,354.0,93.69,71.51
2018,6,24,17,15,470.0,119.0,2.25,31.85,328.5,82.42,62.66
2018,6,24,17,30,509.0,98.0,2.0,31.4,303.0,70.25,52.95
2018,6,24,17,45,524.5,86.0,1.8,31.0,271.5,63.51,47.6
2018,6,24,18,0,540.0,74.0,1.6,30.6,240.0,56.24,41.68
2018,6,24,18,15,469.0,67.0,1.6,30.6,192.0,51.78,37.91
2018,6,24,18,30,398.0,60.0,1.6,30.6,144.0,47.3,33.95
2018,6,24,18,45,215.5,47.0,1.25,29.1,91.0,35.55,23.96
2018,6,24,19,0,33.0,34.0,0.9,27.6,38.0,27.15,16.42
2018,6,24,19,15,20.0,21.0,0.9,27.25,23.0,17.24,4.12
2018,6,24,19,30,7.0,8.0,0.9,26.9,8.0,6.83,0.0
2018,6,24,19,45,3.5,4.0,0.9,26.6,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,4,45,2.5,0.5,1.0,22.05,0.5,0.0,0.0
2018,6,25,5,0,5.0,1.0,1.0,22.1,1.0,0.0,0.0
2018,6,25,5,15,8.5,10.5,1.1,22.3,11.0,10.81,0.0
2018,6,25,5,30,12.0,20.0,1.2,22.5,21.0,21.53,5.8
2018,6,25,5,45,34.5,37.0,1.25,22.75,42.0,47.45,31.28
2018,6,25,6,0,57.0,54.0,1.3,23.0,63.0,80.88,59.55
2018,6,25,6,15,59.0,66.5,1.25,23.5,79.0,96.57,73.4
2018,6,25,6,30,61.0,79.0,1.2,24.0,95.0,112.61,87.07
2018,6,25,6,45,33.5,82.5,1.2,24.5,91.5,94.13,72.07
2018,6,25,7,0,6.0,86.0,1.2,25.0,88.0,76.43,57.17
2018,6,25,7,15,39.0,129.5,1.15,25.6,146.5,146.73,113.95
2018,6,25,7,30,72.0,173.0,1.1,26.2,205.0,215.6,167.71
2018,6,25,7,45,47.0,180.0,1.1,26.8,202.0,205.17,157.96
2018,6,25,8,0,22.0,187.0,1.1,27.4,199.0,181.42,138.16
2018,6,25,8,15,19.5,190.0,1.0,27.75,201.5,181.62,137.63
2018,6,25,8,30,17.0,193.0,0.9,28.1,204.0,181.87,137.05
2018,6,25,8,45,43.5,229.0,0.85,28.45,259.0,251.57,189.64
2018,6,25,9,0,70.0,265.0,0.8,28.8,314.0,311.01,232.86
2018,6,25,9,15,197.5,296.0,0.9,28.85,446.5,474.63,352.42
2018,6,25,9,30,325.0,327.0,1.0,28.9,579.0,642.64,468.11
2018,6,25,9,45,312.5,348.5,1.1,29.0,600.0,654.53,473.64
2018,6,25,10,0,300.0,370.0,1.2,29.1,621.0,664.28,479.3
2018,6,25,10,15,310.5,388.0,1.25,29.1,656.0,690.26,496.08
2018,6,25,10,30,321.0,406.0,1.3,29.1,691.0,714.36,511.4
2018,6,25,10,45,320.5,418.0,1.35,29.1,709.0,720.15,514.61
2018,6,25,11,0,320.0,430.0,1.4,29.1,727.0,723.99,516.78
2018,6,25,11,15,236.5,409.0,1.4,29.1,630.5,617.77,444.52
2018,6,25,11,30,153.0,388.0,1.4,29.1,534.0,500.99,364.0
2018,6,25,11,45,88.0,369.5,1.4,29.05,453.5,418.97,305.87
2018,6,25,12,0,23.0,351.0,1.4,29.0,373.0,319.06,233.41
2018,6,25,12,15,31.5,376.0,1.35,29.0,406.5,354.73,259.39
2018,6,25,12,30,40.0,401.0,1.3,29.0,440.0,379.06,276.42
2018,6,25,12,45,60.5,422.5,1.3,29.05,481.0,408.14,297.1
2018,6,25,13,0,81.0,444.0,1.3,29.1,522.0,434.71,315.73
2018,6,25,13,15,84.0,443.0,1.3,29.1,523.0,427.9,310.8
2018,6,25,13,30,87.0,442.0,1.3,29.1,524.0,420.48,305.62
2018,6,25,13,45,61.0,398.0,1.3,29.1,455.0,361.17,263.59
2018,6,25,14,0,35.0,354.0,1.3,29.1,386.0,305.38,223.79
2018,6,25,14,15,35.0,333.5,1.3,29.05,364.5,284.4,208.99
2018,6,25,14,30,35.0,313.0,1.3,29.0,343.0,263.84,194.19
2018,6,25,14,45,52.0,306.5,1.35,28.9,349.5,260.77,192.01
2018,6,25,15,0,69.0,300.0,1.4,28.8,356.0,255.69,188.0
2018,6,25,15,15,151.5,301.5,1.4,28.65,416.5,266.97,193.91
2018,6,25,15,30,234.0,303.0,1.4,28.5,477.0,264.47,188.38
2018,6,25,15,45,449.0,229.5,1.4,28.35,538.0,228.69,152.31
2018,6,25,16,0,664.0,156.0,1.4,28.2,599.0,172.11,102.36
2018,6,25,16,15,619.0,158.0,1.3,28.0,547.0,126.4,79.49
2018,6,25,16,30,574.0,160.0,1.2,27.8,495.0,103.34,80.11
2018,6,25,16,45,311.0,134.0,1.05,27.6,313.5,86.39,66.53
2018,6,25,17,0,48.0,108.0,0.9,27.4,132.0,85.79,66.35
2018,6,25,17,15,46.5,119.5,0.8,27.15,140.5,93.23,72.82
2018,6,25,17,30,45.0,131.0,0.7,26.9,149.0,99.78,78.56
2018,6,25,17,45,28.5,94.0,0.6,26.7,105.0,74.28,57.47
2018,6,25,18,0,12.0,57.0,0.5,26.5,61.0,47.05,34.62
2018,6,25,18,15,6.0,35.0,0.5,26.5,37.0,28.93,19.18
2018,6,25,18,30,0.0,13.0,0.5,26.5,13.0,10.68,3.49
2018,6,25,18,45,0.0,10.5,0.4,25.9,10.5,8.62,1.66
2018,6,25,19,0,0.0,8.0,0.3,25.3,8.0,6.56,0.0
2018,6,25,19,15,0.0,5.0,0.35,25.0,5.0,4.1,0.0
2018,6,25,19,30,0.0,2.0,0.4,24.7,2.0,1.71,0.0
2018,6,25,19,45,0.0,1.0,0.45,24.4,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.2,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.2,1.0,0.0,0.0
2018,6,26,5,15,1.0,6.5,0.85,21.35,6.5,5.76,0.0
2018,6,26,5,30,1.0,12.0,1.0,21.5,12.0,10.15,0.0
2018,6,26,5,45,0.5,23.0,1.15,21.7,23.0,19.14,9.58
2018,6,26,6,0,0.0,34.0,1.3,21.9,34.0,28.1,17.43
2018,6,26,6,15,0.5,45.5,1.3,22.15,45.5,37.87,25.79
2018,6,26,6,30,1.0,57.0,1.3,22.4,57.0,47.97,34.31
2018,6,26,6,45,1.0,48.5,1.3,22.65,48.5,40.65,28.26
2018,6,26,7,0,1.0,40.0,1.3,22.9,40.0,33.64,22.39
2018,6,26,7,15,0.5,46.0,1.3,23.2,46.0,38.36,26.19
2018,6,26,7,30,0.0,52.0,1.3,23.5,52.0,43.04,29.88
2018,6,26,7,45,0.0,69.0,1.3,23.8,69.0,57.23,41.29
2018,6,26,8,0,0.0,86.0,1.3,24.1,86.0,71.47,52.57
2018,6,26,8,15,1.0,121.5,1.3,24.5,122.0,103.42,77.84
2018,6,26,8,30,2.0,157.0,1.3,24.9,158.0,136.03,103.11
2018,6,26,8,45,5.5,179.5,1.3,25.3,183.0,159.15,120.67
2018,6,26,9,0,9.0,202.0,1.3,25.7,208.0,182.43,138.14
2018,6,26,9,15,7.0,186.0,1.3,26.05,191.0,165.71,124.67
2018,6,26,9,30,5.0,170.0,1.3,26.4,174.0,149.37,111.67
2018,6,26,9,45,8.0,196.5,1.35,26.75,203.0,175.61,131.49
2018,6,26,10,0,11.0,223.0,1.4,27.1,232.0,201.88,150.99
2018,6,26,10,15,10.5,221.5,1.5,27.4,230.5,199.75,148.94
2018,6,26,10,30,10.0,220.0,1.6,27.7,229.0,197.63,147.02
2018,6,26,10,45,9.0,203.0,1.75,27.95,211.0,181.44,134.59
2018,6,26,11,0,8.0,186.0,1.9,28.2,193.0,165.45,122.33
2018,6,26,11,15,7.0,169.0,1.95,28.35,175.5,149.61,110.18
2018,6,26,11,30,6.0,152.0,2.0,28.5,158.0,133.9,98.13
2018,6,26,11,45,5.5,147.0,2.1,28.65,152.5,128.98,94.29
2018,6,26,12,0,5.0,142.0,2.2,28.8,147.0,124.05,90.45
2018,6,26,12,15,9.5,196.5,2.25,28.8,206.0,173.78,128.23
2018,6,26,12,30,14.0,251.0,2.3,28.8,265.0,222.87,164.93
2018,6,26,12,45,14.5,254.0,2.35,28.8,268.0,224.58,166.09
2018,6,26,13,0,15.0,257.0,2.4,28.8,271.0,226.12,167.28
2018,6,26,13,15,9.0,189.0,2.35,28.65,197.5,164.13,120.86
2018,6,26,13,30,3.0,121.0,2.3,28.5,124.0,103.08,74.48
2018,6,26,13,45,3.5,129.0,2.3,28.35,132.5,109.72,79.76
2018,6,26,14,0,4.0,137.0,2.3,28.2,141.0,116.24,84.88
2018,6,26,14,15,21.5,201.5,2.2,27.85,220.5,175.55,130.39
2018,6,26,14,30,39.0,266.0,2.1,27.5,300.0,230.6,171.84
2018,6,26,14,45,21.0,198.0,2.0,27.15,216.0,167.53,124.39
2018,6,26,15,0,3.0,130.0,1.9,26.8,132.0,108.6,79.71
2018,6,26,15,15,8.5,178.5,1.9,26.5,184.5,147.9,110.32
2018,6,26,15,30,14.0,227.0,1.9,26.2,237.0,184.23,138.28
2018,6,26,15,45,13.5,211.5,1.95,25.85,221.0,170.4,128.04
2018,6,26,16,0,13.0,196.0,2.0,25.5,205.0,156.75,118.07
2018,6,26,16,15,6.5,126.0,2.1,25.25,130.5,103.22,76.92
2018,6,26,16,30,0.0,56.0,2.2,25.0,56.0,46.45,33.67
2018,6,26,16,45,5.0,88.5,2.35,24.8,91.0,73.64,56.78
2018,6,26,17,0,10.0,121.0,2.5,24.6,126.0,97.8,77.33
2018,6,26,17,15,25.0,102.5,2.5,24.25,113.0,81.28,63.75
2018,6,26,17,30,40.0,84.0,2.5,23.9,100.0,67.93,52.72
2018,6,26,17,45,26.5,54.0,2.5,23.6,64.0,45.14,33.39
2018,6,26,18,0,13.0,24.0,2.5,23.3,28.0,20.43,12.11
2018,6,26,18,15,6.5,17.5,2.5,23.3,19.5,14.84,7.24
2018,6,26,18,30,0.0,11.0,2.5,23.3,11.0,9.04,2.16
2018,6,26,18,45,0.0,9.0,2.3,22.7,9.0,7.39,0.67
2018,6,26,19,0,0.0,7.0,2.1,22.1,7.0,5.74,0.0
2018,6,26,19,15,0.0,4.5,2.05,21.9,4.5,3.69,0.0
2018,6,26,19,30,0.0,2.0,2.0,21.7,2.0,1.71,0.0
2018,6,26,19,45,0.0,1.0,2.0,21.55,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.15,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.2,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.5,0.6,20.45,4.5,4.49,0.0
2018,6,27,5,30,3.0,8.0,0.8,20.7,8.0,7.56,0.0
2018,6,27,5,45,1.5,19.0,1.0,20.95,19.0,16.15,7.2
2018,6,27,6,0,0.0,30.0,1.2,21.2,30.0,24.76,14.75
2018,6,27,6,15,0.0,36.5,1.25,21.65,36.5,30.15,19.45
2018,6,27,6,30,0.0,43.0,1.3,22.1,43.0,35.54,24.04
2018,6,27,6,45,0.0,49.0,1.3,22.55,49.0,40.52,28.16
2018,6,27,7,0,0.0,55.0,1.3,23.0,55.0,45.52,32.2
2018,6,27,7,15,0.0,76.0,1.3,23.35,76.0,63.11,46.49
2018,6,27,7,30,0.0,97.0,1.3,23.7,97.0,81.66,61.32
2018,6,27,7,45,0.5,107.0,1.25,24.1,107.5,90.64,68.21
2018,6,27,8,0,1.0,117.0,1.2,24.5,118.0,99.68,75.08
2018,6,27,8,15,2.0,132.5,1.25,24.8,134.0,114.15,86.22
2018,6,27,8,30,3.0,148.0,1.3,25.1,150.0,128.68,97.29
2018,6,27,8,45,11.0,189.0,1.35,25.35,196.5,172.65,131.36
2018,6,27,9,0,19.0,230.0,1.4,25.6,243.0,217.3,165.23
2018,6,27,9,15,14.0,216.0,1.5,25.95,226.0,199.37,150.73
2018,6,27,9,30,9.0,202.0,1.6,26.3,209.0,181.73,136.69
2018,6,27,9,45,25.0,255.5,1.7,26.65,276.0,258.53,194.86
2018,6,27,10,0,41.0,309.0,1.8,27.0,343.0,324.75,243.49
2018,6,27,10,15,77.0,362.5,1.9,27.2,429.5,409.74,305.49
2018,6,27,10,30,113.0,416.0,2.0,27.4,516.0,510.99,377.11
2018,6,27,10,45,82.0,407.5,2.05,27.6,481.0,453.05,334.31
2018,6,27,11,0,51.0,399.0,2.1,27.8,446.0,412.28,304.15
2018,6,27,11,15,51.5,408.5,2.15,27.85,457.0,418.25,308.35
2018,6,27,11,30,52.0,418.0,2.2,27.9,468.0,423.65,311.95
2018,6,27,11,45,80.0,434.5,2.2,28.0,512.0,459.42,337.75
2018,6,27,12,0,108.0,451.0,2.2,28.1,556.0,503.62,368.91
2018,6,27,12,15,155.0,468.5,2.2,28.05,619.5,549.94,401.83
2018,6,27,12,30,202.0,486.0,2.2,28.0,683.0,592.06,431.32
2018,6,27,12,45,283.0,455.5,2.15,28.0,730.0,620.16,451.66
2018,6,27,13,0,364.0,425.0,2.1,28.0,777.0,636.94,463.92
2018,6,27,13,15,422.5,387.5,2.05,27.95,790.5,627.53,457.82
2018,6,27,13,30,481.0,350.0,2.0,27.9,804.0,611.39,446.85
2018,6,27,13,45,397.0,373.0,1.9,27.8,742.5,547.27,400.38
2018,6,27,14,0,313.0,396.0,1.8,27.7,681.0,491.51,359.79
2018,6,27,14,15,281.0,369.5,1.8,27.7,619.5,432.68,317.53
2018,6,27,14,30,249.0,343.0,1.8,27.7,558.0,377.4,277.19
2018,6,27,14,45,193.5,343.0,1.85,27.7,506.5,340.63,250.1
2018,6,27,15,0,138.0,343.0,1.9,27.7,455.0,304.34,223.65
2018,6,27,15,15,123.0,323.5,1.95,27.65,419.5,273.26,200.57
2018,6,27,15,30,108.0,304.0,2.0,27.6,384.0,244.22,179.06
2018,6,27,15,45,90.5,257.5,2.05,27.55,322.0,200.31,146.63
2018,6,27,16,0,73.0,211.0,2.1,27.5,260.0,166.72,122.33
2018,6,27,16,15,119.5,228.0,2.1,27.4,301.0,163.12,120.03
2018,6,27,16,30,166.0,245.0,2.1,27.3,342.0,164.76,130.39
2018,6,27,16,45,164.0,224.5,2.15,27.25,313.0,153.31,121.57
2018,6,27,17,0,162.0,204.0,2.2,27.2,284.0,141.41,112.32
2018,6,27,17,15,231.5,173.0,2.05,26.9,274.0,118.46,93.9
2018,6,27,17,30,301.0,142.0,1.9,26.6,264.0,100.97,79.78
2018,6,27,17,45,216.5,116.0,1.7,26.35,197.5,83.88,65.73
2018,6,27,18,0,132.0,90.0,1.5,26.1,131.0,69.35,53.63
2018,6,27,18,15,135.5,78.0,1.5,26.1,113.0,58.24,44.17
2018,6,27,18,30,139.0,66.0,1.5,26.1,95.0,49.95,36.9
2018,6,27,18,45,107.0,49.5,1.25,25.2,68.5,38.04,26.52
2018,6,27,19,0,75.0,33.0,1.0,24.3,42.0,25.82,15.63
2018,6,27,19,15,42.0,19.5,1.1,24.15,24.0,15.97,3.75
2018,6,27,19,30,9.0,6.0,1.2,24.0,6.0,5.12,0.0
2018,6,27,19,45,4.5,3.0,1.25,23.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.75,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,21.15,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.2,2.0,0.0,0.0
2018,6,28,5,15,53.0,12.0,1.85,21.5,15.0,21.63,0.0
2018,6,28,5,30,97.0,22.0,2.0,21.8,28.0,60.13,21.55
2018,6,28,5,45,105.0,36.5,2.15,22.1,48.5,81.96,56.86
2018,6,28,6,0,113.0,51.0,2.3,22.4,69.0,106.08,79.3
2018,6,28,6,15,244.0,62.5,2.35,22.8,119.5,191.81,149.79
2018,6,28,6,30,375.0,74.0,2.4,23.2,170.0,282.69,224.38
2018,6,28,6,45,314.0,94.5,2.45,23.6,187.0,291.8,232.81
2018,6,28,7,0,253.0,115.0,2.5,24.0,204.0,280.63,224.19
2018,6,28,7,15,341.5,126.5,2.55,24.6,267.0,375.25,298.55
2018,6,28,7,30,430.0,138.0,2.6,25.2,330.0,463.74,365.8
2018,6,28,7,45,502.0,138.0,2.65,25.85,388.0,533.75,417.33
2018,6,28,8,0,574.0,138.0,2.7,26.5,446.0,616.26,476.33
2018,6,28,8,15,484.5,178.0,2.65,27.0,455.0,599.38,459.78
2018,6,28,8,30,395.0,218.0,2.6,27.5,464.0,581.98,443.14
2018,6,28,8,45,333.5,258.0,2.6,28.05,476.5,563.99,426.93
2018,6,28,9,0,272.0,298.0,2.6,28.6,489.0,558.27,419.13
2018,6,28,9,15,328.0,305.0,2.55,28.9,549.0,619.75,462.0
2018,6,28,9,30,384.0,312.0,2.5,29.2,609.0,681.84,503.91
2018,6,28,9,45,345.0,344.0,2.45,29.55,620.0,680.74,499.51
2018,6,28,10,0,306.0,376.0,2.4,29.9,631.0,676.55,493.52
2018,6,28,10,15,425.5,335.0,2.35,30.05,704.0,763.07,553.35
2018,6,28,10,30,545.0,294.0,2.3,30.2,777.0,833.83,600.84
2018,6,28,10,45,497.0,329.5,2.25,30.35,779.0,817.22,586.39
2018,6,28,11,0,449.0,365.0,2.2,30.5,781.0,797.28,570.63
2018,6,28,11,15,475.5,361.0,2.15,30.55,808.5,807.97,577.3
2018,6,28,11,30,502.0,357.0,2.1,30.6,836.0,815.62,581.69
2018,6,28,11,45,519.5,344.0,2.1,30.65,844.5,803.88,573.96
2018,6,28,12,0,537.0,331.0,2.1,30.7,853.0,789.28,564.5
2018,6,28,12,15,631.0,278.0,2.05,30.7,892.5,800.51,573.41
2018,6,28,12,30,725.0,225.0,2.0,30.7,932.0,806.6,578.41
2018,6,28,12,45,624.5,285.5,1.95,30.7,892.0,748.24,536.84
2018,6,28,13,0,524.0,346.0,1.9,30.7,852.0,695.7,499.31
2018,6,28,13,15,485.0,365.0,1.9,30.7,828.5,654.71,470.87
2018,6,28,13,30,446.0,384.0,1.9,30.7,805.0,614.66,442.68
2018,6,28,13,45,534.0,324.5,1.85,30.65,818.0,596.0,430.29
2018,6,28,14,0,622.0,265.0,1.8,30.6,831.0,566.34,409.22
2018,6,28,14,15,704.5,209.5,1.75,30.55,833.0,530.69,382.61
2018,6,28,14,30,787.0,154.0,1.7,30.5,835.0,488.05,349.4
2018,6,28,14,45,606.5,235.5,1.65,30.45,748.0,423.6,301.19
2018,6,28,15,0,426.0,317.0,1.6,30.4,661.0,377.36,267.53
2018,6,28,15,15,379.0,318.0,1.55,30.3,613.0,338.4,238.01
2018,6,28,15,30,332.0,319.0,1.5,30.2,565.0,298.82,208.66
2018,6,28,15,45,250.0,308.0,1.4,30.1,487.0,250.59,175.42
2018,6,28,16,0,168.0,297.0,1.3,30.0,409.0,221.32,157.85
2018,6,28,16,15,203.5,272.0,1.25,29.95,398.0,192.26,138.29
2018,6,28,16,30,239.0,247.0,1.2,29.9,387.0,157.57,122.83
2018,6,28,16,45,283.0,217.5,1.15,29.8,369.0,143.29,111.92
2018,6,28,17,0,327.0,188.0,1.1,29.7,351.0,127.97,100.0
2018,6,28,17,15,236.0,175.5,1.0,29.45,286.5,120.0,93.97
2018,6,28,17,30,145.0,163.0,0.9,29.2,222.0,116.16,91.23
2018,6,28,17,45,122.5,140.5,0.85,28.95,185.5,101.63,79.59
2018,6,28,18,0,100.0,118.0,0.8,28.7,149.0,86.7,67.43
2018,6,28,18,15,86.0,97.5,0.8,28.7,120.5,72.69,55.71
2018,6,28,18,30,72.0,77.0,0.8,28.7,92.0,58.34,43.46
2018,6,28,18,45,52.0,58.0,0.75,27.85,67.5,44.61,31.65
2018,6,28,19,0,32.0,39.0,0.7,27.0,43.0,31.05,19.67
2018,6,28,19,15,22.0,24.0,0.75,26.7,26.0,19.37,5.67
2018,6,28,19,30,12.0,9.0,0.8,26.4,9.0,7.68,0.0
2018,6,28,19,45,6.0,4.5,0.8,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.4,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,5,15,104.5,12.5,2.2,20.8,19.0,33.06,0.0
2018,6,29,5,30,198.0,23.0,2.3,21.2,36.0,89.51,31.66
2018,6,29,5,45,300.0,33.5,2.4,21.6,71.5,152.61,107.82
2018,6,29,6,0,402.0,44.0,2.5,22.0,107.0,221.69,167.85
2018,6,29,6,15,472.0,51.5,2.5,22.75,152.0,284.42,221.77
2018,6,29,6,30,542.0,59.0,2.5,23.5,197.0,353.75,279.5
2018,6,29,6,45,577.5,67.0,2.5,24.2,243.5,410.93,325.95
2018,6,29,7,0,613.0,75.0,2.5,24.9,290.0,470.26,372.15
2018,6,29,7,15,582.0,95.0,2.55,25.65,325.0,502.16,395.33
2018,6,29,7,30,551.0,115.0,2.6,26.4,360.0,528.98,413.66
2018,6,29,7,45,578.0,124.0,2.65,27.15,408.5,581.77,450.97
2018,6,29,8,0,605.0,133.0,2.7,27.9,457.0,634.65,487.07
2018,6,29,8,15,632.5,138.5,2.55,28.45,505.5,683.9,519.21
2018,6,29,8,30,660.0,144.0,2.4,29.0,554.0,732.5,549.48
2018,6,29,8,45,745.5,121.5,2.25,29.55,617.5,794.75,587.73
2018,6,29,9,0,831.0,99.0,2.1,30.1,681.0,853.63,622.29
2018,6,29,9,15,840.5,102.5,1.9,30.5,721.5,881.68,635.68
2018,6,29,9,30,850.0,106.0,1.7,30.9,762.0,906.69,646.9
2018,6,29,9,45,856.0,109.5,1.55,31.3,797.0,925.19,654.24
2018,6,29,10,0,862.0,113.0,1.4,31.7,832.0,940.23,659.25
2018,6,29,10,15,868.5,115.0,1.3,32.0,862.0,950.67,662.29
2018,6,29,10,30,875.0,117.0,1.2,32.3,892.0,957.5,663.15
2018,6,29,10,45,825.5,148.5,1.1,32.55,895.5,948.77,654.76
2018,6,29,11,0,776.0,180.0,1.0,32.8,899.0,923.87,636.88
2018,6,29,11,15,693.5,233.5,1.0,33.0,884.5,894.31,617.95
2018,6,29,11,30,611.0,287.0,1.0,33.2,870.0,852.12,589.16
2018,6,29,11,45,564.0,319.5,1.05,33.4,862.0,822.05,569.46
2018,6,29,12,0,517.0,352.0,1.1,33.6,854.0,790.94,548.79
2018,6,29,12,15,441.0,394.0,1.2,33.7,823.0,741.69,516.67
2018,6,29,12,30,365.0,436.0,1.3,33.8,792.0,688.77,481.86
2018,6,29,12,45,368.5,429.0,1.35,33.9,786.5,665.73,467.39
2018,6,29,13,0,372.0,422.0,1.4,34.0,781.0,641.41,451.59
2018,6,29,13,15,306.5,439.5,1.45,34.0,732.5,586.74,414.49
2018,6,29,13,30,241.0,457.0,1.5,34.0,684.0,535.73,379.63
2018,6,29,13,45,354.0,404.5,1.55,34.0,730.5,546.47,388.33
2018,6,29,14,0,467.0,352.0,1.6,34.0,777.0,545.93,387.96
2018,6,29,14,15,416.0,363.0,1.65,33.95,733.5,496.12,352.56
2018,6,29,14,30,365.0,374.0,1.7,33.9,690.0,454.28,322.57
2018,6,29,14,45,353.5,352.5,1.75,33.8,649.0,407.79,288.96
2018,6,29,15,0,342.0,331.0,1.8,33.7,608.0,362.61,255.61
2018,6,29,15,15,453.0,277.0,1.9,33.5,625.0,328.06,226.32
2018,6,29,15,30,564.0,223.0,2.0,33.3,642.0,286.45,189.85
2018,6,29,15,45,465.0,237.5,2.05,33.15,569.0,238.61,156.49
2018,6,29,16,0,366.0,252.0,2.1,33.0,496.0,209.7,140.14
2018,6,29,16,15,365.5,231.0,2.1,32.75,460.0,169.18,115.81
2018,6,29,16,30,365.0,210.0,2.1,32.5,424.0,139.32,107.41
2018,6,29,16,45,480.0,169.0,2.1,32.25,424.0,110.36,84.66
2018,6,29,17,0,595.0,128.0,2.1,32.0,424.0,87.93,66.86
2018,6,29,17,15,572.5,119.5,2.0,31.55,378.5,84.3,64.27
2018,6,29,17,30,550.0,111.0,1.9,31.1,333.0,80.4,61.4
2018,6,29,17,45,504.0,103.0,1.8,30.65,284.5,74.49,56.79
2018,6,29,18,0,458.0,95.0,1.7,30.2,236.0,69.5,52.83
2018,6,29,18,15,399.0,84.0,1.7,30.2,190.5,62.15,46.64
2018,6,29,18,30,340.0,73.0,1.7,30.2,145.0,54.61,40.1
2018,6,29,18,45,261.5,59.0,1.4,28.65,105.5,44.59,31.52
2018,6,29,19,0,183.0,45.0,1.1,27.1,66.0,34.35,22.32
2018,6,29,19,15,108.0,28.0,1.1,26.75,39.0,21.79,7.08
2018,6,29,19,30,33.0,11.0,1.1,26.4,12.0,9.39,0.0
2018,6,29,19,45,16.5,5.5,1.15,26.1,6.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.1,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.2,1.0,0.0,0.0
2018,6,30,5,15,30.0,11.5,1.25,22.5,13.5,16.23,0.0
2018,6,30,5,30,58.0,22.0,1.4,22.8,26.0,44.08,11.98
2018,6,30,5,45,97.0,39.0,1.5,23.1,51.5,82.97,57.29
2018,6,30,6,0,136.0,56.0,1.6,23.4,77.0,121.45,90.79
2018,6,30,6,15,202.5,72.0,1.5,24.0,116.5,174.92,135.36
2018,6,30,6,30,269.0,88.0,1.4,24.6,156.0,235.33,184.92
2018,6,30,6,45,364.5,96.5,1.3,25.2,211.0,321.42,253.2
2018,6,30,7,0,460.0,105.0,1.2,25.8,266.0,405.79,317.84
2018,6,30,7,15,517.5,110.5,1.1,26.55,318.5,470.35,364.93
2018,6,30,7,30,575.0,116.0,1.0,27.3,371.0,546.38,418.12
2018,6,30,7,45,590.0,125.0,0.95,28.05,414.5,591.48,447.3
2018,6,30,8,0,605.0,134.0,0.9,28.8,458.0,635.67,474.97
2018,6,30,8,15,644.5,135.5,0.85,29.25,510.0,690.27,509.68
2018,6,30,8,30,684.0,137.0,0.8,29.7,562.0,744.88,542.32
2018,6,30,8,45,690.0,147.0,0.75,30.2,603.0,779.62,560.92
2018,6,30,9,0,696.0,157.0,0.7,30.7,644.0,811.8,577.71
2018,6,30,9,15,654.5,186.5,0.7,31.05,666.5,818.69,579.47
2018,6,30,9,30,613.0,216.0,0.7,31.4,689.0,819.93,577.24
2018,6,30,9,45,522.5,272.0,0.75,31.75,688.5,791.62,555.98
2018,6,30,10,0,432.0,328.0,0.8,32.1,688.0,763.78,535.15
2018,6,30,10,15,375.5,364.5,0.8,32.35,685.5,729.54,511.05
2018,6,30,10,30,319.0,401.0,0.8,32.6,683.0,708.84,495.29
2018,6,30,10,45,292.5,423.0,0.85,32.9,687.0,699.95,488.34
2018,6,30,11,0,266.0,445.0,0.9,33.2,691.0,689.19,480.1
2018,6,30,11,15,292.5,445.0,0.9,33.4,720.0,705.27,490.2
2018,6,30,11,30,319.0,445.0,0.9,33.6,749.0,719.08,498.52
2018,6,30,11,45,306.5,453.0,0.9,33.8,747.5,702.69,486.87
2018,6,30,12,0,294.0,461.0,0.9,34.0,746.0,684.91,474.67
2018,6,30,12,15,278.5,466.5,0.9,34.15,737.0,661.2,458.78
2018,6,30,12,30,263.0,472.0,0.9,34.3,728.0,636.8,442.45
2018,6,30,12,45,314.0,450.0,0.9,34.45,754.0,641.17,446.07
2018,6,30,13,0,365.0,428.0,0.9,34.6,780.0,641.63,446.66
2018,6,30,13,15,398.5,402.0,0.9,34.65,782.0,623.42,434.98
2018,6,30,13,30,432.0,376.0,0.9,34.7,784.0,600.5,420.06
2018,6,30,13,45,383.5,369.5,0.9,34.75,726.0,537.95,377.86
2018,6,30,14,0,335.0,363.0,0.9,34.8,668.0,480.74,338.85
2018,6,30,14,15,467.0,305.5,0.95,34.75,717.0,481.89,339.55
2018,6,30,14,30,599.0,248.0,1.0,34.7,766.0,468.94,328.48
2018,6,30,14,45,615.0,229.0,1.0,34.7,743.0,423.78,294.12
2018,6,30,15,0,631.0,210.0,1.0,34.7,720.0,376.25,257.11
2018,6,30,15,15,556.0,228.5,1.0,34.5,662.0,325.55,219.28
2018,6,30,15,30,481.0,247.0,1.0,34.3,604.0,282.8,187.97
2018,6,30,15,45,565.5,202.5,1.05,34.15,598.0,233.7,147.42
2018,6,30,16,0,650.0,158.0,1.1,34.0,592.0,174.98,102.11
2018,6,30,16,15,478.5,183.5,1.1,33.8,490.5,138.94,89.33
2018,6,30,16,30,307.0,209.0,1.1,33.6,389.0,137.76,105.44
2018,6,30,16,45,328.5,189.0,1.1,33.4,366.0,127.75,97.94
2018,6,30,17,0,350.0,169.0,1.1,33.2,343.0,117.11,89.88
2018,6,30,17,15,335.0,152.0,1.1,32.75,303.5,107.19,82.39
2018,6,30,17,30,320.0,135.0,1.1,32.3,264.0,96.85,74.43
2018,6,30,17,45,322.0,119.0,1.05,31.9,233.5,83.37,63.72
2018,6,30,18,0,324.0,103.0,1.0,31.5,203.0,73.81,56.04
2018,6,30,18,15,277.5,88.0,1.0,31.5,162.5,66.01,49.54
2018,6,30,18,30,231.0,73.0,1.0,31.5,122.0,55.26,40.39
2018,6,30,18,45,174.0,57.0,0.85,30.15,88.5,43.55,30.45
2018,6,30,19,0,117.0,41.0,0.7,28.8,55.0,31.65,19.97
2018,6,30,19,15,64.0,25.5,0.7,28.45,32.5,19.93,5.9
2018,6,30,19,30,11.0,10.0,0.7,28.1,10.0,8.54,0.0
2018,6,30,19,45,5.5,5.0,0.75,27.8,5.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,0.45,23.4,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,1,5,15,55.0,11.5,0.45,23.85,15.0,21.53,0.0
2018,7,1,5,30,110.0,23.0,0.5,24.2,30.0,64.27,17.29
2018,7,1,5,45,202.5,37.0,0.55,24.6,63.5,122.54,84.76
2018,7,1,6,0,295.0,51.0,0.6,25.0,97.0,185.02,137.41
2018,7,1,6,15,367.5,61.5,0.55,25.6,140.0,244.86,186.88
2018,7,1,6,30,440.0,72.0,0.5,26.2,183.0,316.69,244.12
2018,7,1,6,45,493.5,79.5,0.4,26.75,230.0,378.39,291.49
2018,7,1,7,0,547.0,87.0,0.3,27.3,277.0,444.04,339.52
2018,7,1,7,15,584.5,93.5,0.4,27.75,326.0,501.85,381.53
2018,7,1,7,30,622.0,100.0,0.5,28.2,375.0,561.23,423.39
2018,7,1,7,45,651.5,104.0,0.6,28.65,423.5,613.14,458.88
2018,7,1,8,0,681.0,108.0,0.7,29.1,472.0,665.12,493.32
2018,7,1,8,15,702.5,112.5,0.8,29.4,519.0,710.99,522.48
2018,7,1,8,30,724.0,117.0,0.9,29.7,566.0,751.87,547.99
2018,7,1,8,45,741.0,120.5,1.0,30.0,610.0,790.01,571.48
2018,7,1,9,0,758.0,124.0,1.1,30.3,654.0,826.06,593.43
2018,7,1,9,15,770.5,127.5,1.15,30.55,694.0,855.7,610.59
2018,7,1,9,30,783.0,131.0,1.2,30.8,734.0,882.58,626.0
2018,7,1,9,45,792.0,133.5,1.3,31.05,768.5,902.17,637.52
2018,7,1,10,0,801.0,136.0,1.4,31.3,803.0,918.55,647.14
2018,7,1,10,15,808.0,138.0,1.45,31.45,832.0,929.17,652.86
2018,7,1,10,30,815.0,140.0,1.5,31.6,861.0,923.62,648.69
2018,7,1,10,45,819.5,142.5,1.55,31.8,884.0,925.16,649.09
2018,7,1,11,0,824.0,145.0,1.6,32.0,907.0,923.17,647.31
2018,7,1,11,15,827.0,146.0,1.65,32.1,923.0,914.9,642.0
2018,7,1,11,30,830.0,147.0,1.7,32.2,939.0,903.19,634.67
2018,7,1,11,45,831.5,148.5,1.7,32.35,948.5,887.19,624.07
2018,7,1,12,0,833.0,150.0,1.7,32.5,958.0,867.96,611.55
2018,7,1,12,15,816.0,159.0,1.7,32.55,952.0,847.99,598.87
2018,7,1,12,30,799.0,168.0,1.7,32.6,946.0,813.76,577.1
2018,7,1,12,45,739.5,203.0,1.7,32.6,920.0,765.68,545.05
2018,7,1,13,0,680.0,238.0,1.7,32.6,894.0,723.87,516.02
2018,7,1,13,15,623.0,266.5,1.7,32.6,861.5,673.39,481.18
2018,7,1,13,30,566.0,295.0,1.7,32.6,829.0,624.46,446.98
2018,7,1,13,45,544.0,294.5,1.7,32.6,799.0,581.18,416.68
2018,7,1,14,0,522.0,294.0,1.7,32.6,769.0,535.58,384.23
2018,7,1,14,15,444.5,300.0,1.7,32.5,696.0,466.74,335.26
2018,7,1,14,30,367.0,306.0,1.7,32.4,623.0,404.68,290.61
2018,7,1,14,45,341.5,304.0,1.65,32.3,590.5,369.99,264.53
2018,7,1,15,0,316.0,302.0,1.6,32.2,558.0,334.58,237.66
2018,7,1,15,15,539.0,215.0,1.6,32.1,626.0,311.56,213.34
2018,7,1,15,30,762.0,128.0,1.6,32.0,694.0,273.96,174.75
2018,7,1,15,45,745.5,125.0,1.6,31.95,651.5,220.24,132.19
2018,7,1,16,0,729.0,122.0,1.6,31.9,609.0,168.02,94.88
2018,7,1,16,15,690.5,125.0,1.6,31.75,559.5,112.8,64.75
2018,7,1,16,30,652.0,128.0,1.6,31.6,510.0,83.47,62.84
2018,7,1,16,45,512.0,131.5,1.55,31.45,415.0,86.19,65.35
2018,7,1,17,0,372.0,135.0,1.5,31.3,320.0,89.64,68.44
2018,7,1,17,15,475.5,115.0,1.4,30.95,324.5,79.87,60.76
2018,7,1,17,30,579.0,95.0,1.3,30.6,329.0,68.79,51.9
2018,7,1,17,45,550.5,86.0,1.2,30.25,283.5,63.72,47.91
2018,7,1,18,0,522.0,77.0,1.1,29.9,238.0,58.36,43.58
2018,7,1,18,15,458.5,69.0,1.1,29.9,191.5,53.27,39.27
2018,7,1,18,30,395.0,61.0,1.1,29.9,145.0,46.3,33.24
2018,7,1,18,45,307.5,49.0,0.95,28.8,104.0,37.45,25.59
2018,7,1,19,0,220.0,37.0,0.8,27.7,63.0,28.46,17.5
2018,7,1,19,15,139.0,24.5,0.8,27.45,38.0,18.99,5.37
2018,7,1,19,30,58.0,12.0,0.8,27.2,13.0,10.24,0.0
2018,7,1,19,45,29.0,6.0,0.8,26.95,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,5,15,0.0,3.0,0.6,23.75,3.0,2.56,0.0
2018,7,2,5,30,0.0,6.0,0.7,24.0,6.0,4.92,0.0
2018,7,2,5,45,0.0,12.5,0.8,24.25,12.5,10.27,2.36
2018,7,2,6,0,0.0,19.0,0.9,24.5,19.0,15.64,7.06
2018,7,2,6,15,0.0,30.0,0.9,24.9,30.0,24.74,14.7
2018,7,2,6,30,0.0,41.0,0.9,25.3,41.0,33.87,22.31
2018,7,2,6,45,5.5,68.0,0.9,25.65,70.0,60.02,43.79
2018,7,2,7,0,11.0,95.0,0.9,26.0,99.0,88.16,66.55
2018,7,2,7,15,47.5,131.0,0.9,26.4,151.5,154.2,119.57
2018,7,2,7,30,84.0,167.0,0.9,26.8,204.0,217.79,169.14
2018,7,2,7,45,117.0,194.5,0.85,27.2,253.0,285.9,220.51
2018,7,2,8,0,150.0,222.0,0.8,27.6,302.0,343.48,262.49
2018,7,2,8,15,218.5,239.5,0.7,27.85,368.5,420.23,317.97
2018,7,2,8,30,287.0,257.0,0.6,28.1,435.0,517.14,384.97
2018,7,2,8,45,323.5,268.5,0.5,28.4,483.0,567.16,416.67
2018,7,2,9,0,360.0,280.0,0.4,28.7,531.0,617.73,448.14
2018,7,2,9,15,382.5,291.0,0.35,29.0,572.5,655.17,470.4
2018,7,2,9,30,405.0,302.0,0.3,29.3,614.0,708.73,502.33
2018,7,2,9,45,350.5,339.0,0.25,29.55,618.0,681.76,480.9
2018,7,2,10,0,296.0,376.0,0.2,29.8,622.0,668.21,468.92
2018,7,2,10,15,322.5,384.0,0.35,29.95,661.0,699.47,490.46
2018,7,2,10,30,349.0,392.0,0.5,30.1,700.0,729.16,510.5
2018,7,2,10,45,305.5,418.0,0.6,30.25,693.0,708.14,495.93
2018,7,2,11,0,262.0,444.0,0.7,30.4,686.0,685.24,480.62
2018,7,2,11,15,339.5,416.0,0.75,30.4,736.0,722.35,506.9
2018,7,2,11,30,417.0,388.0,0.8,30.4,786.0,767.75,537.23
2018,7,2,11,45,465.0,362.0,0.8,30.45,810.0,773.36,540.99
2018,7,2,12,0,513.0,336.0,0.8,30.5,834.0,775.11,542.72
2018,7,2,12,15,535.5,315.0,0.85,30.55,835.5,755.52,531.14
2018,7,2,12,30,558.0,294.0,0.9,30.6,837.0,731.23,516.62
2018,7,2,12,45,675.0,233.0,0.9,30.65,886.5,747.29,528.84
2018,7,2,13,0,792.0,172.0,0.9,30.7,936.0,749.24,531.18
2018,7,2,13,15,681.0,234.0,0.9,30.75,885.0,689.28,489.17
2018,7,2,13,30,570.0,296.0,0.9,30.8,834.0,628.61,447.0
2018,7,2,13,45,411.5,353.5,0.85,30.85,737.5,544.52,388.12
2018,7,2,14,0,253.0,411.0,0.8,30.9,641.0,470.61,335.97
2018,7,2,14,15,326.5,376.5,0.8,30.85,664.5,463.65,331.26
