Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,13,15,243.0,427.5,2.15,32.8,657.5,538.89,387.72
2018,7,12,13,30,316.0,401.0,2.2,32.7,698.0,549.04,395.62
2018,7,12,13,45,461.0,329.0,2.25,32.65,752.5,563.73,407.08
2018,7,12,14,0,606.0,257.0,2.3,32.6,807.0,562.04,406.01
2018,7,12,14,15,666.0,224.0,2.35,32.55,812.0,532.65,383.9
2018,7,12,14,30,726.0,191.0,2.4,32.5,817.0,496.24,355.64
2018,7,12,14,45,719.5,185.5,2.45,32.45,786.0,444.86,315.69
2018,7,12,15,0,713.0,180.0,2.5,32.4,755.0,393.13,274.42
2018,7,12,15,15,700.0,177.0,2.5,32.25,718.5,341.01,232.14
2018,7,12,15,30,687.0,174.0,2.5,32.1,682.0,289.64,190.21
2018,7,12,15,45,652.5,174.5,2.55,32.0,634.0,237.56,149.61
2018,7,12,16,0,618.0,175.0,2.6,31.9,586.0,189.28,115.21
2018,7,12,16,15,535.0,179.5,2.6,31.65,516.5,145.33,92.32
2018,7,12,16,30,452.0,184.0,2.6,31.4,447.0,116.78,89.92
2018,7,12,16,45,472.0,165.5,2.6,31.2,418.5,108.25,83.43
2018,7,12,17,0,492.0,147.0,2.6,31.0,390.0,99.03,76.28
2018,7,12,17,15,495.5,133.5,2.45,30.6,355.0,92.13,71.02
2018,7,12,17,30,499.0,120.0,2.3,30.2,320.0,84.77,65.28
2018,7,12,17,45,459.0,109.0,2.2,29.8,272.5,78.17,60.09
2018,7,12,18,0,419.0,98.0,2.1,29.4,225.0,71.31,54.54
2018,7,12,18,15,361.0,85.5,2.1,29.4,180.5,63.01,47.51
2018,7,12,18,30,303.0,73.0,2.1,29.4,136.0,54.47,40.08
2018,7,12,18,45,232.0,57.0,1.7,27.9,97.5,43.05,30.26
2018,7,12,19,0,161.0,41.0,1.3,26.4,59.0,31.69,19.99
2018,7,12,19,15,95.0,25.0,1.35,26.05,34.5,19.53,2.76
2018,7,12,19,30,29.0,9.0,1.4,25.7,10.0,7.68,0.0
2018,7,12,19,45,14.5,4.5,1.4,25.4,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,13,5,15,25.5,7.5,2.0,20.4,8.5,11.74,0.0
2018,7,13,5,30,51.0,15.0,2.1,20.7,17.0,26.29,0.0
2018,7,13,5,45,86.0,27.0,2.25,21.05,36.0,65.39,41.0
2018,7,13,6,0,121.0,39.0,2.4,21.4,55.0,95.73,70.27
2018,7,13,6,15,79.0,50.0,2.45,21.95,62.5,87.59,66.1
2018,7,13,6,30,37.0,61.0,2.5,22.5,70.0,74.25,56.03
2018,7,13,6,45,23.5,83.0,2.5,23.05,89.0,90.54,69.55
2018,7,13,7,0,10.0,105.0,2.5,23.6,108.0,98.24,75.51
2018,7,13,7,15,61.0,138.5,2.5,24.25,164.0,172.69,136.24
2018,7,13,7,30,112.0,172.0,2.5,24.9,220.0,257.3,203.25
2018,7,13,7,45,164.5,194.0,2.45,25.55,274.5,322.23,253.27
2018,7,13,8,0,217.0,216.0,2.4,26.2,329.0,390.75,304.68
2018,7,13,8,15,219.5,239.0,2.35,26.75,362.5,423.3,327.0
2018,7,13,8,30,222.0,262.0,2.3,27.3,396.0,455.05,348.39
2018,7,13,8,45,206.0,287.0,2.25,27.9,419.0,472.11,358.14
2018,7,13,9,0,190.0,312.0,2.2,28.5,442.0,487.23,366.39
2018,7,13,9,15,209.5,331.5,2.15,28.9,483.5,527.0,393.31
2018,7,13,9,30,229.0,351.0,2.1,29.3,525.0,566.42,419.34
2018,7,13,9,45,322.0,335.5,2.1,29.75,593.0,656.3,481.66
2018,7,13,10,0,415.0,320.0,2.1,30.2,661.0,746.35,541.8
2018,7,13,10,15,485.0,306.5,2.1,30.5,720.0,799.71,576.38
2018,7,13,10,30,555.0,293.0,2.1,30.8,779.0,851.09,609.3
2018,7,13,10,45,557.5,303.5,2.1,31.1,803.5,858.8,612.13
2018,7,13,11,0,560.0,314.0,2.1,31.4,828.0,863.55,613.49
2018,7,13,11,15,576.5,312.0,2.15,31.6,850.0,866.57,615.0
2018,7,13,11,30,593.0,310.0,2.2,31.8,872.0,866.26,614.44
2018,7,13,11,45,600.5,307.0,2.2,32.0,881.0,853.53,605.45
2018,7,13,12,0,608.0,304.0,2.2,32.2,890.0,837.76,594.62
2018,7,13,12,15,603.5,307.5,2.2,32.3,890.5,814.16,578.69
2018,7,13,12,30,599.0,311.0,2.2,32.4,891.0,788.29,561.24
2018,7,13,12,45,614.5,298.0,2.2,32.5,890.5,763.12,544.63
2018,7,13,13,0,630.0,285.0,2.2,32.6,890.0,735.1,525.87
2018,7,13,13,15,526.0,339.5,2.2,32.65,840.5,674.96,483.28
2018,7,13,13,30,422.0,394.0,2.2,32.7,791.0,616.64,441.84
2018,7,13,13,45,354.0,406.5,2.2,32.75,734.5,556.16,399.47
2018,7,13,14,0,286.0,419.0,2.2,32.8,678.0,501.31,360.6
2018,7,13,14,15,204.5,391.5,2.15,32.8,574.0,418.67,302.24
2018,7,13,14,30,123.0,364.0,2.1,32.8,470.0,342.88,248.34
2018,7,13,14,45,116.0,338.5,2.1,32.75,435.5,309.45,224.31
2018,7,13,15,0,109.0,313.0,2.1,32.7,401.0,277.3,200.79
2018,7,13,15,15,110.0,302.0,2.05,32.55,387.0,258.63,186.76
2018,7,13,15,30,111.0,291.0,2.0,32.4,373.0,239.8,172.51
2018,7,13,15,45,290.5,255.0,2.0,32.25,452.0,230.55,158.44
2018,7,13,16,0,470.0,219.0,2.0,32.1,531.0,200.13,129.0
2018,7,13,16,15,353.5,219.0,2.0,31.85,444.0,166.11,112.95
2018,7,13,16,30,237.0,219.0,2.0,31.6,357.0,142.29,110.2
2018,7,13,16,45,206.5,199.5,1.95,31.3,312.0,131.97,102.45
2018,7,13,17,0,176.0,180.0,1.9,31.0,267.0,128.13,99.84
2018,7,13,17,15,221.0,163.5,1.75,30.45,260.0,112.71,87.83
2018,7,13,17,30,266.0,147.0,1.6,29.9,253.0,103.66,80.89
2018,7,13,17,45,270.5,126.5,1.45,29.35,221.0,91.11,70.9
2018,7,13,18,0,275.0,106.0,1.3,28.8,189.0,77.99,60.22
2018,7,13,18,15,268.5,87.5,1.3,28.8,156.0,65.56,49.75
2018,7,13,18,30,262.0,69.0,1.3,28.8,123.0,51.34,37.56
2018,7,13,18,45,204.0,53.5,1.1,26.9,88.5,40.34,28.14
2018,7,13,19,0,146.0,38.0,0.9,25.0,54.0,29.53,18.34
2018,7,13,19,15,89.5,23.0,0.95,24.65,31.5,18.08,1.57
2018,7,13,19,30,33.0,8.0,1.0,24.3,9.0,6.83,0.0
2018,7,13,19,45,16.5,4.0,1.0,23.95,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,14,5,15,21.0,7.5,1.3,19.65,8.5,6.4,0.0
2018,7,14,5,30,42.0,15.0,1.4,20.1,17.0,23.91,0.0
2018,7,14,5,45,112.0,34.0,1.5,20.55,47.0,84.59,53.94
2018,7,14,6,0,182.0,53.0,1.6,21.0,77.0,138.1,103.11
2018,7,14,6,15,256.0,68.0,1.6,21.8,118.0,204.32,158.81
2018,7,14,6,30,330.0,83.0,1.6,22.6,159.0,271.31,214.35
2018,7,14,6,45,390.5,94.0,1.55,23.4,206.0,333.86,264.92
2018,7,14,7,0,451.0,105.0,1.5,24.2,253.0,401.72,317.72
2018,7,14,7,15,496.0,113.5,1.4,24.9,302.5,461.6,362.34
2018,7,14,7,30,541.0,122.0,1.3,25.6,352.0,524.23,407.1
2018,7,14,7,45,573.0,128.5,1.2,26.25,400.0,585.08,448.48
2018,7,14,8,0,605.0,135.0,1.1,26.9,448.0,639.8,483.98
2018,7,14,8,15,629.5,142.0,1.1,27.4,496.0,689.08,515.59
2018,7,14,8,30,654.0,149.0,1.1,27.9,544.0,737.54,545.6
2018,7,14,8,45,677.0,152.5,1.05,28.4,590.0,779.78,569.81
2018,7,14,9,0,700.0,156.0,1.0,28.9,636.0,820.42,592.43
2018,7,14,9,15,715.0,160.0,1.0,29.3,676.5,852.39,610.01
2018,7,14,9,30,730.0,164.0,1.0,29.7,717.0,881.84,625.9
2018,7,14,9,45,583.0,241.0,1.0,30.1,696.5,829.9,588.83
2018,7,14,10,0,436.0,318.0,1.0,30.5,676.0,765.08,542.3
2018,7,14,10,15,490.5,296.0,1.0,30.75,713.5,795.36,562.43
2018,7,14,10,30,545.0,274.0,1.0,31.0,751.0,823.4,579.89
2018,7,14,10,45,427.0,347.0,1.0,31.3,727.0,776.59,545.08
2018,7,14,11,0,309.0,420.0,1.0,31.6,703.0,713.11,500.5
2018,7,14,11,15,438.0,359.0,0.95,31.85,768.5,781.34,546.34
2018,7,14,11,30,567.0,298.0,0.9,32.1,834.0,832.77,579.27
2018,7,14,11,45,600.0,285.5,0.9,32.3,858.5,835.48,580.08
2018,7,14,12,0,633.0,273.0,0.9,32.5,883.0,834.24,579.01
2018,7,14,12,15,646.0,265.0,0.85,32.7,889.0,815.67,566.15
2018,7,14,12,30,659.0,257.0,0.8,32.9,895.0,794.04,551.52
2018,7,14,12,45,669.0,250.5,0.8,33.05,895.5,768.32,534.97
2018,7,14,13,0,679.0,244.0,0.8,33.2,896.0,739.87,516.48
2018,7,14,13,15,736.0,209.5,0.8,33.25,908.0,719.47,503.83
2018,7,14,13,30,793.0,175.0,0.8,33.3,920.0,690.92,485.34
2018,7,14,13,45,723.0,208.0,0.75,33.4,876.5,634.41,445.75
2018,7,14,14,0,653.0,241.0,0.7,33.5,833.0,578.96,406.69
2018,7,14,14,15,682.5,217.0,0.7,33.45,819.5,537.8,377.84
2018,7,14,14,30,712.0,193.0,0.7,33.4,806.0,492.65,344.89
2018,7,14,14,45,682.5,197.0,0.7,33.4,766.5,439.13,305.11
2018,7,14,15,0,653.0,201.0,0.7,33.4,727.0,387.61,265.9
2018,7,14,15,15,691.5,175.5,0.7,33.25,708.0,338.63,226.41
2018,7,14,15,30,730.0,150.0,0.7,33.1,689.0,284.96,182.36
2018,7,14,15,45,645.0,166.5,0.7,33.0,622.0,231.73,143.48
2018,7,14,16,0,560.0,183.0,0.7,32.9,555.0,188.23,115.23
2018,7,14,16,15,543.5,174.5,0.7,32.65,513.5,143.59,89.61
2018,7,14,16,30,527.0,166.0,0.7,32.4,472.0,107.43,81.68
2018,7,14,16,45,537.5,148.0,0.7,32.2,436.0,98.65,75.07
2018,7,14,17,0,548.0,130.0,0.7,32.0,400.0,89.0,67.61
2018,7,14,17,15,470.0,127.0,0.7,31.6,340.0,87.67,66.91
2018,7,14,17,30,392.0,124.0,0.7,31.2,280.0,86.2,66.05
2018,7,14,17,45,272.0,109.5,0.7,30.8,210.5,80.28,61.47
2018,7,14,18,0,152.0,95.0,0.7,30.4,141.0,69.73,52.91
2018,7,14,18,15,101.5,73.5,0.7,30.4,101.5,57.21,42.43
2018,7,14,18,30,51.0,52.0,0.7,30.4,62.0,41.34,28.98
2018,7,14,18,45,104.5,42.0,0.7,28.8,55.5,32.66,21.53
2018,7,14,19,0,158.0,32.0,0.7,27.2,49.0,24.55,14.1
2018,7,14,19,15,101.5,20.0,0.7,26.75,29.0,15.51,0.0
2018,7,14,19,30,45.0,8.0,0.7,26.3,9.0,6.83,0.0
2018,7,14,19,45,22.5,4.0,0.75,25.85,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,15,5,15,19.5,7.5,1.35,20.9,8.0,6.4,0.0
2018,7,15,5,30,39.0,15.0,1.5,21.4,16.0,23.11,0.0
2018,7,15,5,45,132.0,31.5,1.65,21.9,47.0,87.24,54.34
2018,7,15,6,0,225.0,48.0,1.8,22.4,78.0,156.11,116.04
2018,7,15,6,15,300.0,61.0,1.9,23.2,119.0,215.76,166.81
2018,7,15,6,30,375.0,74.0,2.0,24.0,160.0,283.47,223.14
2018,7,15,6,45,432.0,84.0,2.05,24.8,207.0,345.33,273.43
2018,7,15,7,0,489.0,94.0,2.1,25.6,254.0,412.1,325.76
2018,7,15,7,15,533.0,101.0,2.1,26.35,303.0,478.38,375.57
2018,7,15,7,30,577.0,108.0,2.1,27.1,352.0,541.37,421.2
2018,7,15,7,45,605.0,114.5,2.1,27.85,399.5,593.99,457.62
2018,7,15,8,0,633.0,121.0,2.1,28.6,447.0,646.72,492.94
2018,7,15,8,15,634.5,133.5,1.95,29.1,488.5,684.5,515.93
2018,7,15,8,30,636.0,146.0,1.8,29.6,530.0,719.88,536.35
2018,7,15,8,45,618.5,166.5,1.7,30.15,564.0,744.69,549.14
2018,7,15,9,0,601.0,187.0,1.6,30.7,598.0,765.53,558.83
2018,7,15,9,15,602.0,202.5,1.5,31.1,636.0,794.39,574.24
2018,7,15,9,30,603.0,218.0,1.4,31.5,674.0,820.36,587.31
2018,7,15,9,45,654.0,205.0,1.3,31.9,722.0,862.31,611.47
2018,7,15,10,0,705.0,192.0,1.2,32.3,770.0,901.88,632.35
2018,7,15,10,15,660.0,226.5,1.2,32.6,784.0,895.18,625.78
2018,7,15,10,30,615.0,261.0,1.2,32.9,798.0,883.22,615.42
2018,7,15,10,45,537.0,307.5,1.2,33.2,786.0,844.8,588.13
2018,7,15,11,0,459.0,354.0,1.2,33.5,774.0,807.18,561.47
2018,7,15,11,15,435.5,372.5,1.25,33.7,777.5,792.23,551.29
2018,7,15,11,30,412.0,391.0,1.3,33.9,781.0,774.99,539.44
2018,7,15,11,45,463.0,364.0,1.3,34.1,806.5,783.06,545.21
2018,7,15,12,0,514.0,337.0,1.3,34.3,832.0,787.11,548.12
2018,7,15,12,15,562.5,313.0,1.35,34.45,856.0,787.38,549.12
2018,7,15,12,30,611.0,289.0,1.4,34.6,880.0,782.21,546.61
2018,7,15,12,45,586.5,303.0,1.45,34.7,868.0,746.84,523.3
2018,7,15,13,0,562.0,317.0,1.5,34.8,856.0,713.91,501.45
2018,7,15,13,15,574.5,306.5,1.5,34.9,851.5,682.03,480.43
2018,7,15,13,30,587.0,296.0,1.5,35.0,847.0,650.98,459.44
2018,7,15,13,45,654.0,251.0,1.5,35.05,853.0,625.54,442.48
2018,7,15,14,0,721.0,206.0,1.5,35.1,859.0,592.5,419.47
2018,7,15,14,15,664.5,224.0,1.5,35.05,812.0,534.33,377.91
2018,7,15,14,30,608.0,242.0,1.5,35.0,765.0,479.93,338.39
2018,7,15,14,45,666.5,208.5,1.5,34.9,761.5,441.49,308.52
2018,7,15,15,0,725.0,175.0,1.5,34.8,758.0,396.08,271.89
2018,7,15,15,15,556.0,234.0,1.5,34.65,668.5,339.67,231.13
2018,7,15,15,30,387.0,293.0,1.5,34.5,579.0,303.09,206.89
2018,7,15,15,45,296.0,287.5,1.5,34.3,498.5,252.42,172.29
2018,7,15,16,0,205.0,282.0,1.5,34.1,418.0,221.23,153.71
2018,7,15,16,15,240.5,255.5,1.45,33.85,403.5,179.98,125.18
2018,7,15,16,30,276.0,229.0,1.4,33.6,389.0,148.54,114.02
2018,7,15,16,45,183.5,198.5,1.35,33.3,301.0,139.32,107.29
2018,7,15,17,0,91.0,168.0,1.3,33.0,213.0,119.89,92.25
2018,7,15,17,15,48.5,129.0,1.2,32.5,152.5,99.46,76.26
2018,7,15,17,30,6.0,90.0,1.1,32.0,92.0,73.61,55.53
2018,7,15,17,45,3.0,65.5,1.0,31.5,66.5,54.31,39.85
2018,7,15,18,0,0.0,41.0,0.9,31.0,41.0,33.87,22.9
2018,7,15,18,15,38.0,49.5,0.9,31.0,57.0,41.16,28.98
2018,7,15,18,30,76.0,58.0,0.9,31.0,73.0,45.65,32.47
2018,7,15,18,45,49.5,42.0,0.8,29.75,50.5,33.55,22.14
2018,7,15,19,0,23.0,26.0,0.7,28.5,28.0,21.62,11.61
2018,7,15,19,15,11.5,14.5,0.7,28.25,15.5,12.25,0.0
2018,7,15,19,30,0.0,3.0,0.7,28.0,3.0,2.56,0.0
2018,7,15,19,45,0.0,1.5,0.7,27.75,1.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,5,15,1.5,4.0,0.55,23.3,4.0,0.0,0.0
2018,7,16,5,30,3.0,8.0,0.6,23.4,8.0,7.62,0.0
2018,7,16,5,45,1.5,17.5,0.7,23.45,17.5,14.91,4.83
2018,7,16,6,0,0.0,27.0,0.8,23.5,27.0,22.29,12.28
2018,7,16,6,15,0.0,40.0,0.85,23.7,40.0,33.09,21.5
2018,7,16,6,30,0.0,53.0,0.9,23.9,53.0,44.34,31.01
2018,7,16,6,45,11.0,73.0,1.0,24.05,76.5,68.45,51.04
2018,7,16,7,0,22.0,93.0,1.1,24.2,100.0,99.79,76.76
2018,7,16,7,15,31.5,121.0,1.2,24.7,133.0,134.96,104.95
2018,7,16,7,30,41.0,149.0,1.3,25.2,166.0,170.88,133.15
2018,7,16,7,45,38.0,162.0,1.45,25.7,179.5,181.91,141.07
2018,7,16,8,0,35.0,175.0,1.6,26.2,193.0,192.7,148.71
2018,7,16,8,15,64.0,212.5,1.65,26.5,249.5,254.98,196.76
2018,7,16,8,30,93.0,250.0,1.7,26.8,306.0,318.96,244.78
2018,7,16,8,45,104.0,270.5,1.8,27.1,338.0,350.28,267.23
2018,7,16,9,0,115.0,291.0,1.9,27.4,370.0,399.18,302.28
2018,7,16,9,15,83.0,303.0,2.05,27.65,362.0,364.84,275.28
2018,7,16,9,30,51.0,315.0,2.2,27.9,354.0,346.43,260.14
2018,7,16,9,45,85.0,351.0,2.35,28.15,419.0,413.79,309.67
2018,7,16,10,0,119.0,387.0,2.5,28.4,484.0,499.49,370.77
2018,7,16,10,15,104.5,392.0,2.6,28.7,480.0,469.86,348.19
2018,7,16,10,30,90.0,397.0,2.7,29.0,476.0,458.05,338.74
2018,7,16,10,45,61.0,371.5,2.8,29.3,425.5,401.98,297.29
2018,7,16,11,0,32.0,346.0,2.9,29.6,375.0,346.89,256.29
2018,7,16,11,15,31.5,353.0,2.9,29.8,382.0,350.43,258.56
2018,7,16,11,30,31.0,360.0,2.9,30.0,389.0,353.62,260.4
2018,7,16,11,45,71.5,414.0,2.95,30.25,482.5,437.19,320.93
2018,7,16,12,0,112.0,468.0,3.0,30.5,576.0,529.07,385.41
2018,7,16,12,15,111.5,466.5,3.05,30.75,574.0,518.22,376.95
2018,7,16,12,30,111.0,465.0,3.1,31.0,572.0,506.73,368.58
2018,7,16,12,45,235.5,442.5,3.15,31.25,668.5,582.21,423.51
2018,7,16,13,0,360.0,420.0,3.2,31.5,765.0,641.66,465.67
2018,7,16,13,15,551.5,308.0,3.2,31.65,829.0,670.46,488.03
2018,7,16,13,30,743.0,196.0,3.2,31.8,893.0,675.66,493.42
2018,7,16,13,45,788.5,165.0,3.25,31.95,891.0,642.18,469.17
2018,7,16,14,0,834.0,134.0,3.3,32.1,889.0,600.95,438.83
2018,7,16,14,15,828.0,132.5,3.3,32.15,863.5,552.57,401.92
2018,7,16,14,30,822.0,131.0,3.3,32.2,838.0,502.96,363.09
2018,7,16,14,45,706.5,167.5,3.3,32.25,758.5,429.0,306.75
2018,7,16,15,0,591.0,204.0,3.3,32.3,679.0,368.18,260.06
2018,7,16,15,15,617.5,190.0,3.25,32.25,665.0,327.13,225.24
2018,7,16,15,30,644.0,176.0,3.2,32.2,651.0,282.56,187.12
2018,7,16,15,45,512.5,197.0,3.2,32.1,560.5,229.64,149.61
2018,7,16,16,0,381.0,218.0,3.2,32.0,470.0,189.06,124.66
2018,7,16,16,15,347.5,200.5,3.2,31.8,417.5,146.76,98.49
2018,7,16,16,30,314.0,183.0,3.2,31.6,365.0,123.15,95.07
2018,7,16,16,45,383.5,159.5,3.15,31.35,361.5,103.34,79.44
2018,7,16,17,0,453.0,136.0,3.1,31.1,358.0,91.69,70.3
2018,7,16,17,15,244.5,125.5,3.0,30.65,243.5,89.6,68.97
2018,7,16,17,30,36.0,115.0,2.9,30.2,129.0,89.2,69.0
2018,7,16,17,45,169.5,100.5,2.8,29.8,153.0,73.37,56.11
2018,7,16,18,0,303.0,86.0,2.7,29.4,177.0,62.07,46.81
2018,7,16,18,15,333.5,74.5,2.7,29.4,156.5,55.09,40.87
2018,7,16,18,30,364.0,63.0,2.7,29.4,136.0,47.65,34.36
2018,7,16,18,45,269.0,50.0,2.3,28.05,95.5,38.09,26.06
2018,7,16,19,0,174.0,37.0,1.9,26.7,55.0,28.39,17.07
2018,7,16,19,15,102.0,22.5,1.95,26.4,31.5,17.44,0.0
2018,7,16,19,30,30.0,8.0,2.0,26.1,8.0,6.83,0.0
2018,7,16,19,45,15.0,4.0,2.05,25.85,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,25.0,7.0,1.7,22.6,8.0,0.0,0.0
2018,7,17,5,30,50.0,14.0,1.9,23.0,16.0,25.16,0.0
2018,7,17,5,45,123.5,30.0,2.05,23.35,43.5,82.22,48.66
2018,7,17,6,0,197.0,46.0,2.2,23.7,71.0,143.6,105.78
2018,7,17,6,15,257.5,60.5,2.3,24.25,109.0,197.12,151.73
2018,7,17,6,30,318.0,75.0,2.4,24.8,147.0,257.16,202.12
2018,7,17,6,45,390.5,84.5,2.5,25.35,195.5,323.94,256.77
2018,7,17,7,0,463.0,94.0,2.6,25.9,244.0,397.34,315.02
2018,7,17,7,15,494.0,104.0,2.65,26.35,289.0,450.63,355.98
2018,7,17,7,30,525.0,114.0,2.7,26.8,334.0,512.75,402.09
2018,7,17,7,45,564.5,119.5,2.75,27.3,384.5,570.79,443.98
2018,7,17,8,0,604.0,125.0,2.8,27.8,435.0,629.89,485.47
2018,7,17,8,15,636.5,128.0,2.85,28.1,484.0,681.26,520.64
2018,7,17,8,30,669.0,131.0,2.9,28.4,533.0,732.32,554.17
2018,7,17,8,45,690.5,134.0,2.9,28.7,577.5,773.16,579.8
2018,7,17,9,0,712.0,137.0,2.9,29.0,622.0,812.33,603.98
2018,7,17,9,15,728.0,140.0,2.9,29.2,663.0,839.09,619.77
2018,7,17,9,30,744.0,143.0,2.9,29.4,704.0,868.76,637.5
2018,7,17,9,45,757.5,144.0,2.95,29.6,740.0,891.24,650.7
2018,7,17,10,0,771.0,145.0,3.0,29.8,776.0,910.71,661.97
2018,7,17,10,15,781.5,146.5,3.0,29.95,807.0,924.62,669.47
2018,7,17,10,30,792.0,148.0,3.0,30.1,838.0,935.16,674.89
2018,7,17,10,45,689.5,209.0,3.0,30.25,822.0,901.22,651.5
2018,7,17,11,0,587.0,270.0,3.0,30.4,806.0,853.77,617.36
2018,7,17,11,15,678.5,223.5,3.0,30.6,855.0,885.54,639.8
2018,7,17,11,30,770.0,177.0,3.0,30.8,904.0,903.59,650.37
2018,7,17,11,45,773.5,176.5,3.0,30.95,913.5,888.2,639.49
2018,7,17,12,0,777.0,176.0,3.0,31.1,923.0,869.55,626.82
2018,7,17,12,15,733.5,200.5,3.0,31.35,907.5,829.03,599.59
2018,7,17,12,30,690.0,225.0,3.0,31.6,892.0,795.07,575.31
2018,7,17,12,45,753.5,188.0,2.95,31.85,913.0,779.45,565.21
2018,7,17,13,0,817.0,151.0,2.9,32.1,934.0,756.71,549.93
2018,7,17,13,15,826.5,143.5,2.85,32.25,927.0,723.19,525.97
2018,7,17,13,30,836.0,136.0,2.8,32.4,920.0,686.6,499.54
2018,7,17,13,45,750.0,180.5,2.75,32.55,872.5,631.0,458.25
2018,7,17,14,0,664.0,225.0,2.7,32.7,825.0,575.66,417.02
2018,7,17,14,15,440.0,295.0,2.7,32.75,688.0,470.82,341.06
2018,7,17,14,30,216.0,365.0,2.7,32.8,551.0,385.65,279.41
2018,7,17,14,45,109.0,227.5,2.65,32.8,321.5,226.9,164.84
2018,7,17,15,0,2.0,90.0,2.6,32.8,92.0,75.88,52.86
2018,7,17,15,15,2.5,100.5,2.55,32.7,102.5,84.45,59.66
2018,7,17,15,30,3.0,111.0,2.5,32.6,113.0,92.8,66.19
2018,7,17,15,45,4.5,108.5,2.5,32.55,111.5,90.78,64.73
2018,7,17,16,0,6.0,106.0,2.5,32.5,110.0,88.56,63.15
2018,7,17,16,15,37.5,156.5,2.4,32.25,178.5,122.69,88.87
2018,7,17,16,30,69.0,207.0,2.3,32.0,247.0,150.7,116.91
2018,7,17,16,45,156.5,196.5,2.25,31.75,276.0,137.75,106.97
2018,7,17,17,0,244.0,186.0,2.2,31.5,305.0,125.73,97.77
2018,7,17,17,15,167.5,163.0,2.0,31.05,240.5,117.33,91.45
2018,7,17,17,30,91.0,140.0,1.8,30.6,176.0,101.89,79.24
2018,7,17,17,45,45.5,89.5,1.6,30.15,107.5,71.22,54.18
2018,7,17,18,0,0.0,39.0,1.4,29.7,39.0,32.21,21.63
2018,7,17,18,15,0.0,30.5,1.4,29.7,30.5,25.15,15.65
2018,7,17,18,30,0.0,22.0,1.4,29.7,22.0,18.11,9.6
2018,7,17,18,45,0.0,16.0,1.15,28.6,16.0,13.16,5.31
2018,7,17,19,0,0.0,10.0,0.9,27.5,10.0,8.21,0.9
2018,7,17,19,15,6.5,7.5,0.9,27.25,7.5,6.33,0.0
2018,7,17,19,30,13.0,5.0,0.9,27.0,5.0,4.27,0.0
2018,7,17,19,45,6.5,2.5,0.95,26.75,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,24.15,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.15,20.95,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,18,5,15,6.5,5.5,2.25,20.95,5.5,0.0,0.0
2018,7,18,5,30,13.0,11.0,2.3,21.1,11.0,12.83,0.0
2018,7,18,5,45,96.0,27.5,2.4,21.2,39.0,69.59,39.86
2018,7,18,6,0,179.0,44.0,2.5,21.3,67.0,134.62,99.83
2018,7,18,6,15,209.0,58.5,2.55,21.7,97.0,164.13,127.21
2018,7,18,6,30,239.0,73.0,2.6,22.1,127.0,205.32,163.05
2018,7,18,6,45,353.5,80.5,2.7,22.45,183.0,299.5,240.67
2018,7,18,7,0,468.0,88.0,2.8,22.8,239.0,393.72,316.65
2018,7,18,7,15,355.5,125.0,2.9,23.4,251.5,385.66,308.71
2018,7,18,7,30,243.0,162.0,3.0,24.0,264.0,351.0,279.46
2018,7,18,7,45,208.0,187.0,3.1,24.55,282.0,347.82,275.54
2018,7,18,8,0,173.0,212.0,3.2,25.1,300.0,354.38,278.52
2018,7,18,8,15,266.0,219.0,3.1,25.6,370.5,456.79,356.42
2018,7,18,8,30,359.0,226.0,3.0,26.1,441.0,549.4,424.34
2018,7,18,8,45,427.0,223.0,2.95,26.6,499.0,632.39,482.72
2018,7,18,9,0,495.0,220.0,2.9,27.1,557.0,700.02,528.99
2018,7,18,9,15,504.0,233.0,2.75,27.5,594.5,731.51,547.61
2018,7,18,9,30,513.0,246.0,2.6,27.9,632.0,760.97,564.66
2018,7,18,9,45,509.5,261.0,2.5,28.35,660.5,778.43,573.22
2018,7,18,10,0,506.0,276.0,2.4,28.8,689.0,793.17,579.95
2018,7,18,10,15,539.5,267.0,2.2,29.25,723.0,816.56,592.78
2018,7,18,10,30,573.0,258.0,2.0,29.7,757.0,842.79,606.86
2018,7,18,10,45,406.0,339.0,1.85,30.15,697.5,752.03,539.83
2018,7,18,11,0,239.0,420.0,1.7,30.6,638.0,649.15,465.21
2018,7,18,11,15,236.5,408.5,1.55,30.95,628.0,627.93,450.0
2018,7,18,11,30,234.0,397.0,1.4,31.3,618.0,605.76,433.57
2018,7,18,11,45,442.0,316.5,1.25,31.7,739.0,723.25,514.09
2018,7,18,12,0,650.0,236.0,1.1,32.1,860.0,820.41,576.53
2018,7,18,12,15,689.5,222.0,1.05,32.35,886.0,819.2,573.68
2018,7,18,12,30,729.0,208.0,1.0,32.6,912.0,813.45,568.97
2018,7,18,12,45,549.5,296.0,0.95,32.8,825.0,714.57,501.18
2018,7,18,13,0,370.0,384.0,0.9,33.0,738.0,620.53,436.37
2018,7,18,13,15,302.5,408.5,0.9,33.1,695.5,570.09,402.24
2018,7,18,13,30,235.0,433.0,0.9,33.2,653.0,523.11,369.72
2018,7,18,13,45,265.0,394.0,0.9,33.35,637.0,493.13,350.0
2018,7,18,14,0,295.0,355.0,0.9,33.5,621.0,460.9,328.03
2018,7,18,14,15,277.5,362.5,0.85,33.5,607.0,435.56,309.58
2018,7,18,14,30,260.0,370.0,0.8,33.5,593.0,410.94,291.44
2018,7,18,14,45,235.5,354.5,0.8,33.5,550.5,368.14,260.98
2018,7,18,15,0,211.0,339.0,0.8,33.5,508.0,333.99,236.42
2018,7,18,15,15,140.5,289.5,0.75,33.35,399.5,260.76,185.09
2018,7,18,15,30,70.0,240.0,0.7,33.2,291.0,202.13,144.53
2018,7,18,15,45,71.0,247.0,0.7,33.1,296.5,199.52,142.77
2018,7,18,16,0,72.0,254.0,0.7,33.0,302.0,195.59,140.24
2018,7,18,16,15,162.5,233.0,0.65,32.75,330.0,171.76,121.3
2018,7,18,16,30,253.0,212.0,0.6,32.5,358.0,138.77,106.43
2018,7,18,16,45,448.5,158.0,0.6,32.25,388.0,103.54,78.9
2018,7,18,17,0,644.0,104.0,0.6,32.0,418.0,72.44,54.13
2018,7,18,17,15,621.0,97.0,0.6,31.55,372.0,69.21,51.85
2018,7,18,17,30,598.0,90.0,0.6,31.1,326.0,65.77,49.3
2018,7,18,17,45,550.0,83.0,0.6,30.65,275.5,61.86,46.29
2018,7,18,18,0,502.0,76.0,0.6,30.2,225.0,57.84,43.07
2018,7,18,18,15,349.5,72.5,0.6,30.2,166.5,53.83,39.65
2018,7,18,18,30,197.0,69.0,0.6,30.2,108.0,52.23,38.01
2018,7,18,18,45,119.5,52.0,0.7,28.45,73.5,39.71,27.31
2018,7,18,19,0,42.0,35.0,0.8,26.7,39.0,27.56,16.27
2018,7,18,19,15,26.5,20.5,0.8,26.2,22.5,16.37,0.0
2018,7,18,19,30,11.0,6.0,0.8,25.7,6.0,5.12,0.0
2018,7,18,19,45,5.5,3.0,0.85,25.15,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,19,5,15,34.5,7.0,2.1,19.45,8.0,0.0,0.0
2018,7,19,5,30,69.0,14.0,2.2,19.8,16.0,30.2,0.0
2018,7,19,5,45,171.5,29.0,2.3,20.15,47.0,102.89,59.34
2018,7,19,6,0,274.0,44.0,2.4,20.5,78.0,171.13,127.46
2018,7,19,6,15,304.5,56.0,2.45,21.35,110.0,212.93,165.65
2018,7,19,6,30,335.0,68.0,2.5,22.2,142.0,257.98,204.87
2018,7,19,6,45,432.5,76.0,2.55,23.0,198.0,337.56,270.19
2018,7,19,7,0,530.0,84.0,2.6,23.8,254.0,432.95,345.57
2018,7,19,7,15,588.0,88.5,2.7,24.6,308.0,501.82,398.24
2018,7,19,7,30,646.0,93.0,2.8,25.4,362.0,574.09,451.7
2018,7,19,7,45,595.5,116.5,2.9,26.2,390.0,591.27,461.58
2018,7,19,8,0,545.0,140.0,3.0,27.0,418.0,601.48,466.07
2018,7,19,8,15,639.0,128.0,2.9,27.5,486.0,684.61,524.79
2018,7,19,8,30,733.0,116.0,2.8,28.0,554.0,770.32,581.11
2018,7,19,8,45,687.0,144.0,2.75,28.5,580.5,782.86,585.93
2018,7,19,9,0,641.0,172.0,2.7,29.0,607.0,788.76,586.8
2018,7,19,9,15,620.5,197.0,2.6,29.4,640.0,808.94,597.01
2018,7,19,9,30,600.0,222.0,2.5,29.8,673.0,824.75,603.72
2018,7,19,9,45,554.0,258.0,2.4,30.15,690.5,818.32,595.28
2018,7,19,10,0,508.0,294.0,2.3,30.5,708.0,814.06,588.4
2018,7,19,10,15,502.0,312.5,2.2,30.8,735.0,826.88,593.97
2018,7,19,10,30,496.0,331.0,2.1,31.1,762.0,836.76,597.44
2018,7,19,10,45,659.5,246.0,2.0,31.35,836.5,910.77,646.91
2018,7,19,11,0,823.0,161.0,1.9,31.6,911.0,967.32,679.99
2018,7,19,11,15,841.5,153.5,1.85,31.85,933.5,965.56,676.47
2018,7,19,11,30,860.0,146.0,1.8,32.1,956.0,946.94,663.23
2018,7,19,11,45,874.5,138.0,1.75,32.3,969.5,934.35,654.15
2018,7,19,12,0,889.0,130.0,1.7,32.5,983.0,918.02,642.79
2018,7,19,12,15,890.0,129.5,1.7,32.65,985.5,892.76,626.66
2018,7,19,12,30,891.0,129.0,1.7,32.8,988.0,864.35,608.64
2018,7,19,12,45,890.5,128.5,1.65,32.95,983.5,831.74,587.45
2018,7,19,13,0,890.0,128.0,1.6,33.1,979.0,796.35,564.48
2018,7,19,13,15,719.0,213.5,1.6,33.15,895.5,715.58,508.9
2018,7,19,13,30,548.0,299.0,1.6,33.2,812.0,632.89,451.07
2018,7,19,13,45,394.0,363.0,1.65,33.2,728.0,552.38,394.84
2018,7,19,14,0,240.0,427.0,1.7,33.2,644.0,483.74,346.18
2018,7,19,14,15,176.0,415.0,1.7,33.15,571.5,422.91,303.71
2018,7,19,14,30,112.0,403.0,1.7,33.1,499.0,367.12,264.49
2018,7,19,14,45,178.0,383.0,1.7,33.05,528.5,368.5,264.89
2018,7,19,15,0,244.0,363.0,1.7,33.0,558.0,356.95,254.77
2018,7,19,15,15,258.0,341.0,1.75,32.85,538.5,325.17,230.47
2018,7,19,15,30,272.0,319.0,1.8,32.7,519.0,292.01,204.79
2018,7,19,15,45,232.5,306.0,1.8,32.55,469.5,260.61,182.47
2018,7,19,16,0,193.0,293.0,1.8,32.4,420.0,226.51,159.42
2018,7,19,16,15,356.5,231.0,1.8,32.15,444.5,174.62,118.79
2018,7,19,16,30,520.0,169.0,1.8,31.9,469.0,109.33,83.63
2018,7,19,16,45,344.0,184.5,1.8,31.6,375.5,125.58,97.25
2018,7,19,17,0,168.0,200.0,1.8,31.3,282.0,139.11,108.63
2018,7,19,17,15,260.0,164.5,1.65,30.75,274.5,113.88,88.69
2018,7,19,17,30,352.0,129.0,1.5,30.2,267.0,89.23,68.92
2018,7,19,17,45,342.0,112.5,1.3,29.65,230.5,79.54,61.24
2018,7,19,18,0,332.0,96.0,1.1,29.1,194.0,69.34,52.91
2018,7,19,18,15,292.5,80.5,1.1,29.1,154.5,59.12,44.26
2018,7,19,18,30,253.0,65.0,1.1,29.1,115.0,48.51,35.08
2018,7,19,18,45,189.0,50.0,0.95,27.4,81.0,38.61,26.52
2018,7,19,19,0,125.0,35.0,0.8,25.7,47.0,27.24,16.01
2018,7,19,19,15,80.5,21.5,0.85,25.4,27.5,16.86,0.0
2018,7,19,19,30,36.0,8.0,0.9,25.1,8.0,6.83,0.0
2018,7,19,19,45,18.0,4.0,1.0,24.75,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.15,24.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,20,5,15,5.5,3.5,1.55,20.6,3.5,0.0,0.0
2018,7,20,5,30,11.0,7.0,1.7,21.0,7.0,8.89,0.0
2018,7,20,5,45,5.5,14.0,1.85,21.4,14.0,13.6,2.96
2018,7,20,6,0,0.0,21.0,2.0,21.8,21.0,17.31,8.25
2018,7,20,6,15,0.0,33.0,2.15,22.45,33.0,27.25,16.76
2018,7,20,6,30,0.0,45.0,2.3,23.1,45.0,37.22,25.19
2018,7,20,6,45,1.0,58.5,2.45,23.7,59.0,49.22,35.17
2018,7,20,7,0,2.0,72.0,2.6,24.3,73.0,61.68,45.35
2018,7,20,7,15,8.5,107.0,2.7,24.8,110.5,98.49,75.3
2018,7,20,7,30,15.0,142.0,2.8,25.3,148.0,136.39,105.52
2018,7,20,7,45,54.0,173.0,2.85,25.8,199.5,206.54,161.49
2018,7,20,8,0,93.0,204.0,2.9,26.3,251.0,269.84,210.76
2018,7,20,8,15,109.0,225.5,2.95,26.75,286.0,322.15,249.91
2018,7,20,8,30,125.0,247.0,3.0,27.2,321.0,360.26,277.73
2018,7,20,8,45,101.5,268.5,3.0,27.65,332.0,347.3,265.95
2018,7,20,9,0,78.0,290.0,3.0,28.1,343.0,348.94,265.17
2018,7,20,9,15,152.5,313.5,3.0,28.5,425.0,459.04,346.91
2018,7,20,9,30,227.0,337.0,3.0,28.9,507.0,553.46,414.58
2018,7,20,9,45,289.5,340.5,3.0,29.3,569.0,635.22,471.24
2018,7,20,10,0,352.0,344.0,3.0,29.7,631.0,698.58,514.22
2018,7,20,10,15,456.0,310.5,3.0,30.05,697.0,781.48,570.89
2018,7,20,10,30,560.0,277.0,3.0,30.4,763.0,846.21,614.33
2018,7,20,10,45,495.0,311.0,3.0,30.7,750.0,812.39,588.14
2018,7,20,11,0,430.0,345.0,3.0,31.0,737.0,775.38,560.6
2018,7,20,11,15,361.5,395.5,2.95,31.25,729.5,735.01,530.53
2018,7,20,11,30,293.0,446.0,2.9,31.5,722.0,708.57,509.54
2018,7,20,11,45,480.0,349.0,2.9,31.75,806.5,789.57,567.8
2018,7,20,12,0,667.0,252.0,2.9,32.0,891.0,852.22,612.0
2018,7,20,12,15,715.5,223.0,2.9,32.1,910.5,844.78,607.11
2018,7,20,12,30,764.0,194.0,2.9,32.2,930.0,825.91,595.13
2018,7,20,12,45,571.0,298.5,2.85,32.3,847.0,735.81,530.24
2018,7,20,13,0,378.0,403.0,2.8,32.4,764.0,644.15,464.03
2018,7,20,13,15,312.5,429.0,2.75,32.4,725.0,595.46,429.51
2018,7,20,13,30,247.0,455.0,2.7,32.4,686.0,549.93,396.77
2018,7,20,13,45,244.0,443.5,2.65,32.4,667.5,519.27,375.29
2018,7,20,14,0,241.0,432.0,2.6,32.4,649.0,488.63,353.49
2018,7,20,14,15,231.0,404.0,2.55,32.25,607.0,442.23,320.61
2018,7,20,14,30,221.0,376.0,2.5,32.1,565.0,397.28,288.32
2018,7,20,14,45,182.5,371.0,2.45,31.95,523.0,362.46,262.94
2018,7,20,15,0,144.0,366.0,2.4,31.8,481.0,327.74,237.76
2018,7,20,15,15,154.0,345.0,2.4,31.55,462.5,301.96,218.38
2018,7,20,15,30,164.0,324.0,2.4,31.3,444.0,275.29,197.98
2018,7,20,15,45,160.0,302.0,2.35,31.05,413.5,244.4,174.96
2018,7,20,16,0,156.0,280.0,2.3,30.8,383.0,214.37,153.23
2018,7,20,16,15,120.5,245.5,2.25,30.6,321.5,176.11,127.74
2018,7,20,16,30,85.0,211.0,2.2,30.4,260.0,153.2,119.59
2018,7,20,16,45,132.5,201.0,2.2,30.2,269.0,139.86,109.39
2018,7,20,17,0,180.0,191.0,2.2,30.0,278.0,134.29,105.37
2018,7,20,17,15,98.5,136.5,2.05,29.65,183.5,100.42,78.11
2018,7,20,17,30,17.0,82.0,1.9,29.3,89.0,66.13,50.02
2018,7,20,17,45,8.5,53.5,1.75,28.9,57.0,44.35,31.96
2018,7,20,18,0,0.0,25.0,1.6,28.5,25.0,20.6,11.91
2018,7,20,18,15,0.0,21.5,1.6,28.5,21.5,17.7,9.42
2018,7,20,18,30,0.0,18.0,1.6,28.5,18.0,14.81,6.86
2018,7,20,18,45,22.5,17.0,1.3,27.05,19.0,14.47,6.45
2018,7,20,19,0,45.0,16.0,1.0,25.6,20.0,12.96,4.62
2018,7,20,19,15,32.5,11.5,1.1,25.35,13.5,9.34,0.0
2018,7,20,19,30,20.0,7.0,1.2,25.1,7.0,5.97,0.0
2018,7,20,19,45,10.0,3.5,1.3,24.8,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.95,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,21,5,15,4.0,4.5,1.1,19.8,4.5,0.0,0.0
2018,7,21,5,30,8.0,9.0,1.2,20.1,9.0,9.8,0.0
2018,7,21,5,45,61.0,26.0,1.35,20.4,33.0,56.1,27.91
2018,7,21,6,0,114.0,43.0,1.5,20.7,57.0,101.28,73.92
2018,7,21,6,15,213.0,57.0,1.45,21.2,98.0,174.78,135.44
2018,7,21,6,30,312.0,71.0,1.4,21.7,139.0,250.91,198.74
2018,7,21,6,45,410.5,78.0,1.3,22.2,192.5,328.75,262.13
2018,7,21,7,0,509.0,85.0,1.2,22.7,246.0,422.31,335.2
2018,7,21,7,15,554.0,91.5,1.1,23.4,295.5,484.23,380.99
2018,7,21,7,30,599.0,98.0,1.0,24.1,345.0,548.52,426.54
2018,7,21,7,45,633.0,102.5,0.9,24.75,395.0,604.42,464.04
2018,7,21,8,0,667.0,107.0,0.8,25.4,445.0,660.85,499.9
2018,7,21,8,15,693.0,111.0,0.65,26.15,493.5,710.37,527.97
2018,7,21,8,30,719.0,115.0,0.5,26.9,542.0,759.07,554.16
2018,7,21,8,45,544.0,182.5,0.4,27.65,520.5,692.79,504.12
2018,7,21,9,0,369.0,250.0,0.3,28.4,499.0,602.39,437.36
2018,7,21,9,15,212.5,278.0,0.35,28.85,423.5,494.99,360.97
2018,7,21,9,30,56.0,306.0,0.4,29.3,348.0,343.18,250.93
2018,7,21,9,45,60.5,326.0,0.5,29.75,373.5,366.39,268.04
2018,7,21,10,0,65.0,346.0,0.6,30.2,399.0,389.22,283.41
2018,7,21,10,15,46.5,320.5,0.75,30.45,359.0,343.68,250.69
2018,7,21,10,30,28.0,295.0,0.9,30.7,319.0,298.94,218.41
2018,7,21,10,45,25.5,296.5,1.1,31.0,319.0,296.26,216.52
2018,7,21,11,0,23.0,298.0,1.3,31.3,319.0,293.46,214.29
2018,7,21,11,15,33.5,346.5,1.5,31.45,377.5,347.23,252.95
2018,7,21,11,30,44.0,395.0,1.7,31.6,436.0,399.8,290.0
2018,7,21,11,45,45.5,401.0,1.9,31.7,444.0,402.8,292.0
2018,7,21,12,0,47.0,407.0,2.1,31.8,452.0,405.23,293.86
2018,7,21,12,15,62.5,424.5,2.1,31.85,484.5,429.58,311.12
2018,7,21,12,30,78.0,442.0,2.1,31.9,517.0,452.1,326.86
2018,7,21,12,45,281.5,379.0,2.15,31.9,648.0,567.74,411.56
2018,7,21,13,0,485.0,316.0,2.2,31.9,779.0,659.6,476.72
2018,7,21,13,15,646.0,237.0,2.15,31.85,845.5,684.08,494.55
2018,7,21,13,30,807.0,158.0,2.1,31.8,912.0,693.44,501.71
2018,7,21,13,45,708.5,202.0,2.0,31.75,853.5,626.8,453.27
2018,7,21,14,0,610.0,246.0,1.9,31.7,795.0,563.43,407.19
2018,7,21,14,15,672.0,206.5,1.8,31.55,795.0,529.77,382.36
2018,7,21,14,30,734.0,167.0,1.7,31.4,795.0,490.83,352.23
2018,7,21,14,45,751.5,151.5,1.65,31.25,772.5,442.59,314.31
2018,7,21,15,0,769.0,136.0,1.6,31.1,750.0,391.32,272.84
2018,7,21,15,15,786.5,123.5,1.6,30.95,725.0,339.39,229.61
2018,7,21,15,30,804.0,111.0,1.6,30.8,700.0,284.64,183.44
2018,7,21,15,45,814.5,100.0,1.6,30.65,665.5,234.02,141.18
2018,7,21,16,0,825.0,89.0,1.6,30.5,631.0,175.64,96.73
2018,7,21,16,15,771.0,95.0,1.65,30.25,571.5,113.91,60.99
2018,7,21,16,30,717.0,101.0,1.7,30.0,512.0,74.75,56.2
2018,7,21,16,45,729.5,90.0,1.7,29.8,475.0,68.85,51.64
2018,7,21,17,0,742.0,79.0,1.7,29.6,438.0,62.46,46.59
2018,7,21,17,15,702.0,76.5,1.55,29.2,385.0,61.26,45.85
2018,7,21,17,30,662.0,74.0,1.4,28.8,332.0,55.11,40.93
2018,7,21,17,45,627.5,67.5,1.25,28.4,283.5,51.19,37.82
2018,7,21,18,0,593.0,61.0,1.1,28.0,235.0,47.12,34.47
2018,7,21,18,15,532.0,55.0,1.1,28.0,187.5,43.1,30.99
2018,7,21,18,30,471.0,49.0,1.1,28.0,140.0,39.07,27.33
2018,7,21,18,45,268.0,39.5,0.95,26.8,88.0,30.36,19.7
2018,7,21,19,0,65.0,30.0,0.8,25.6,36.0,24.05,13.28
2018,7,21,19,15,38.0,17.5,0.8,25.45,20.5,14.16,0.0
2018,7,21,19,30,11.0,5.0,0.8,25.3,5.0,4.27,0.0
2018,7,21,19,45,5.5,2.5,0.75,25.2,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,22,5,15,0.5,1.5,0.6,20.75,1.5,0.0,0.0
2018,7,22,5,30,1.0,3.0,0.7,20.9,3.0,2.83,0.0
2018,7,22,5,45,0.5,8.0,0.8,21.05,8.0,6.73,0.0
2018,7,22,6,0,0.0,13.0,0.9,21.2,13.0,10.69,2.93
2018,7,22,6,15,0.0,16.5,0.9,21.45,16.5,13.57,5.57
2018,7,22,6,30,0.0,20.0,0.9,21.7,20.0,16.46,8.1
2018,7,22,6,45,0.0,25.5,0.9,21.95,25.5,21.01,11.97
2018,7,22,7,0,0.0,31.0,0.9,22.2,31.0,25.57,15.77
2018,7,22,7,15,0.0,54.0,0.9,22.65,54.0,44.69,31.56
2018,7,22,7,30,0.0,77.0,0.9,23.1,77.0,63.93,47.17
2018,7,22,7,45,0.0,85.5,0.95,23.55,85.5,71.23,52.83
2018,7,22,8,0,0.0,94.0,1.0,24.0,94.0,78.57,58.44
2018,7,22,8,15,0.5,115.5,1.0,24.6,116.0,98.01,73.63
2018,7,22,8,30,1.0,137.0,1.0,25.2,138.0,117.6,88.64
2018,7,22,8,45,0.5,114.5,1.05,25.8,115.0,96.69,71.66
2018,7,22,9,0,0.0,92.0,1.1,26.4,92.0,76.62,55.5
2018,7,22,9,15,1.5,121.0,1.1,26.95,122.0,103.2,76.13
