Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,30,3.0,150.0,1.1,27.5,152.0,130.15,96.61
2018,7,22,9,45,25.0,224.5,1.15,28.05,244.5,230.86,173.2
2018,7,22,10,0,47.0,299.0,1.2,28.6,337.0,324.66,241.62
2018,7,22,10,15,113.0,328.0,1.2,28.9,424.5,433.78,320.36
2018,7,22,10,30,179.0,357.0,1.2,29.2,512.0,524.31,383.36
2018,7,22,10,45,107.5,334.5,1.2,29.5,428.5,429.52,314.2
2018,7,22,11,0,36.0,312.0,1.2,29.8,345.0,319.44,233.92
2018,7,22,11,15,21.5,243.5,1.2,30.0,263.5,239.38,175.79
2018,7,22,11,30,7.0,175.0,1.2,30.2,182.0,154.9,112.89
2018,7,22,11,45,11.0,202.5,1.25,30.4,213.0,181.97,133.28
2018,7,22,12,0,15.0,230.0,1.3,30.6,244.0,208.67,152.9
2018,7,22,12,15,71.5,322.5,1.3,30.7,391.0,345.92,253.6
2018,7,22,12,30,128.0,415.0,1.3,30.8,538.0,479.79,347.0
2018,7,22,12,45,190.5,436.5,1.35,30.9,618.5,538.59,387.28
2018,7,22,13,0,253.0,458.0,1.4,31.0,699.0,595.84,426.1
2018,7,22,13,15,189.5,443.5,1.45,31.05,623.0,516.15,370.85
2018,7,22,13,30,126.0,429.0,1.5,31.1,547.0,446.15,322.2
2018,7,22,13,45,142.0,431.5,1.55,31.1,561.5,445.91,322.61
2018,7,22,14,0,158.0,434.0,1.6,31.1,576.0,443.46,320.89
2018,7,22,14,15,123.5,413.0,1.65,31.05,522.0,394.26,286.13
2018,7,22,14,30,89.0,392.0,1.7,31.0,468.0,351.87,256.16
2018,7,22,14,45,69.5,346.5,1.7,30.9,404.5,300.72,219.67
2018,7,22,15,0,50.0,301.0,1.7,30.8,341.0,252.79,185.16
2018,7,22,15,15,66.5,301.0,1.65,30.6,351.5,251.1,183.69
2018,7,22,15,30,83.0,301.0,1.6,30.4,362.0,246.81,179.91
2018,7,22,15,45,310.0,244.0,1.55,30.2,450.5,229.67,158.2
2018,7,22,16,0,537.0,187.0,1.5,30.0,539.0,191.66,120.73
2018,7,22,16,15,606.5,156.0,1.4,29.8,525.5,136.77,83.5
2018,7,22,16,30,676.0,125.0,1.3,29.6,512.0,82.71,62.76
2018,7,22,16,45,560.5,132.0,1.2,29.4,433.0,88.2,67.63
2018,7,22,17,0,445.0,139.0,1.1,29.2,354.0,93.74,72.47
2018,7,22,17,15,376.0,136.5,1.05,28.8,303.5,92.92,72.16
2018,7,22,17,30,307.0,134.0,1.0,28.4,253.0,96.14,75.18
2018,7,22,17,45,164.0,112.5,0.95,28.05,175.0,81.15,62.97
2018,7,22,18,0,21.0,91.0,0.9,27.7,97.0,70.8,54.45
2018,7,22,18,15,14.5,75.0,0.9,27.7,79.0,59.86,45.13
2018,7,22,18,30,8.0,59.0,0.9,27.7,61.0,47.29,34.24
2018,7,22,18,45,4.0,42.5,0.75,26.7,43.5,34.34,22.98
2018,7,22,19,0,0.0,26.0,0.6,25.7,26.0,21.33,11.02
2018,7,22,19,15,0.0,14.5,0.6,25.4,14.5,11.97,0.0
2018,7,22,19,30,0.0,3.0,0.6,25.1,3.0,2.56,0.0
2018,7,22,19,45,0.0,1.5,0.6,24.85,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.0,0.7,21.4,3.0,0.0,0.0
2018,7,23,5,30,3.0,6.0,0.8,21.7,6.0,5.92,0.0
2018,7,23,5,45,1.5,16.0,0.95,21.95,16.0,13.68,1.81
2018,7,23,6,0,0.0,26.0,1.1,22.2,26.0,21.47,11.46
2018,7,23,6,15,0.0,34.0,1.15,22.45,34.0,28.09,17.42
2018,7,23,6,30,0.0,42.0,1.2,22.7,42.0,34.72,23.16
2018,7,23,6,45,1.0,54.5,1.25,22.95,55.0,45.67,32.36
2018,7,23,7,0,2.0,67.0,1.3,23.2,68.0,57.1,41.8
2018,7,23,7,15,37.5,106.5,1.35,23.5,122.0,124.28,97.24
2018,7,23,7,30,73.0,146.0,1.4,23.8,176.0,191.31,151.14
2018,7,23,7,45,84.5,160.5,1.45,24.1,199.5,215.92,170.09
2018,7,23,8,0,96.0,175.0,1.5,24.4,223.0,255.64,200.51
2018,7,23,8,15,55.0,160.5,1.5,24.75,188.5,194.41,151.07
2018,7,23,8,30,14.0,146.0,1.5,25.1,154.0,136.85,104.26
2018,7,23,8,45,8.5,132.5,1.5,25.45,137.5,119.74,90.3
2018,7,23,9,0,3.0,119.0,1.5,25.8,121.0,102.83,76.45
2018,7,23,9,15,2.5,131.0,1.45,26.25,132.5,112.94,84.01
2018,7,23,9,30,2.0,143.0,1.4,26.7,144.0,123.02,91.43
2018,7,23,9,45,6.5,183.5,1.35,27.15,188.5,163.26,122.11
2018,7,23,10,0,11.0,224.0,1.3,27.6,233.0,203.86,152.38
2018,7,23,10,15,8.5,196.0,1.35,28.05,203.0,175.92,130.66
2018,7,23,10,30,6.0,168.0,1.4,28.5,173.0,148.59,109.59
2018,7,23,10,45,6.5,158.0,1.45,28.9,163.5,140.24,103.05
2018,7,23,11,0,7.0,148.0,1.5,29.3,154.0,131.95,96.54
2018,7,23,11,15,14.0,184.0,1.6,29.55,197.0,177.59,131.07
2018,7,23,11,30,21.0,220.0,1.7,29.8,240.0,215.96,159.55
2018,7,23,11,45,39.5,300.5,1.8,30.0,338.0,304.8,224.81
2018,7,23,12,0,58.0,381.0,1.9,30.2,436.0,391.77,286.84
2018,7,23,12,15,78.5,417.5,2.0,30.35,492.5,437.75,319.16
2018,7,23,12,30,99.0,454.0,2.1,30.5,549.0,481.06,349.39
2018,7,23,12,45,113.5,453.0,2.2,30.65,561.5,491.29,356.52
2018,7,23,13,0,128.0,452.0,2.3,30.8,574.0,490.74,356.35
2018,7,23,13,15,95.5,433.0,2.35,30.75,523.5,435.12,316.97
2018,7,23,13,30,63.0,414.0,2.4,30.7,473.0,388.32,283.64
2018,7,23,13,45,50.5,377.5,2.45,30.65,424.0,343.6,251.86
2018,7,23,14,0,38.0,341.0,2.5,30.6,375.0,300.99,221.23
2018,7,23,14,15,35.0,325.5,2.5,30.45,356.0,281.89,207.59
2018,7,23,14,30,32.0,310.0,2.5,30.3,337.0,263.37,194.24
2018,7,23,14,45,68.5,335.0,2.5,30.15,390.5,292.13,215.31
2018,7,23,15,0,105.0,360.0,2.5,30.0,444.0,314.78,231.12
2018,7,23,15,15,116.0,348.0,2.6,29.8,436.5,292.55,214.25
2018,7,23,15,30,127.0,336.0,2.7,29.6,429.0,273.81,199.8
2018,7,23,15,45,74.5,241.5,2.75,29.45,295.0,196.84,143.99
2018,7,23,16,0,22.0,147.0,2.8,29.3,161.0,118.04,86.23
2018,7,23,16,15,11.0,88.0,2.8,29.05,95.0,71.76,51.03
2018,7,23,16,30,0.0,29.0,2.8,28.8,29.0,24.0,14.44
2018,7,23,16,45,0.0,26.5,2.8,28.55,26.5,21.91,12.78
2018,7,23,17,0,0.0,24.0,2.8,28.3,24.0,19.82,11.1
2018,7,23,17,15,0.0,26.0,2.6,27.9,26.0,21.46,12.58
2018,7,23,17,30,0.0,28.0,2.4,27.5,28.0,23.1,14.06
2018,7,23,17,45,0.0,26.5,2.25,27.15,26.5,21.85,13.06
2018,7,23,18,0,0.0,25.0,2.1,26.8,25.0,20.6,12.03
2018,7,23,18,15,0.0,19.5,2.1,26.8,19.5,16.05,8.09
2018,7,23,18,30,0.0,14.0,2.1,26.8,14.0,11.51,4.12
2018,7,23,18,45,0.0,11.0,1.9,25.9,11.0,9.03,1.91
2018,7,23,19,0,0.0,8.0,1.7,25.0,8.0,6.56,0.0
2018,7,23,19,15,0.0,4.5,1.75,24.75,4.5,3.69,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.5,1.0,0.85,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.3,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,7.0,4.0,1.15,20.4,4.0,0.0,0.0
2018,7,24,5,30,14.0,8.0,1.3,20.5,8.0,10.55,0.0
2018,7,24,5,45,7.0,14.0,1.45,20.6,14.0,14.1,1.4
2018,7,24,6,0,0.0,20.0,1.6,20.7,20.0,16.48,7.52
2018,7,24,6,15,0.0,17.0,1.65,20.85,17.0,13.98,5.9
2018,7,24,6,30,0.0,14.0,1.7,21.0,14.0,11.51,3.97
2018,7,24,6,45,0.0,25.5,1.75,21.15,25.5,21.01,12.0
2018,7,24,7,0,0.0,37.0,1.8,21.3,37.0,30.55,19.99
2018,7,24,7,15,0.0,53.0,1.85,21.5,53.0,43.85,31.01
2018,7,24,7,30,0.0,69.0,1.9,21.7,69.0,57.2,41.92
2018,7,24,7,45,0.5,72.5,1.95,21.95,73.0,60.51,44.45
2018,7,24,8,0,1.0,76.0,2.0,22.2,77.0,63.86,46.99
2018,7,24,8,15,0.5,97.0,2.0,22.6,97.5,81.45,60.99
2018,7,24,8,30,0.0,118.0,2.0,23.0,118.0,99.59,75.21
2018,7,24,8,45,6.0,162.0,2.0,23.4,166.0,144.51,110.7
2018,7,24,9,0,12.0,206.0,2.0,23.8,214.0,190.34,146.14
2018,7,24,9,15,19.5,238.5,2.0,24.2,252.5,227.17,174.04
2018,7,24,9,30,27.0,271.0,2.0,24.6,291.0,280.74,214.11
2018,7,24,9,45,56.5,312.0,1.95,25.05,357.0,349.11,264.97
2018,7,24,10,0,86.0,353.0,1.9,25.5,423.0,417.64,314.49
2018,7,24,10,15,78.5,351.0,1.85,25.8,416.5,406.12,304.57
2018,7,24,10,30,71.0,349.0,1.8,26.1,410.0,394.47,295.06
2018,7,24,10,45,110.0,381.5,1.8,26.45,479.5,479.42,356.02
2018,7,24,11,0,149.0,414.0,1.8,26.8,549.0,544.58,401.12
2018,7,24,11,15,86.0,338.0,1.75,27.0,416.5,405.46,300.59
2018,7,24,11,30,23.0,262.0,1.7,27.2,284.0,256.52,190.63
2018,7,24,11,45,17.0,237.5,1.65,27.45,254.0,226.77,168.56
2018,7,24,12,0,11.0,213.0,1.6,27.7,224.0,190.5,141.09
2018,7,24,12,15,11.5,219.0,1.55,27.8,230.5,195.38,144.73
2018,7,24,12,30,12.0,225.0,1.5,27.9,237.0,200.07,148.11
2018,7,24,12,45,15.0,253.5,1.45,28.05,268.0,225.67,167.05
2018,7,24,13,0,18.0,282.0,1.4,28.2,299.0,250.6,185.26
2018,7,24,13,15,38.0,347.0,1.4,28.25,382.5,321.47,237.15
2018,7,24,13,30,58.0,412.0,1.4,28.3,466.0,383.51,281.38
2018,7,24,13,45,118.5,419.0,1.45,28.35,526.5,421.92,309.18
2018,7,24,14,0,179.0,426.0,1.5,28.4,587.0,450.65,329.56
2018,7,24,14,15,203.0,416.0,1.5,28.35,593.0,440.12,321.64
2018,7,24,14,30,227.0,406.0,1.5,28.3,599.0,426.78,311.53
2018,7,24,14,45,154.0,377.0,1.5,28.25,505.5,355.49,260.37
2018,7,24,15,0,81.0,348.0,1.5,28.2,412.0,297.66,219.18
2018,7,24,15,15,48.5,291.0,1.5,28.1,329.0,238.72,176.53
2018,7,24,15,30,16.0,234.0,1.5,28.0,246.0,190.55,141.71
2018,7,24,15,45,9.5,200.5,1.55,27.95,207.5,162.08,120.72
2018,7,24,16,0,3.0,167.0,1.6,27.9,169.0,134.68,100.32
2018,7,24,16,15,2.5,152.5,1.55,27.7,154.0,122.71,91.49
2018,7,24,16,30,2.0,138.0,1.5,27.5,139.0,111.01,86.65
2018,7,24,16,45,3.0,134.5,1.45,27.35,136.0,107.88,84.44
2018,7,24,17,0,4.0,131.0,1.4,27.2,133.0,104.61,82.11
2018,7,24,17,15,65.5,134.0,1.3,26.9,159.5,102.66,80.87
2018,7,24,17,30,127.0,137.0,1.2,26.6,186.0,100.29,79.25
2018,7,24,17,45,166.5,119.5,1.1,26.3,173.5,88.99,70.04
2018,7,24,18,0,206.0,102.0,1.0,26.0,161.0,74.75,58.18
2018,7,24,18,15,175.5,80.5,1.0,26.0,123.5,60.13,45.68
2018,7,24,18,30,145.0,59.0,1.0,26.0,86.0,45.02,32.55
2018,7,24,18,45,103.0,43.5,0.85,25.05,60.0,33.6,22.49
2018,7,24,19,0,61.0,28.0,0.7,24.1,34.0,22.51,11.73
2018,7,24,19,15,35.0,16.0,0.75,23.9,19.0,13.66,0.0
2018,7,24,19,30,9.0,4.0,0.8,23.7,4.0,3.41,0.0
2018,7,24,19,45,4.5,2.0,0.85,23.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,15,11.0,3.5,0.15,21.7,3.5,0.0,0.0
2018,7,25,5,30,22.0,7.0,0.2,21.8,7.0,11.83,0.0
2018,7,25,5,45,11.0,14.0,0.25,21.9,14.0,15.4,1.22
2018,7,25,6,0,0.0,21.0,0.3,22.0,21.0,17.31,8.12
2018,7,25,6,15,0.0,32.0,0.3,22.3,32.0,26.43,16.08
2018,7,25,6,30,0.0,43.0,0.3,22.6,43.0,35.56,23.89
2018,7,25,6,45,1.0,49.0,0.35,22.85,49.5,41.08,28.6
2018,7,25,7,0,2.0,55.0,0.4,23.1,56.0,46.72,33.28
2018,7,25,7,15,92.5,95.0,0.4,23.4,132.5,158.27,125.52
2018,7,25,7,30,183.0,135.0,0.4,23.7,209.0,281.56,222.37
2018,7,25,7,45,365.0,131.0,0.4,24.05,304.5,433.97,337.88
2018,7,25,8,0,547.0,127.0,0.4,24.4,400.0,593.39,451.39
2018,7,25,8,15,339.0,187.0,0.4,24.65,362.0,484.1,367.55
2018,7,25,8,30,131.0,247.0,0.4,24.9,324.0,367.54,278.36
2018,7,25,8,45,109.5,267.5,0.45,25.2,335.5,372.44,281.33
2018,7,25,9,0,88.0,288.0,0.5,25.5,347.0,357.62,269.11
2018,7,25,9,15,133.0,317.5,0.55,25.65,413.0,447.94,334.23
2018,7,25,9,30,178.0,347.0,0.6,25.8,479.0,521.14,384.84
2018,7,25,9,45,163.0,361.0,0.7,25.95,487.0,520.94,383.24
2018,7,25,10,0,148.0,375.0,0.8,26.1,495.0,519.47,381.5
2018,7,25,10,15,141.0,383.0,0.9,26.25,501.0,518.43,380.39
2018,7,25,10,30,134.0,391.0,1.0,26.4,507.0,516.54,378.7
2018,7,25,10,45,125.0,384.5,1.15,26.55,495.0,497.43,365.46
2018,7,25,11,0,116.0,378.0,1.3,26.7,483.0,477.96,351.94
2018,7,25,11,15,97.0,375.5,1.3,26.85,464.5,452.55,333.15
2018,7,25,11,30,78.0,373.0,1.3,27.0,446.0,411.98,303.72
2018,7,25,11,45,43.0,250.5,1.35,27.15,291.0,262.61,195.35
2018,7,25,12,0,8.0,128.0,1.4,27.3,136.0,115.04,83.95
2018,7,25,12,15,4.0,108.0,1.35,27.4,112.0,94.3,68.08
2018,7,25,12,30,0.0,88.0,1.3,27.5,88.0,73.88,52.15
2018,7,25,12,45,0.5,90.5,1.3,27.6,91.0,76.34,54.08
2018,7,25,13,0,1.0,93.0,1.3,27.7,94.0,78.74,55.94
2018,7,25,13,15,3.0,122.0,1.3,27.7,125.0,104.35,75.76
2018,7,25,13,30,5.0,151.0,1.3,27.7,156.0,129.59,95.1
2018,7,25,13,45,32.0,237.5,1.35,27.7,266.5,218.63,162.71
2018,7,25,14,0,59.0,324.0,1.4,27.7,377.0,300.33,222.86
2018,7,25,14,15,116.5,368.0,1.45,27.7,468.5,358.1,264.58
2018,7,25,14,30,174.0,412.0,1.5,27.7,560.0,405.55,297.77
2018,7,25,14,45,226.5,386.5,1.55,27.7,571.5,393.67,288.0
2018,7,25,15,0,279.0,361.0,1.6,27.7,583.0,370.94,269.73
2018,7,25,15,15,313.0,333.0,1.6,27.6,570.0,339.23,244.24
2018,7,25,15,30,347.0,305.0,1.6,27.5,557.0,303.9,215.33
2018,7,25,15,45,304.0,295.0,1.65,27.4,506.0,261.12,183.79
2018,7,25,16,0,261.0,285.0,1.7,27.3,455.0,223.39,157.61
2018,7,25,16,15,237.0,263.5,1.6,27.15,409.0,185.68,133.17
2018,7,25,16,30,213.0,242.0,1.5,27.0,363.0,163.75,129.62
2018,7,25,16,45,191.5,216.5,1.45,26.85,317.5,149.15,118.32
2018,7,25,17,0,170.0,191.0,1.4,26.7,272.0,133.99,106.43
2018,7,25,17,15,98.5,156.0,1.3,26.45,201.5,112.13,88.84
2018,7,25,17,30,27.0,121.0,1.2,26.2,131.0,92.7,73.02
2018,7,25,17,45,129.5,107.5,1.05,25.95,145.5,81.1,63.52
2018,7,25,18,0,232.0,94.0,0.9,25.7,160.0,69.74,54.02
2018,7,25,18,15,226.0,77.5,0.9,25.7,131.0,58.46,44.32
2018,7,25,18,30,220.0,61.0,0.9,25.7,102.0,45.56,33.04
2018,7,25,18,45,143.0,45.0,0.7,24.9,68.5,34.8,23.46
2018,7,25,19,0,66.0,29.0,0.5,24.1,35.0,22.66,11.64
2018,7,25,19,15,37.0,16.5,0.5,24.0,19.5,14.08,0.0
2018,7,25,19,30,8.0,4.0,0.5,23.9,4.0,3.41,0.0
2018,7,25,19,45,4.0,2.0,0.45,23.8,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,15,23.0,4.5,0.85,20.05,5.0,0.0,0.0
2018,7,26,5,30,46.0,9.0,1.0,20.4,10.0,19.95,0.0
2018,7,26,5,45,144.5,23.0,1.2,20.8,37.0,84.85,26.2
2018,7,26,6,0,243.0,37.0,1.4,21.2,64.0,153.47,111.44
2018,7,26,6,15,328.5,48.5,1.3,21.65,105.0,217.1,167.31
2018,7,26,6,30,414.0,60.0,1.2,22.1,146.0,294.48,231.93
2018,7,26,6,45,475.5,68.0,1.15,22.6,193.5,360.69,286.07
2018,7,26,7,0,537.0,76.0,1.1,23.1,241.0,431.91,341.83
2018,7,26,7,15,581.0,82.5,1.15,23.95,291.5,494.62,388.79
2018,7,26,7,30,625.0,89.0,1.2,24.8,342.0,559.66,435.57
2018,7,26,7,45,657.5,93.5,1.2,25.7,392.0,615.73,473.64
2018,7,26,8,0,690.0,98.0,1.2,26.6,442.0,672.2,509.6
2018,7,26,8,15,714.0,102.5,1.25,27.2,491.0,721.78,540.63
2018,7,26,8,30,738.0,107.0,1.3,27.8,540.0,766.65,567.88
2018,7,26,8,45,756.5,110.5,1.3,28.4,586.0,807.87,591.66
2018,7,26,9,0,775.0,114.0,1.3,29.0,632.0,847.05,613.69
2018,7,26,9,15,790.0,116.5,1.3,29.4,674.5,879.55,631.58
2018,7,26,9,30,805.0,119.0,1.3,29.8,717.0,909.31,647.61
2018,7,26,9,45,816.5,121.0,1.35,30.2,754.0,932.2,659.95
2018,7,26,10,0,828.0,123.0,1.4,30.6,791.0,939.97,662.95
2018,7,26,10,15,838.0,124.0,1.4,30.85,823.0,953.47,669.49
2018,7,26,10,30,848.0,125.0,1.4,31.1,855.0,963.46,673.88
2018,7,26,10,45,855.5,125.5,1.4,31.35,880.5,966.91,674.38
2018,7,26,11,0,863.0,126.0,1.4,31.6,906.0,966.68,672.82
2018,7,26,11,15,803.0,166.0,1.4,31.8,903.0,949.74,661.32
2018,7,26,11,30,743.0,206.0,1.4,32.0,900.0,924.67,645.11
2018,7,26,11,45,813.0,165.0,1.4,32.2,932.5,924.13,644.2
2018,7,26,12,0,883.0,124.0,1.4,32.4,965.0,915.64,638.21
2018,7,26,12,15,886.0,122.5,1.45,32.5,968.5,891.35,623.49
2018,7,26,12,30,889.0,121.0,1.5,32.6,972.0,863.8,606.83
2018,7,26,12,45,891.0,118.5,1.5,32.75,968.0,831.44,586.39
2018,7,26,13,0,893.0,116.0,1.5,32.9,964.0,796.11,564.01
2018,7,26,13,15,891.0,115.0,1.5,32.95,952.0,756.23,538.65
2018,7,26,13,30,889.0,114.0,1.5,33.0,940.0,713.89,509.75
2018,7,26,13,45,886.0,113.5,1.5,33.0,921.5,668.98,478.51
2018,7,26,14,0,883.0,113.0,1.5,33.0,903.0,622.01,444.98
2018,7,26,14,15,877.5,111.0,1.55,32.95,876.5,570.62,407.78
2018,7,26,14,30,872.0,109.0,1.6,32.9,850.0,517.84,368.27
2018,7,26,14,45,864.5,107.0,1.6,32.85,817.5,463.0,325.7
2018,7,26,15,0,857.0,105.0,1.6,32.8,785.0,407.43,281.24
2018,7,26,15,15,845.5,103.5,1.6,32.7,746.5,350.43,234.75
2018,7,26,15,30,834.0,102.0,1.6,32.6,708.0,293.62,187.89
2018,7,26,15,45,819.5,100.0,1.55,32.45,664.5,236.28,141.7
2018,7,26,16,0,805.0,98.0,1.5,32.3,621.0,172.29,94.22
2018,7,26,16,15,786.0,95.0,1.45,32.2,573.5,115.61,61.24
2018,7,26,16,30,767.0,92.0,1.4,32.1,526.0,69.65,51.55
2018,7,26,16,45,742.5,88.5,1.4,31.95,476.5,68.24,50.68
2018,7,26,17,0,718.0,85.0,1.4,31.8,427.0,66.75,49.69
2018,7,26,17,15,686.0,80.5,1.25,31.3,376.0,58.94,43.52
2018,7,26,17,30,654.0,76.0,1.1,30.8,325.0,56.66,41.88
2018,7,26,17,45,610.0,70.5,1.0,30.3,275.0,53.46,39.4
2018,7,26,18,0,566.0,65.0,0.9,29.8,225.0,50.2,36.77
2018,7,26,18,15,502.0,57.0,0.9,29.8,177.5,44.74,32.07
2018,7,26,18,30,438.0,49.0,0.9,29.8,130.0,39.17,27.1
2018,7,26,18,45,342.0,39.0,0.85,28.6,90.0,31.63,20.41
2018,7,26,19,0,246.0,29.0,0.8,27.4,50.0,23.97,12.12
2018,7,26,19,15,138.0,16.5,0.8,27.15,27.0,14.08,0.0
2018,7,26,19,30,30.0,4.0,0.8,26.9,4.0,3.41,0.0
2018,7,26,19,45,15.0,2.0,0.8,26.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,24.0,4.0,0.6,21.35,4.5,0.0,0.0
2018,7,27,5,30,48.0,8.0,0.7,21.8,9.0,19.66,0.0
2018,7,27,5,45,94.5,21.0,0.75,22.2,29.0,65.75,14.46
2018,7,27,6,0,141.0,34.0,0.8,22.6,49.0,110.87,78.95
2018,7,27,6,15,202.5,51.0,0.7,23.2,85.5,165.3,126.0
2018,7,27,6,30,264.0,68.0,0.6,23.8,122.0,226.26,176.53
2018,7,27,6,45,410.0,69.5,0.55,24.4,181.5,321.27,252.39
2018,7,27,7,0,556.0,71.0,0.5,25.0,241.0,438.26,341.44
2018,7,27,7,15,600.0,77.5,0.6,26.0,292.0,501.84,387.62
2018,7,27,7,30,644.0,84.0,0.7,27.0,343.0,567.74,434.05
2018,7,27,7,45,677.0,88.0,0.8,27.95,393.5,624.38,472.15
2018,7,27,8,0,710.0,92.0,0.9,28.9,444.0,681.42,508.33
2018,7,27,8,15,734.0,95.5,1.05,29.4,493.0,727.46,537.66
2018,7,27,8,30,758.0,99.0,1.2,29.9,542.0,775.57,567.99
2018,7,27,8,45,777.0,101.5,1.35,30.35,588.5,816.69,593.38
2018,7,27,9,0,796.0,104.0,1.5,30.8,635.0,855.76,617.22
2018,7,27,9,15,805.5,108.5,1.6,31.1,676.0,885.98,635.02
2018,7,27,9,30,815.0,113.0,1.7,31.4,717.0,913.18,650.91
2018,7,27,9,45,820.0,118.0,1.8,31.65,752.5,922.03,655.35
2018,7,27,10,0,825.0,123.0,1.9,31.9,788.0,938.29,664.74
2018,7,27,10,15,834.0,124.5,1.95,32.15,819.5,951.32,671.55
2018,7,27,10,30,843.0,126.0,2.0,32.4,851.0,960.83,676.28
2018,7,27,10,45,850.0,126.5,2.05,32.6,876.0,963.8,677.2
2018,7,27,11,0,857.0,127.0,2.1,32.8,901.0,963.1,676.01
2018,7,27,11,15,851.5,133.5,2.15,32.95,915.5,952.41,668.87
2018,7,27,11,30,846.0,140.0,2.2,33.1,930.0,938.06,659.61
2018,7,27,11,45,838.5,146.0,2.25,33.25,936.5,917.93,646.81
2018,7,27,12,0,831.0,152.0,2.3,33.4,943.0,894.58,632.03
2018,7,27,12,15,807.5,166.5,2.35,33.5,937.0,874.47,619.46
2018,7,27,12,30,784.0,181.0,2.4,33.6,931.0,839.29,597.14
2018,7,27,12,45,768.5,188.0,2.4,33.7,920.0,802.21,572.95
2018,7,27,13,0,753.0,195.0,2.4,33.8,909.0,763.4,546.51
2018,7,27,13,15,800.5,166.5,2.4,33.8,917.0,740.02,531.25
2018,7,27,13,30,848.0,138.0,2.4,33.8,925.0,705.61,508.08
2018,7,27,13,45,843.5,136.5,2.4,33.8,905.0,660.48,476.12
2018,7,27,14,0,839.0,135.0,2.4,33.8,885.0,613.56,442.15
2018,7,27,14,15,832.0,133.5,2.4,33.75,858.5,563.66,405.23
2018,7,27,14,30,825.0,132.0,2.4,33.7,832.0,512.6,366.35
2018,7,27,14,45,800.0,137.0,2.4,33.65,794.0,455.92,322.46
2018,7,27,15,0,775.0,142.0,2.4,33.6,756.0,401.14,278.87
2018,7,27,15,15,762.5,139.0,2.35,33.45,717.5,345.95,233.98
2018,7,27,15,30,750.0,136.0,2.3,33.3,679.0,291.32,189.16
2018,7,27,15,45,743.0,129.0,2.25,33.15,639.0,235.65,144.27
2018,7,27,16,0,736.0,122.0,2.2,33.0,599.0,180.38,103.08
2018,7,27,16,15,723.0,115.5,2.1,32.8,554.5,118.81,65.46
2018,7,27,16,30,710.0,109.0,2.0,32.6,510.0,73.43,54.55
2018,7,27,16,45,634.5,115.5,1.9,32.4,448.5,78.58,59.04
2018,7,27,17,0,559.0,122.0,1.8,32.2,387.0,84.55,64.18
2018,7,27,17,15,573.5,105.5,1.6,31.65,349.5,75.36,57.0
2018,7,27,17,30,588.0,89.0,1.4,31.1,312.0,65.49,49.15
2018,7,27,17,45,541.0,82.0,1.25,30.6,263.0,61.6,46.13
2018,7,27,18,0,494.0,75.0,1.1,30.1,214.0,57.59,42.89
2018,7,27,18,15,416.5,66.0,1.1,30.1,166.5,51.63,37.76
2018,7,27,18,30,339.0,57.0,1.1,30.1,119.0,43.33,30.49
2018,7,27,18,45,248.0,43.5,0.95,28.75,81.0,33.33,21.74
2018,7,27,19,0,157.0,30.0,0.8,27.4,43.0,23.16,11.22
2018,7,27,19,15,87.5,17.0,0.8,27.2,23.5,14.51,0.0
2018,7,27,19,30,18.0,4.0,0.8,27.0,4.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,0.8,26.8,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,15,6.0,3.0,2.15,21.5,3.0,0.0,0.0
2018,7,28,5,30,12.0,6.0,2.3,21.8,6.0,8.34,0.0
2018,7,28,5,45,67.0,21.5,2.4,22.1,28.0,51.71,5.83
2018,7,28,6,0,122.0,37.0,2.5,22.4,50.0,99.34,70.19
2018,7,28,6,15,238.5,52.0,2.6,22.95,94.5,182.88,140.49
2018,7,28,6,30,355.0,67.0,2.7,23.5,139.0,270.7,213.63
2018,7,28,6,45,297.5,78.5,2.75,24.1,151.0,270.9,216.06
2018,7,28,7,0,240.0,90.0,2.8,24.7,163.0,250.6,200.72
2018,7,28,7,15,148.0,109.5,2.8,25.25,157.0,211.53,168.51
2018,7,28,7,30,56.0,129.0,2.8,25.8,151.0,162.01,126.8
2018,7,28,7,45,303.0,130.5,2.8,26.4,277.5,389.55,308.73
2018,7,28,8,0,550.0,132.0,2.8,27.0,404.0,603.41,469.05
2018,7,28,8,15,618.0,129.5,2.65,27.45,465.5,676.71,518.73
2018,7,28,8,30,686.0,127.0,2.5,27.9,527.0,751.82,567.47
2018,7,28,8,45,671.0,142.5,2.4,28.4,561.0,775.83,579.91
2018,7,28,9,0,656.0,158.0,2.3,28.9,595.0,795.98,589.93
2018,7,28,9,15,682.5,160.0,2.05,29.3,640.5,836.11,612.16
2018,7,28,9,30,709.0,162.0,1.8,29.7,686.0,874.26,631.99
2018,7,28,9,45,747.5,154.0,1.6,30.1,732.0,903.85,646.05
2018,7,28,10,0,786.0,146.0,1.4,30.5,778.0,938.44,662.7
2018,7,28,10,15,795.0,148.0,1.2,30.8,809.0,951.8,665.74
2018,7,28,10,30,804.0,150.0,1.0,31.1,840.0,961.66,666.53
2018,7,28,10,45,795.0,160.0,0.8,31.35,859.5,958.49,659.35
2018,7,28,11,0,786.0,170.0,0.6,31.6,879.0,951.52,649.92
2018,7,28,11,15,706.0,216.5,0.6,31.8,863.0,917.42,628.56
2018,7,28,11,30,626.0,263.0,0.6,32.0,847.0,871.35,598.69
2018,7,28,11,45,405.0,345.5,0.6,32.2,725.0,725.01,503.0
2018,7,28,12,0,184.0,428.0,0.6,32.4,603.0,562.98,394.52
2018,7,28,12,15,201.0,445.0,0.7,32.5,636.5,582.88,409.8
2018,7,28,12,30,218.0,462.0,0.8,32.6,670.0,600.14,421.51
2018,7,28,12,45,215.5,462.5,0.9,32.7,667.5,584.53,411.51
2018,7,28,13,0,213.0,463.0,1.0,32.8,665.0,568.13,401.13
2018,7,28,13,15,318.5,415.5,1.05,32.8,713.0,594.31,420.79
2018,7,28,13,30,424.0,368.0,1.1,32.8,761.0,609.82,432.38
2018,7,28,13,45,574.0,285.5,1.15,32.85,805.0,612.35,435.47
2018,7,28,14,0,724.0,203.0,1.2,32.9,849.0,602.82,429.28
2018,7,28,14,15,528.0,281.5,1.2,32.8,745.0,515.14,366.99
2018,7,28,14,30,332.0,360.0,1.2,32.7,641.0,443.36,316.21
2018,7,28,14,45,350.0,328.0,1.15,32.6,614.0,402.82,286.71
2018,7,28,15,0,368.0,296.0,1.1,32.5,587.0,357.05,252.36
2018,7,28,15,15,349.5,287.0,1.1,32.35,552.0,320.86,224.85
2018,7,28,15,30,331.0,278.0,1.1,32.2,517.0,282.99,196.07
2018,7,28,15,45,350.0,254.5,1.05,32.05,493.5,245.21,166.35
2018,7,28,16,0,369.0,231.0,1.0,31.9,470.0,198.43,131.28
2018,7,28,16,15,337.0,211.5,0.95,31.75,417.0,162.69,110.21
2018,7,28,16,30,305.0,192.0,0.9,31.6,364.0,128.63,99.09
2018,7,28,16,45,364.0,167.5,0.8,31.4,353.5,108.81,83.63
2018,7,28,17,0,423.0,143.0,0.7,31.2,343.0,96.35,73.92
2018,7,28,17,15,496.5,119.5,0.6,30.9,327.0,83.74,63.97
2018,7,28,17,30,570.0,96.0,0.5,30.6,311.0,70.63,53.45
2018,7,28,17,45,524.5,87.0,0.4,30.25,261.5,65.42,49.33
2018,7,28,18,0,479.0,78.0,0.3,29.9,212.0,59.99,44.89
2018,7,28,18,15,414.0,67.5,0.3,29.9,166.0,50.94,37.19
2018,7,28,18,30,349.0,57.0,0.3,29.9,120.0,43.41,30.56
2018,7,28,18,45,260.5,43.5,0.2,28.9,82.0,33.39,21.75
2018,7,28,19,0,172.0,30.0,0.1,27.9,44.0,23.21,10.88
2018,7,28,19,15,94.5,16.5,0.15,27.6,23.5,14.08,0.0
2018,7,28,19,30,17.0,3.0,0.2,27.3,3.0,0.0,0.0
2018,7,28,19,45,8.5,1.5,0.25,27.0,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,15,12.5,3.5,2.2,19.9,3.5,0.0,0.0
2018,7,29,5,30,25.0,7.0,2.3,20.1,7.0,12.69,0.0
2018,7,29,5,45,59.0,21.0,2.35,20.3,26.0,48.43,0.21
2018,7,29,6,0,93.0,35.0,2.4,20.5,45.0,85.77,60.2
2018,7,29,6,15,124.5,53.5,2.45,21.05,74.0,125.32,95.87
2018,7,29,6,30,156.0,72.0,2.5,21.6,103.0,167.81,132.55
2018,7,29,6,45,208.0,89.5,2.55,22.2,144.0,223.3,179.13
2018,7,29,7,0,260.0,107.0,2.6,22.8,185.0,283.73,228.59
2018,7,29,7,15,310.5,120.5,2.6,23.55,231.5,342.92,275.57
2018,7,29,7,30,361.0,134.0,2.6,24.3,278.0,421.63,335.8
2018,7,29,7,45,395.5,149.0,2.6,25.0,327.0,479.25,378.1
2018,7,29,8,0,430.0,164.0,2.6,25.7,376.0,538.3,420.24
2018,7,29,8,15,374.5,197.5,2.5,26.35,396.5,527.58,408.56
2018,7,29,8,30,319.0,231.0,2.4,27.0,417.0,528.56,405.34
2018,7,29,8,45,192.0,241.0,2.35,27.6,355.5,417.73,319.74
2018,7,29,9,0,65.0,251.0,2.3,28.2,294.0,298.77,226.79
2018,7,29,9,15,178.0,270.5,2.2,28.6,399.5,441.22,334.23
2018,7,29,9,30,291.0,290.0,2.1,29.0,505.0,588.4,438.78
2018,7,29,9,45,326.5,295.5,2.05,29.45,548.5,629.86,465.33
2018,7,29,10,0,362.0,301.0,2.0,29.9,592.0,670.63,491.6
2018,7,29,10,15,210.5,283.0,1.95,30.15,454.0,503.57,371.71
2018,7,29,10,30,59.0,265.0,1.9,30.4,316.0,301.58,223.22
2018,7,29,10,45,55.5,302.5,1.9,30.65,351.5,332.87,245.82
2018,7,29,11,0,52.0,340.0,1.9,30.9,387.0,363.49,266.77
2018,7,29,11,15,139.5,398.5,1.85,31.05,527.5,517.36,376.3
2018,7,29,11,30,227.0,457.0,1.8,31.2,668.0,649.65,465.71
2018,7,29,11,45,254.5,456.0,1.75,31.35,695.5,677.76,482.85
2018,7,29,12,0,282.0,455.0,1.7,31.5,723.0,688.7,489.51
2018,7,29,12,15,263.0,460.5,1.6,31.55,711.0,662.03,470.32
2018,7,29,12,30,244.0,466.0,1.5,31.6,699.0,634.88,451.13
2018,7,29,12,45,216.5,468.0,1.45,31.65,674.0,590.69,420.85
2018,7,29,13,0,189.0,470.0,1.4,31.7,649.0,556.02,396.79
2018,7,29,13,15,232.5,449.0,1.4,31.7,666.0,555.75,397.59
2018,7,29,13,30,276.0,428.0,1.4,31.7,683.0,554.1,396.89
2018,7,29,13,45,280.5,416.0,1.45,31.7,670.5,526.67,378.16
2018,7,29,14,0,285.0,404.0,1.5,31.7,658.0,498.46,358.69
2018,7,29,14,15,323.5,378.5,1.6,31.6,658.5,477.89,344.55
2018,7,29,14,30,362.0,353.0,1.7,31.5,659.0,453.38,326.74
2018,7,29,14,45,374.5,337.0,1.8,31.35,642.5,420.25,302.07
2018,7,29,15,0,387.0,321.0,1.9,31.2,626.0,385.5,275.4
2018,7,29,15,15,368.5,307.0,2.0,31.0,585.5,340.64,241.39
2018,7,29,15,30,350.0,293.0,2.1,30.8,545.0,297.84,208.72
2018,7,29,15,45,389.0,272.0,2.15,30.6,536.0,264.0,180.8
2018,7,29,16,0,428.0,251.0,2.2,30.4,527.0,218.99,145.93
2018,7,29,16,15,420.0,237.5,2.2,30.05,491.0,176.63,119.7
2018,7,29,16,30,412.0,224.0,2.2,29.7,455.0,148.56,116.33
2018,7,29,16,45,335.0,210.0,2.15,29.35,386.0,140.39,110.33
2018,7,29,17,0,258.0,196.0,2.1,29.0,317.0,131.99,104.04
2018,7,29,17,15,166.5,150.5,2.05,28.5,225.0,109.59,86.16
2018,7,29,17,30,75.0,105.0,2.0,28.0,133.0,79.46,61.52
2018,7,29,17,45,54.0,77.5,1.9,27.55,96.0,60.36,45.71
2018,7,29,18,0,33.0,50.0,1.8,27.1,59.0,41.72,30.0
2018,7,29,18,15,41.5,47.5,1.8,27.1,56.5,38.27,26.96
2018,7,29,18,30,50.0,45.0,1.8,27.1,54.0,36.02,24.73
2018,7,29,18,45,33.5,30.5,1.65,26.2,35.5,24.83,14.9
2018,7,29,19,0,17.0,16.0,1.5,25.3,17.0,13.39,3.69
2018,7,29,19,15,9.0,8.5,1.55,25.15,9.0,7.26,0.0
2018,7,29,19,30,1.0,1.0,1.6,25.0,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.85,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,23.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.0,1.65,22.45,1.0,0.0,0.0
2018,7,30,5,30,2.0,2.0,1.7,22.5,2.0,2.25,0.0
2018,7,30,5,45,1.0,6.5,1.8,22.55,6.5,5.66,0.0
2018,7,30,6,0,0.0,11.0,1.9,22.6,11.0,9.04,1.33
2018,7,30,6,15,0.0,14.0,1.95,22.7,14.0,11.51,3.73
2018,7,30,6,30,0.0,17.0,2.0,22.8,17.0,13.98,5.93
2018,7,30,6,45,0.0,33.0,2.05,22.95,33.0,27.23,17.02
2018,7,30,7,0,0.0,49.0,2.1,23.1,49.0,40.52,28.09
2018,7,30,7,15,3.5,81.5,2.15,23.25,83.0,71.25,53.44
2018,7,30,7,30,7.0,114.0,2.2,23.4,117.0,104.08,80.1
2018,7,30,7,45,4.0,109.5,2.3,23.6,111.0,96.54,73.55
2018,7,30,8,0,1.0,105.0,2.4,23.8,105.0,89.47,67.43
2018,7,30,8,15,12.0,146.5,2.4,24.05,153.0,136.5,105.17
2018,7,30,8,30,23.0,188.0,2.4,24.3,201.0,184.9,143.16
2018,7,30,8,45,19.0,200.0,2.4,24.55,211.5,192.26,148.05
2018,7,30,9,0,15.0,212.0,2.4,24.8,222.0,199.37,152.81
2018,7,30,9,15,21.5,242.5,2.4,25.15,258.0,233.64,178.72
2018,7,30,9,30,28.0,273.0,2.4,25.5,294.0,285.25,217.24
2018,7,30,9,45,42.0,305.0,2.35,25.9,338.0,329.92,250.02
2018,7,30,10,0,56.0,337.0,2.3,26.3,382.0,374.43,282.08
2018,7,30,10,15,57.5,349.5,2.3,26.7,397.5,386.34,289.65
2018,7,30,10,30,59.0,362.0,2.3,27.1,413.0,397.86,297.05
2018,7,30,10,45,152.5,372.5,2.25,27.45,508.5,514.8,382.55
2018,7,30,11,0,246.0,383.0,2.2,27.8,604.0,628.12,461.75
2018,7,30,11,15,366.0,356.5,2.2,28.15,693.0,724.88,528.45
2018,7,30,11,30,486.0,330.0,2.2,28.5,782.0,802.31,580.67
2018,7,30,11,45,419.0,367.0,2.15,28.85,760.0,759.46,548.19
2018,7,30,12,0,352.0,404.0,2.1,29.2,738.0,705.42,509.43
2018,7,30,12,15,339.5,420.0,2.1,29.45,743.0,693.11,500.23
2018,7,30,12,30,327.0,436.0,2.1,29.7,748.0,679.27,489.73
2018,7,30,12,45,275.0,436.5,2.1,29.95,698.0,618.62,447.2
2018,7,30,13,0,223.0,437.0,2.1,30.2,648.0,554.97,402.55
2018,7,30,13,15,139.0,387.0,2.15,30.3,518.0,436.1,318.84
2018,7,30,13,30,55.0,337.0,2.2,30.4,388.0,321.09,235.76
2018,7,30,13,45,111.0,371.0,2.2,30.5,471.0,381.36,280.15
2018,7,30,14,0,167.0,405.0,2.2,30.6,554.0,429.86,314.39
2018,7,30,14,15,323.5,334.0,2.25,30.55,611.0,444.77,325.45
2018,7,30,14,30,480.0,263.0,2.3,30.5,668.0,443.99,323.57
2018,7,30,14,45,452.0,272.0,2.3,30.5,641.5,405.25,293.29
2018,7,30,15,0,424.0,281.0,2.3,30.5,615.0,368.42,264.29
2018,7,30,15,15,396.5,284.0,2.3,30.35,584.0,329.85,234.07
2018,7,30,15,30,369.0,287.0,2.3,30.2,553.0,298.99,209.73
2018,7,30,15,45,326.5,278.5,2.3,30.05,503.0,256.05,177.88
2018,7,30,16,0,284.0,270.0,2.3,29.9,453.0,218.06,151.48
2018,7,30,16,15,212.5,254.0,2.25,29.6,385.0,187.29,134.24
2018,7,30,16,30,141.0,238.0,2.2,29.3,317.0,160.33,126.01
2018,7,30,16,45,189.5,209.0,2.15,29.05,304.0,144.89,114.11
2018,7,30,17,0,238.0,180.0,2.1,28.8,291.0,122.46,96.32
2018,7,30,17,15,250.0,159.0,2.0,28.4,263.5,110.62,87.08
2018,7,30,17,30,262.0,138.0,1.9,28.0,236.0,98.17,77.14
2018,7,30,17,45,247.0,117.5,1.75,27.55,198.5,85.16,66.56
2018,7,30,18,0,232.0,97.0,1.6,27.1,161.0,71.65,55.31
2018,7,30,18,15,198.0,78.5,1.6,27.1,125.0,58.85,44.31
2018,7,30,18,30,164.0,60.0,1.6,27.1,89.0,45.68,32.79
2018,7,30,18,45,126.0,43.5,1.5,26.0,61.5,33.54,22.03
2018,7,30,19,0,88.0,27.0,1.4,24.9,34.0,21.14,8.6
2018,7,30,19,15,47.0,14.5,1.45,24.7,18.0,12.38,0.0
2018,7,30,19,30,6.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.6,24.25,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.45,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.7,2.0,2.79,0.0
2018,7,31,5,45,2.0,5.0,0.65,22.9,5.0,4.86,0.0
2018,7,31,6,0,0.0,8.0,0.7,23.1,8.0,6.56,0.0
2018,7,31,6,15,0.0,14.0,0.8,23.25,14.0,11.51,3.72
2018,7,31,6,30,0.0,20.0,0.9,23.4,20.0,16.46,7.97
2018,7,31,6,45,0.0,28.5,0.95,23.55,28.5,23.49,13.9
2018,7,31,7,0,0.0,37.0,1.0,23.7,37.0,30.54,19.77
2018,7,31,7,15,0.0,39.5,1.0,23.95,39.5,32.63,21.44
2018,7,31,7,30,0.0,42.0,1.0,24.2,42.0,34.71,23.07
2018,7,31,7,45,0.5,64.0,1.0,24.45,64.0,53.41,38.26
2018,7,31,8,0,1.0,86.0,1.0,24.7,86.0,72.3,53.35
2018,7,31,8,15,1.0,92.5,1.05,24.9,93.0,77.93,57.6
2018,7,31,8,30,1.0,99.0,1.1,25.1,100.0,83.58,61.86
2018,7,31,8,45,0.5,100.5,1.15,25.35,101.0,84.41,62.21
2018,7,31,9,0,0.0,102.0,1.2,25.6,102.0,85.25,62.61
2018,7,31,9,15,0.0,109.0,1.25,25.85,109.0,91.36,67.18
2018,7,31,9,30,0.0,116.0,1.3,26.1,116.0,97.48,71.73
2018,7,31,9,45,3.5,150.0,1.4,26.35,153.0,130.72,97.49
2018,7,31,10,0,7.0,184.0,1.5,26.6,190.0,164.29,123.09
2018,7,31,10,15,7.5,190.5,1.6,26.8,197.0,170.37,127.38
2018,7,31,10,30,8.0,197.0,1.7,27.0,204.0,176.4,131.71
2018,7,31,10,45,6.5,181.0,1.8,27.15,186.5,160.54,119.38
2018,7,31,11,0,5.0,165.0,1.9,27.3,169.0,144.9,107.26
2018,7,31,11,15,11.5,212.5,1.95,27.25,223.0,192.46,143.58
2018,7,31,11,30,18.0,260.0,2.0,27.2,277.0,250.95,187.4
2018,7,31,11,45,29.5,319.5,2.05,27.1,347.5,314.66,234.51
2018,7,31,12,0,41.0,379.0,2.1,27.0,418.0,376.8,279.65
2018,7,31,12,15,54.0,399.5,2.1,26.85,451.0,402.49,298.25
2018,7,31,12,30,67.0,420.0,2.1,26.7,484.0,426.47,315.66
2018,7,31,12,45,58.5,410.0,2.1,26.55,465.5,404.24,299.52
2018,7,31,13,0,50.0,400.0,2.1,26.4,447.0,382.61,284.0
2018,7,31,13,15,88.5,390.5,2.1,26.3,472.5,396.7,295.33
2018,7,31,13,30,127.0,381.0,2.1,26.2,498.0,411.56,306.77
2018,7,31,13,45,272.0,370.0,2.1,26.1,613.5,485.91,361.84
2018,7,31,14,0,417.0,359.0,2.1,26.0,729.0,543.96,402.91
2018,7,31,14,15,354.5,356.5,2.1,26.0,664.5,479.17,354.98
2018,7,31,14,30,292.0,354.0,2.1,26.0,600.0,420.65,311.83
2018,7,31,14,45,214.0,346.0,2.15,26.0,522.5,361.55,268.27
2018,7,31,15,0,136.0,338.0,2.2,26.0,445.0,308.21,229.17
2018,7,31,15,15,80.0,245.0,2.2,26.0,307.0,212.98,158.47
2018,7,31,15,30,24.0,152.0,2.2,26.0,169.0,127.51,94.41
2018,7,31,15,45,12.0,95.0,2.2,25.95,103.5,79.53,57.41
2018,7,31,16,0,0.0,38.0,2.2,25.9,38.0,31.51,19.77
2018,7,31,16,15,8.0,76.0,2.15,25.85,80.5,63.7,45.51
2018,7,31,16,30,16.0,114.0,2.1,25.8,123.0,89.77,69.89
2018,7,31,16,45,26.5,135.5,2.05,25.75,148.5,104.4,82.31
2018,7,31,17,0,37.0,157.0,2.0,25.7,174.0,117.49,93.51
2018,7,31,17,15,42.0,130.5,1.85,25.5,147.5,99.81,79.08
2018,7,31,17,30,47.0,104.0,1.7,25.3,121.0,81.51,63.98
2018,7,31,17,45,57.5,96.5,1.6,25.15,114.0,75.54,59.1
2018,7,31,18,0,68.0,89.0,1.5,25.0,107.0,67.5,52.28
2018,7,31,18,15,55.0,69.0,1.5,25.0,81.5,54.56,41.06
2018,7,31,18,30,42.0,49.0,1.5,25.0,56.0,39.53,27.89
2018,7,31,18,45,33.0,33.5,1.3,24.5,38.0,26.93,16.67
2018,7,31,19,0,24.0,18.0,1.1,24.0,20.0,14.88,3.97
2018,7,31,19,15,13.5,9.5,1.1,23.9,10.5,8.11,0.0
2018,7,31,19,30,3.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,1.15,23.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,2.15,22.25,1.0,0.0,0.0
2018,8,1,5,30,0.0,2.0,2.2,22.3,2.0,1.71,0.0
2018,8,1,5,45,1.0,14.0,2.25,22.4,14.0,11.88,0.0
2018,8,1,6,0,2.0,26.0,2.3,22.5,26.0,22.82,11.71
2018,8,1,6,15,8.5,43.0,2.35,22.65,44.5,41.76,28.24
2018,8,1,6,30,15.0,60.0,2.4,22.8,63.0,65.78,48.6
2018,8,1,6,45,10.0,60.5,2.45,22.95,62.5,56.85,41.63
2018,8,1,7,0,5.0,61.0,2.5,23.1,62.0,53.61,38.99
2018,8,1,7,15,2.5,63.5,2.6,23.25,64.0,54.24,39.42
