Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,7,30,0.0,66.0,2.7,23.4,66.0,54.7,39.59
2018,8,1,7,45,8.5,84.5,2.85,23.55,88.5,76.79,57.76
2018,8,1,8,0,17.0,103.0,3.0,23.7,111.0,106.88,82.19
2018,8,1,8,15,85.5,175.5,3.05,23.9,224.0,252.32,199.25
2018,8,1,8,30,154.0,248.0,3.1,24.1,337.0,391.97,306.91
2018,8,1,8,45,106.5,258.0,3.1,24.3,322.0,362.82,281.79
2018,8,1,9,0,59.0,268.0,3.1,24.5,307.0,312.59,241.33
2018,8,1,9,15,46.5,268.5,3.1,24.8,300.5,300.09,230.69
2018,8,1,9,30,34.0,269.0,3.1,25.1,294.0,287.34,219.79
2018,8,1,9,45,37.0,261.5,3.1,25.4,290.0,281.13,214.58
2018,8,1,10,0,40.0,254.0,3.1,25.7,286.0,275.33,209.73
2018,8,1,10,15,67.0,315.0,3.05,26.0,371.0,361.31,274.08
2018,8,1,10,30,94.0,376.0,3.0,26.3,456.0,447.1,336.26
2018,8,1,10,45,217.0,366.5,3.0,26.65,559.0,590.77,441.15
2018,8,1,11,0,340.0,357.0,3.0,27.0,662.0,694.94,514.93
2018,8,1,11,15,307.5,388.5,2.95,27.2,668.5,686.63,506.08
2018,8,1,11,30,275.0,420.0,2.9,27.4,675.0,676.5,496.82
2018,8,1,11,45,318.5,403.0,2.9,27.65,701.5,689.35,506.1
2018,8,1,12,0,362.0,386.0,2.9,27.9,728.0,699.31,513.14
2018,8,1,12,15,498.0,313.0,2.9,28.05,785.0,747.67,548.81
2018,8,1,12,30,634.0,240.0,2.9,28.2,842.0,777.21,571.0
2018,8,1,12,45,758.5,174.0,2.9,28.3,891.0,787.17,579.46
2018,8,1,13,0,883.0,108.0,2.9,28.4,940.0,787.39,579.47
2018,8,1,13,15,845.5,126.0,2.9,28.45,914.0,737.27,545.17
2018,8,1,13,30,808.0,144.0,2.9,28.5,888.0,686.75,508.61
2018,8,1,13,45,839.5,124.5,2.9,28.55,882.5,652.29,483.5
2018,8,1,14,0,871.0,105.0,2.9,28.6,877.0,612.54,453.66
2018,8,1,14,15,808.0,123.0,2.85,28.65,822.5,545.6,402.92
2018,8,1,14,30,745.0,141.0,2.8,28.7,768.0,482.47,354.2
2018,8,1,14,45,779.0,123.0,2.75,28.7,755.0,438.15,317.74
2018,8,1,15,0,813.0,105.0,2.7,28.7,742.0,392.88,278.86
2018,8,1,15,15,690.0,122.0,2.6,28.55,643.5,311.62,215.79
2018,8,1,15,30,567.0,139.0,2.5,28.4,545.0,242.48,162.89
2018,8,1,15,45,356.5,184.0,2.4,28.3,433.5,194.76,131.83
2018,8,1,16,0,146.0,229.0,2.3,28.2,322.0,183.18,131.81
2018,8,1,16,15,91.0,188.0,2.15,27.95,244.5,140.32,102.58
2018,8,1,16,30,36.0,147.0,2.0,27.7,167.0,112.58,88.01
2018,8,1,16,45,20.5,101.0,1.85,27.5,112.0,80.48,61.88
2018,8,1,17,0,5.0,55.0,1.7,27.3,57.0,45.62,32.98
2018,8,1,17,15,33.0,86.0,1.55,27.0,98.0,69.39,53.23
2018,8,1,17,30,61.0,117.0,1.4,26.7,139.0,90.12,70.86
2018,8,1,17,45,31.0,95.5,1.25,26.35,106.5,74.57,57.95
2018,8,1,18,0,1.0,74.0,1.1,26.0,74.0,59.72,45.45
2018,8,1,18,15,0.5,60.0,1.1,26.0,60.0,48.6,35.82
2018,8,1,18,30,0.0,46.0,1.1,26.0,46.0,37.42,25.97
2018,8,1,18,45,2.5,32.0,0.85,25.15,32.0,26.22,15.98
2018,8,1,19,0,5.0,18.0,0.6,24.3,18.0,14.87,3.39
2018,8,1,19,15,5.0,10.0,0.6,24.15,10.0,8.54,0.0
2018,8,1,19,30,5.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,8,1,19,45,2.5,1.0,0.6,23.85,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.7,22.75,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.8,22.9,1.0,0.85,0.0
2018,8,2,5,45,0.0,3.0,1.95,23.1,3.0,2.46,0.0
2018,8,2,6,0,0.0,5.0,2.1,23.3,5.0,4.1,0.0
2018,8,2,6,15,0.0,6.0,2.15,23.45,6.0,4.92,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.6,7.0,5.74,0.0
2018,8,2,6,45,0.0,10.5,2.2,23.75,10.5,8.63,1.51
2018,8,2,7,0,0.0,14.0,2.2,23.9,14.0,11.52,3.93
2018,8,2,7,15,4.5,39.0,2.25,24.1,41.0,35.15,23.62
2018,8,2,7,30,9.0,64.0,2.3,24.3,68.0,59.33,43.52
2018,8,2,7,45,6.5,60.5,2.3,24.5,63.5,54.95,39.69
2018,8,2,8,0,4.0,57.0,2.3,24.7,59.0,50.36,35.7
2018,8,2,8,15,9.0,77.0,2.4,24.85,82.0,71.32,52.69
2018,8,2,8,30,14.0,97.0,2.5,25.0,105.0,98.96,74.81
2018,8,2,8,45,62.0,158.0,2.6,25.2,198.0,201.0,156.59
2018,8,2,9,0,110.0,219.0,2.7,25.4,291.0,324.43,251.79
2018,8,2,9,15,84.0,198.5,2.7,25.55,255.5,279.37,215.78
2018,8,2,9,30,58.0,178.0,2.7,25.7,220.0,218.71,168.23
2018,8,2,9,45,31.5,162.5,2.65,25.9,185.5,178.41,135.87
2018,8,2,10,0,5.0,147.0,2.6,26.1,151.0,129.5,96.61
2018,8,2,10,15,223.5,199.0,2.6,26.25,389.5,430.56,331.25
2018,8,2,10,30,442.0,251.0,2.6,26.4,628.0,717.59,536.55
2018,8,2,10,45,510.5,257.5,2.55,26.55,705.0,786.95,581.38
2018,8,2,11,0,579.0,264.0,2.5,26.7,782.0,857.79,627.55
2018,8,2,11,15,449.5,337.0,2.5,26.85,744.0,789.48,576.74
2018,8,2,11,30,320.0,410.0,2.5,27.0,706.0,710.26,519.33
2018,8,2,11,45,232.5,411.5,2.5,27.1,628.0,618.43,454.45
2018,8,2,12,0,145.0,413.0,2.5,27.2,550.0,516.56,381.38
2018,8,2,12,15,77.5,309.5,2.5,27.35,382.5,353.45,263.59
2018,8,2,12,30,10.0,206.0,2.5,27.5,215.0,182.46,135.26
2018,8,2,12,45,162.0,238.0,2.5,27.6,390.0,352.37,266.41
2018,8,2,13,0,314.0,270.0,2.5,27.7,565.0,497.11,372.53
2018,8,2,13,15,314.0,339.0,2.55,27.8,631.0,530.09,393.7
2018,8,2,13,30,314.0,408.0,2.6,27.9,697.0,566.72,417.72
2018,8,2,13,45,356.5,375.0,2.6,27.95,696.0,545.59,402.73
2018,8,2,14,0,399.0,342.0,2.6,28.0,695.0,521.59,385.43
2018,8,2,14,15,358.5,339.0,2.65,28.0,649.0,468.98,346.71
2018,8,2,14,30,318.0,336.0,2.7,28.0,603.0,420.92,310.95
2018,8,2,14,45,169.5,264.0,2.7,28.05,405.5,279.47,207.11
2018,8,2,15,0,21.0,192.0,2.7,28.1,208.0,162.24,120.31
2018,8,2,15,15,12.0,160.5,2.65,27.95,169.5,135.35,100.19
2018,8,2,15,30,3.0,129.0,2.6,27.8,131.0,107.1,78.78
2018,8,2,15,45,1.5,91.0,2.55,27.65,92.0,76.08,54.76
2018,8,2,16,0,0.0,53.0,2.5,27.5,53.0,43.99,29.58
2018,8,2,16,15,0.0,40.5,2.35,27.25,40.5,33.56,21.38
2018,8,2,16,30,0.0,28.0,2.2,27.0,28.0,23.16,13.92
2018,8,2,16,45,0.0,34.0,2.05,26.7,34.0,28.12,18.21
2018,8,2,17,0,0.0,40.0,1.9,26.4,40.0,33.08,22.53
2018,8,2,17,15,0.0,32.5,1.75,26.05,32.5,26.84,17.34
2018,8,2,17,30,0.0,25.0,1.6,25.7,25.0,20.61,12.09
2018,8,2,17,45,0.0,17.5,1.5,25.35,17.5,14.41,6.8
2018,8,2,18,0,0.0,10.0,1.4,25.0,10.0,8.22,1.45
2018,8,2,18,15,0.0,15.5,1.4,25.0,15.5,12.74,5.32
2018,8,2,18,30,0.0,21.0,1.4,25.0,21.0,17.29,9.04
2018,8,2,18,45,1.5,16.0,1.25,24.35,16.0,13.17,5.23
2018,8,2,19,0,3.0,11.0,1.1,23.7,11.0,9.05,0.0
2018,8,2,19,15,3.0,6.0,1.1,23.6,6.0,5.12,0.0
2018,8,2,19,30,3.0,1.0,1.1,23.5,1.0,0.0,0.0
2018,8,2,19,45,1.5,0.5,1.1,23.35,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.2,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.3,1.0,0.85,0.0
2018,8,3,5,45,0.0,3.0,2.25,22.35,3.0,2.56,0.0
2018,8,3,6,0,0.0,5.0,2.3,22.4,5.0,4.1,0.0
2018,8,3,6,15,0.0,8.0,2.4,22.5,8.0,6.56,0.0
2018,8,3,6,30,0.0,11.0,2.5,22.6,11.0,9.03,1.82
2018,8,3,6,45,0.0,19.0,2.55,22.65,19.0,15.64,7.38
2018,8,3,7,0,0.0,27.0,2.6,22.7,27.0,22.25,12.94
2018,8,3,7,15,0.0,30.5,2.65,22.8,30.5,25.16,15.34
2018,8,3,7,30,0.0,34.0,2.7,22.9,34.0,28.07,17.69
2018,8,3,7,45,0.5,64.5,2.8,23.0,64.5,53.83,38.85
2018,8,3,8,0,1.0,95.0,2.9,23.1,95.0,80.44,60.4
2018,8,3,8,15,1.0,111.0,3.0,23.25,111.5,94.64,71.6
2018,8,3,8,30,1.0,127.0,3.1,23.4,128.0,108.86,82.71
2018,8,3,8,45,4.5,144.5,3.2,23.5,147.5,127.56,97.45
2018,8,3,9,0,8.0,162.0,3.3,23.6,167.0,146.45,112.2
2018,8,3,9,15,17.5,213.0,3.4,23.75,225.5,202.35,155.95
2018,8,3,9,30,27.0,264.0,3.5,23.9,284.0,276.07,212.5
2018,8,3,9,45,19.0,242.0,3.6,24.0,256.5,229.71,176.04
2018,8,3,10,0,11.0,220.0,3.7,24.1,229.0,200.98,153.31
2018,8,3,10,15,8.5,201.5,3.75,24.35,208.5,181.35,137.7
2018,8,3,10,30,6.0,183.0,3.8,24.6,188.0,162.11,122.41
2018,8,3,10,45,16.0,251.0,3.9,24.8,265.0,232.42,176.61
2018,8,3,11,0,26.0,319.0,4.0,25.0,342.0,319.18,241.97
2018,8,3,11,15,20.0,282.5,4.0,25.25,300.5,276.27,208.93
2018,8,3,11,30,14.0,246.0,4.0,25.5,259.0,223.9,168.87
2018,8,3,11,45,21.0,294.0,4.05,25.7,313.5,283.69,214.08
2018,8,3,12,0,28.0,342.0,4.1,25.9,368.0,331.61,249.58
2018,8,3,12,15,181.5,329.5,4.1,26.0,501.0,473.92,358.64
2018,8,3,12,30,335.0,317.0,4.1,26.1,634.0,592.76,446.82
2018,8,3,12,45,299.0,349.0,4.1,26.25,631.0,564.09,424.07
2018,8,3,13,0,263.0,381.0,4.1,26.4,628.0,546.27,409.66
2018,8,3,13,15,264.5,380.0,4.1,26.4,625.5,528.79,396.83
2018,8,3,13,30,266.0,379.0,4.1,26.4,623.0,510.34,383.14
2018,8,3,13,45,190.5,383.0,4.05,26.45,556.0,443.69,333.12
2018,8,3,14,0,115.0,387.0,4.0,26.5,489.0,386.32,289.89
2018,8,3,14,15,67.5,319.0,3.95,26.45,378.5,296.11,222.77
2018,8,3,14,30,20.0,251.0,3.9,26.4,268.0,213.41,160.43
2018,8,3,14,45,108.5,249.5,3.85,26.3,335.0,245.9,184.89
2018,8,3,15,0,197.0,248.0,3.8,26.2,402.0,263.61,196.32
2018,8,3,15,15,281.0,252.5,3.7,26.1,459.5,276.7,202.7
2018,8,3,15,30,365.0,257.0,3.6,26.0,517.0,273.77,195.59
2018,8,3,15,45,185.5,172.0,3.5,25.9,304.0,159.57,113.08
2018,8,3,16,0,6.0,87.0,3.4,25.8,91.0,73.18,52.85
2018,8,3,16,15,3.0,58.0,3.3,25.65,60.0,48.33,33.35
2018,8,3,16,30,0.0,29.0,3.2,25.5,29.0,23.99,14.73
2018,8,3,16,45,6.0,32.0,3.1,25.3,35.0,27.19,17.55
2018,8,3,17,0,12.0,35.0,3.0,25.1,41.0,29.83,19.9
2018,8,3,17,15,82.0,54.0,2.9,24.9,84.5,40.24,28.91
2018,8,3,17,30,152.0,73.0,2.8,24.7,128.0,54.62,41.34
2018,8,3,17,45,196.5,82.5,2.65,24.45,142.0,61.77,47.57
2018,8,3,18,0,241.0,92.0,2.5,24.2,156.0,68.39,53.23
2018,8,3,18,15,211.5,76.0,2.5,24.2,123.0,57.17,43.37
2018,8,3,18,30,182.0,60.0,2.5,24.2,90.0,45.63,33.04
2018,8,3,18,45,103.5,40.5,2.4,23.75,56.5,31.22,20.02
2018,8,3,19,0,25.0,21.0,2.3,23.3,23.0,16.95,2.79
2018,8,3,19,15,14.0,11.0,2.25,23.2,12.0,9.39,0.0
2018,8,3,19,30,3.0,1.0,2.2,23.1,1.0,0.0,0.0
2018,8,3,19,45,1.5,0.5,2.2,22.95,0.5,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,21.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,4,5,15,7.5,2.0,0.45,21.4,2.0,0.0,0.0
2018,8,4,5,30,15.0,4.0,0.5,21.7,4.0,3.41,0.0
2018,8,4,5,45,87.0,19.0,0.5,21.95,26.0,44.86,0.0
2018,8,4,6,0,159.0,34.0,0.5,22.2,48.0,122.72,82.42
2018,8,4,6,15,244.0,48.0,0.55,22.5,86.0,184.34,139.79
2018,8,4,6,30,329.0,62.0,0.6,22.8,124.0,256.08,199.94
2018,8,4,6,45,193.0,55.0,0.65,23.1,94.0,187.62,148.43
2018,8,4,7,0,57.0,48.0,0.7,23.4,64.0,83.65,64.37
2018,8,4,7,15,28.5,57.0,0.65,23.7,65.0,68.83,51.93
2018,8,4,7,30,0.0,66.0,0.6,24.0,66.0,54.7,39.49
2018,8,4,7,45,0.0,80.5,0.55,24.35,80.5,66.91,49.24
2018,8,4,8,0,0.0,95.0,0.5,24.7,95.0,79.68,59.24
2018,8,4,8,15,0.0,116.5,0.5,24.9,116.5,98.9,74.26
2018,8,4,8,30,0.0,138.0,0.5,25.1,138.0,118.2,89.09
2018,8,4,8,45,0.5,146.0,0.5,25.3,146.5,125.45,94.35
2018,8,4,9,0,1.0,154.0,0.5,25.5,155.0,132.77,99.67
2018,8,4,9,15,7.5,194.0,0.5,25.75,199.5,175.27,132.16
2018,8,4,9,30,14.0,234.0,0.5,26.0,244.0,218.28,164.19
2018,8,4,9,45,22.0,271.0,0.55,26.25,288.0,260.15,194.89
2018,8,4,10,0,30.0,308.0,0.6,26.5,332.0,320.96,238.76
2018,8,4,10,15,38.5,334.5,0.6,26.75,366.5,354.19,261.76
2018,8,4,10,30,47.0,361.0,0.6,27.0,401.0,386.92,284.25
2018,8,4,10,45,168.0,358.5,0.6,27.2,507.5,518.72,378.72
2018,8,4,11,0,289.0,356.0,0.6,27.4,614.0,646.79,465.36
2018,8,4,11,15,368.5,331.0,0.6,27.55,666.5,707.66,504.7
2018,8,4,11,30,448.0,306.0,0.6,27.7,719.0,748.39,531.35
2018,8,4,11,45,645.5,223.0,0.55,27.9,826.0,842.79,593.4
2018,8,4,12,0,843.0,140.0,0.5,28.1,933.0,904.24,628.77
2018,8,4,12,15,837.5,144.5,0.55,28.2,934.5,878.08,612.46
2018,8,4,12,30,832.0,149.0,0.6,28.3,936.0,849.04,595.51
2018,8,4,12,45,822.0,155.0,0.6,28.4,929.0,825.04,580.77
2018,8,4,13,0,812.0,161.0,0.6,28.5,922.0,787.95,557.5
2018,8,4,13,15,809.0,160.5,0.65,28.6,910.0,748.39,532.2
2018,8,4,13,30,806.0,160.0,0.7,28.7,898.0,706.63,504.78
2018,8,4,13,45,801.0,158.0,0.7,28.75,878.0,660.31,473.08
2018,8,4,14,0,796.0,156.0,0.7,28.8,858.0,612.4,439.45
2018,8,4,14,15,788.5,154.0,0.75,28.8,831.5,561.72,403.41
2018,8,4,14,30,781.0,152.0,0.8,28.8,805.0,510.11,365.39
2018,8,4,14,45,770.5,150.0,0.8,28.8,772.0,456.49,324.26
2018,8,4,15,0,760.0,148.0,0.8,28.8,739.0,402.73,281.73
2018,8,4,15,15,747.0,144.5,0.8,28.75,700.5,347.17,236.92
2018,8,4,15,30,734.0,141.0,0.8,28.7,662.0,287.01,188.22
2018,8,4,15,45,717.0,137.0,0.8,28.65,619.0,231.07,143.46
2018,8,4,16,0,700.0,133.0,0.8,28.6,576.0,176.78,103.23
2018,8,4,16,15,678.0,129.0,0.75,28.6,530.0,124.03,72.31
2018,8,4,16,30,656.0,125.0,0.7,28.6,484.0,83.76,63.96
2018,8,4,16,45,580.5,125.0,0.65,28.65,420.0,85.25,65.48
2018,8,4,17,0,505.0,125.0,0.6,28.7,356.0,86.53,66.75
2018,8,4,17,15,486.5,112.5,0.6,28.45,312.5,79.46,61.2
2018,8,4,17,30,468.0,100.0,0.6,28.2,269.0,72.03,55.25
2018,8,4,17,45,445.0,90.0,0.55,27.95,229.5,65.9,50.27
2018,8,4,18,0,422.0,80.0,0.5,27.7,190.0,59.5,44.9
2018,8,4,18,15,354.0,67.5,0.5,27.7,145.5,50.75,37.3
2018,8,4,18,30,286.0,55.0,0.5,27.7,101.0,41.79,29.3
2018,8,4,18,45,198.0,39.0,0.55,26.95,65.5,29.93,18.59
2018,8,4,19,0,110.0,23.0,0.6,26.2,30.0,17.82,1.71
2018,8,4,19,15,55.0,11.5,0.65,26.0,15.0,9.82,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,15,4.0,1.5,0.65,21.6,1.5,0.0,0.0
2018,8,5,5,30,8.0,3.0,0.7,22.0,3.0,0.0,0.0
2018,8,5,5,45,28.0,15.5,0.8,22.4,17.5,22.47,0.0
2018,8,5,6,0,48.0,28.0,0.9,22.8,32.0,54.03,33.1
2018,8,5,6,15,90.5,45.5,0.85,23.05,60.0,94.48,69.96
2018,8,5,6,30,133.0,63.0,0.8,23.3,88.0,148.31,115.24
2018,8,5,6,45,204.0,81.0,0.8,23.6,133.0,214.42,169.87
2018,8,5,7,0,275.0,99.0,0.8,23.9,178.0,287.44,228.6
2018,8,5,7,15,405.5,101.0,0.85,24.5,243.5,401.83,317.32
2018,8,5,7,30,536.0,103.0,0.9,25.1,309.0,521.68,406.05
2018,8,5,7,45,579.0,108.0,0.95,25.65,360.0,583.54,448.99
2018,8,5,8,0,622.0,113.0,1.0,26.2,411.0,646.72,491.78
2018,8,5,8,15,649.5,118.0,1.0,26.6,460.0,698.01,524.05
2018,8,5,8,30,677.0,123.0,1.0,27.0,509.0,748.67,555.17
2018,8,5,8,45,698.5,127.0,1.05,27.4,555.0,791.83,581.26
2018,8,5,9,0,720.0,131.0,1.1,27.8,601.0,833.28,605.92
2018,8,5,9,15,743.0,131.5,1.05,28.15,645.0,864.59,622.45
2018,8,5,9,30,766.0,132.0,1.0,28.5,689.0,899.26,640.94
2018,8,5,9,45,787.0,129.0,1.0,28.85,728.0,925.51,654.65
2018,8,5,10,0,808.0,126.0,1.0,29.2,767.0,948.75,666.54
2018,8,5,10,15,817.5,127.5,0.9,29.45,798.5,949.73,663.29
2018,8,5,10,30,827.0,129.0,0.8,29.7,830.0,959.67,665.82
2018,8,5,10,45,834.5,130.0,0.75,29.95,855.5,963.55,665.55
2018,8,5,11,0,842.0,131.0,0.7,30.2,881.0,963.76,663.26
2018,8,5,11,15,847.0,131.5,0.65,30.35,899.0,957.37,657.44
2018,8,5,11,30,852.0,132.0,0.6,30.5,917.0,947.32,649.64
2018,8,5,11,45,856.0,131.5,0.55,30.7,928.0,931.79,638.62
2018,8,5,12,0,860.0,131.0,0.5,30.9,939.0,912.76,625.69
2018,8,5,12,15,859.0,132.5,0.5,31.0,941.5,887.66,610.45
2018,8,5,12,30,858.0,134.0,0.5,31.1,944.0,859.45,593.41
2018,8,5,12,45,854.5,135.5,0.5,31.2,938.5,826.25,573.27
2018,8,5,13,0,851.0,137.0,0.5,31.3,933.0,790.43,551.44
2018,8,5,13,15,849.0,136.0,0.5,31.35,921.0,751.23,526.95
2018,8,5,13,30,847.0,135.0,0.5,31.4,909.0,709.67,499.51
2018,8,5,13,45,843.5,133.0,0.55,31.45,889.5,664.14,469.43
2018,8,5,14,0,840.0,131.0,0.6,31.5,870.0,616.71,437.07
2018,8,5,14,15,834.0,129.5,0.6,31.45,844.0,566.58,401.38
2018,8,5,14,30,828.0,128.0,0.6,31.4,818.0,515.17,363.57
2018,8,5,14,45,775.5,145.5,0.6,31.4,771.0,455.47,318.97
2018,8,5,15,0,723.0,163.0,0.6,31.4,724.0,396.65,274.19
2018,8,5,15,15,756.0,139.5,0.6,31.3,699.5,346.37,233.06
2018,8,5,15,30,789.0,116.0,0.6,31.2,675.0,287.74,184.62
2018,8,5,15,45,774.0,113.0,0.6,31.1,632.0,230.48,139.07
2018,8,5,16,0,759.0,110.0,0.6,31.0,589.0,174.52,98.0
2018,8,5,16,15,738.5,106.5,0.6,31.05,542.0,119.39,66.34
2018,8,5,16,30,718.0,103.0,0.6,31.1,495.0,70.54,52.51
2018,8,5,16,45,691.0,98.5,0.65,31.1,445.5,68.92,51.48
2018,8,5,17,0,664.0,94.0,0.7,31.1,396.0,67.2,50.27
2018,8,5,17,15,628.0,88.0,0.7,30.65,345.0,64.22,48.08
2018,8,5,17,30,592.0,82.0,0.7,30.2,294.0,61.11,45.74
2018,8,5,17,45,541.5,75.0,0.75,29.75,244.5,56.99,42.46
2018,8,5,18,0,491.0,68.0,0.8,29.3,195.0,52.78,38.97
2018,8,5,18,15,419.5,58.5,0.8,29.3,149.5,46.27,33.27
2018,8,5,18,30,348.0,49.0,0.8,29.3,104.0,39.61,27.24
2018,8,5,18,45,246.5,35.5,0.75,28.25,67.5,27.46,16.36
2018,8,5,19,0,145.0,22.0,0.7,27.2,31.0,17.12,0.0
2018,8,5,19,15,72.5,11.0,0.7,27.0,15.5,9.39,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,23.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,5,15,10.5,2.0,1.05,20.85,2.0,0.0,0.0
2018,8,6,5,30,21.0,4.0,1.2,21.3,4.0,0.0,0.0
2018,8,6,5,45,109.5,17.0,1.35,21.75,25.5,50.76,0.0
2018,8,6,6,0,198.0,30.0,1.5,22.2,47.0,132.6,86.36
2018,8,6,6,15,287.5,43.0,1.45,22.6,86.0,198.64,150.98
2018,8,6,6,30,377.0,56.0,1.4,23.0,125.0,274.16,215.04
2018,8,6,6,45,441.5,65.5,1.35,23.35,172.0,345.88,274.3
2018,8,6,7,0,506.0,75.0,1.3,23.7,219.0,419.98,333.16
2018,8,6,7,15,551.5,82.5,1.15,24.4,268.5,484.32,381.12
2018,8,6,7,30,597.0,90.0,1.0,25.1,318.0,551.2,428.36
2018,8,6,7,45,631.0,95.5,0.85,25.75,368.5,609.21,466.78
2018,8,6,8,0,665.0,101.0,0.7,26.4,419.0,667.8,502.59
2018,8,6,8,15,689.5,106.0,0.7,27.1,467.5,718.12,532.88
2018,8,6,8,30,714.0,111.0,0.7,27.8,516.0,767.52,561.77
2018,8,6,8,45,733.0,115.0,0.75,28.5,562.0,804.96,582.94
2018,8,6,9,0,752.0,119.0,0.8,29.2,608.0,845.04,605.61
2018,8,6,9,15,766.5,121.5,0.8,29.45,649.5,876.95,623.05
2018,8,6,9,30,781.0,124.0,0.8,29.7,691.0,906.12,638.71
2018,8,6,9,45,791.5,127.0,0.85,29.9,728.0,929.01,651.46
2018,8,6,10,0,802.0,130.0,0.9,30.1,765.0,948.62,662.32
2018,8,6,10,15,810.0,132.5,0.9,30.25,796.0,961.8,668.58
2018,8,6,10,30,818.0,135.0,0.9,30.4,827.0,971.39,672.83
2018,8,6,10,45,815.5,141.0,0.9,30.55,848.5,970.65,671.0
2018,8,6,11,0,813.0,147.0,0.9,30.7,870.0,966.12,667.17
2018,8,6,11,15,770.0,174.0,0.95,30.75,870.0,939.48,651.28
2018,8,6,11,30,727.0,201.0,1.0,30.8,870.0,917.96,638.74
2018,8,6,11,45,635.5,251.0,1.05,30.85,840.5,862.15,603.52
2018,8,6,12,0,544.0,301.0,1.1,30.9,811.0,802.65,564.59
2018,8,6,12,15,320.0,266.5,1.1,30.9,566.5,552.03,398.21
2018,8,6,12,30,96.0,232.0,1.1,30.9,322.0,294.07,215.58
2018,8,6,12,45,49.5,174.5,1.15,30.9,221.0,198.5,146.01
2018,8,6,13,0,3.0,117.0,1.2,30.9,120.0,100.46,71.6
2018,8,6,13,15,72.5,246.5,1.2,30.9,313.0,270.02,199.36
2018,8,6,13,30,142.0,376.0,1.2,30.9,506.0,420.04,305.89
2018,8,6,13,45,145.0,349.0,1.2,30.9,479.0,387.94,282.41
2018,8,6,14,0,148.0,322.0,1.2,30.9,452.0,356.02,259.87
2018,8,6,14,15,127.0,335.5,1.15,30.8,444.5,342.41,249.67
2018,8,6,14,30,106.0,349.0,1.1,30.7,437.0,329.86,240.26
2018,8,6,14,45,56.5,270.5,1.1,30.6,317.0,240.78,176.08
2018,8,6,15,0,7.0,192.0,1.1,30.5,197.0,159.55,116.83
2018,8,6,15,15,4.5,171.5,1.05,30.4,174.5,141.58,103.75
2018,8,6,15,30,2.0,151.0,1.0,30.3,152.0,124.08,90.79
2018,8,6,15,45,20.0,145.0,0.95,30.2,157.5,118.96,86.42
2018,8,6,16,0,38.0,139.0,0.9,30.1,163.0,114.42,82.46
2018,8,6,16,15,143.5,177.5,0.85,29.95,257.0,137.07,97.66
2018,8,6,16,30,249.0,216.0,0.8,29.8,351.0,141.87,110.66
2018,8,6,16,45,178.0,191.5,0.7,29.7,283.0,134.77,105.31
2018,8,6,17,0,107.0,167.0,0.6,29.6,215.0,119.02,92.93
2018,8,6,17,15,159.5,135.0,0.6,29.25,196.5,99.8,77.69
2018,8,6,17,30,212.0,103.0,0.6,28.9,178.0,75.42,57.88
2018,8,6,17,45,239.5,95.0,0.6,28.55,166.5,70.51,53.99
2018,8,6,18,0,267.0,87.0,0.6,28.2,155.0,65.23,49.58
2018,8,6,18,15,228.5,70.0,0.6,28.2,118.5,53.15,39.17
2018,8,6,18,30,190.0,53.0,0.6,28.2,82.0,40.77,28.3
2018,8,6,18,45,129.5,36.5,0.55,27.25,53.0,28.37,17.04
2018,8,6,19,0,69.0,20.0,0.5,26.3,24.0,15.8,0.0
2018,8,6,19,15,34.5,10.0,0.5,26.1,12.0,8.54,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,5,15,8.0,1.5,0.9,21.85,1.5,0.0,0.0
2018,8,7,5,30,16.0,3.0,1.1,22.1,3.0,0.0,0.0
2018,8,7,5,45,93.5,16.5,1.3,22.35,23.5,45.13,0.0
2018,8,7,6,0,171.0,30.0,1.5,22.6,44.0,121.92,77.27
2018,8,7,6,15,259.0,43.5,1.5,22.9,82.0,187.27,141.93
2018,8,7,6,30,347.0,57.0,1.5,23.2,120.0,261.08,204.72
2018,8,7,6,45,412.0,67.5,1.45,23.5,166.0,327.64,260.22
2018,8,7,7,0,477.0,78.0,1.4,23.8,212.0,406.29,322.86
2018,8,7,7,15,525.5,85.5,1.45,24.4,261.5,471.44,372.78
2018,8,7,7,30,574.0,93.0,1.5,25.0,311.0,539.4,422.87
2018,8,7,7,45,610.5,98.0,1.55,25.55,361.0,597.87,464.29
2018,8,7,8,0,647.0,103.0,1.6,26.1,411.0,657.13,504.16
2018,8,7,8,15,674.0,107.5,1.6,26.6,460.0,708.33,536.75
2018,8,7,8,30,701.0,112.0,1.6,27.1,509.0,758.82,568.07
2018,8,7,8,45,722.5,115.0,1.6,27.6,555.0,801.53,593.44
2018,8,7,9,0,744.0,118.0,1.6,28.1,601.0,837.9,614.23
2018,8,7,9,15,765.5,118.0,1.55,28.4,644.5,873.43,634.13
2018,8,7,9,30,787.0,118.0,1.5,28.7,688.0,906.48,652.13
2018,8,7,9,45,806.5,115.5,1.5,29.0,726.5,932.02,665.81
2018,8,7,10,0,826.0,113.0,1.5,29.3,765.0,942.89,670.3
2018,8,7,10,15,834.0,114.5,1.55,29.5,796.0,955.13,676.86
2018,8,7,10,30,842.0,116.0,1.6,29.7,827.0,963.81,681.27
2018,8,7,10,45,847.5,118.0,1.6,29.9,852.0,966.87,681.68
2018,8,7,11,0,853.0,120.0,1.6,30.1,877.0,966.21,679.96
2018,8,7,11,15,857.0,120.5,1.7,30.25,894.5,958.86,675.68
2018,8,7,11,30,861.0,121.0,1.8,30.4,912.0,947.84,669.21
2018,8,7,11,45,862.5,122.0,1.85,30.5,922.0,931.32,658.9
2018,8,7,12,0,864.0,123.0,1.9,30.6,932.0,911.31,646.48
2018,8,7,12,15,864.0,123.5,1.95,30.65,934.5,886.14,630.92
2018,8,7,12,30,864.0,124.0,2.0,30.7,937.0,857.82,613.32
2018,8,7,12,45,756.5,183.0,2.0,30.75,892.0,799.09,575.38
2018,8,7,13,0,649.0,242.0,2.0,30.8,847.0,738.56,532.73
2018,8,7,13,15,551.0,283.0,2.05,30.8,792.0,666.87,483.12
2018,8,7,13,30,453.0,324.0,2.1,30.8,737.0,601.91,437.28
2018,8,7,13,45,597.0,250.0,2.1,30.8,781.0,606.67,442.08
2018,8,7,14,0,741.0,176.0,2.1,30.8,825.0,597.24,435.34
2018,8,7,14,15,765.0,158.0,2.1,30.75,810.0,553.42,402.61
2018,8,7,14,30,789.0,140.0,2.1,30.7,795.0,505.6,365.95
2018,8,7,14,45,797.5,129.5,2.1,30.65,768.0,453.02,324.44
2018,8,7,15,0,806.0,119.0,2.1,30.6,741.0,398.26,279.87
2018,8,7,15,15,793.0,117.0,2.05,30.45,702.5,341.15,232.73
2018,8,7,15,30,780.0,115.0,2.0,30.3,664.0,284.6,185.6
2018,8,7,15,45,755.5,114.5,1.9,30.2,618.0,227.75,139.63
2018,8,7,16,0,731.0,114.0,1.8,30.1,572.0,173.38,99.4
2018,8,7,16,15,635.0,130.5,1.75,29.9,505.0,121.57,71.87
2018,8,7,16,30,539.0,147.0,1.7,29.7,438.0,97.94,75.43
2018,8,7,16,45,337.5,158.5,1.6,29.55,334.5,103.94,80.69
2018,8,7,17,0,136.0,170.0,1.5,29.4,231.0,121.08,95.07
2018,8,7,17,15,80.5,100.5,1.4,29.0,135.5,76.71,58.82
2018,8,7,17,30,25.0,31.0,1.3,28.6,40.0,25.6,16.12
2018,8,7,17,45,12.5,20.0,1.2,28.2,24.5,17.03,8.9
2018,8,7,18,0,0.0,9.0,1.1,27.8,9.0,7.39,0.67
2018,8,7,18,15,0.0,7.5,1.1,27.8,7.5,6.16,0.0
2018,8,7,18,30,0.0,6.0,1.1,27.8,6.0,4.92,0.0
2018,8,7,18,45,4.0,5.0,0.95,26.8,5.0,4.22,0.0
2018,8,7,19,0,8.0,4.0,0.8,25.8,4.0,3.53,0.0
2018,8,7,19,15,4.0,2.0,0.8,25.65,2.0,1.71,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.85,24.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,5,15,0.5,0.5,0.85,21.25,0.5,0.0,0.0
2018,8,8,5,30,1.0,1.0,1.0,21.6,1.0,0.0,0.0
2018,8,8,5,45,21.5,14.0,1.15,21.9,15.5,19.11,0.0
2018,8,8,6,0,42.0,27.0,1.3,22.2,30.0,50.84,28.64
2018,8,8,6,15,90.5,45.0,1.3,22.5,59.0,95.6,70.7
2018,8,8,6,30,139.0,63.0,1.3,22.8,88.0,153.2,119.42
2018,8,8,6,45,300.5,70.5,1.35,23.1,147.5,269.8,215.17
2018,8,8,7,0,462.0,78.0,1.4,23.4,207.0,397.9,317.26
2018,8,8,7,15,487.0,89.0,1.45,23.95,250.5,450.69,357.54
2018,8,8,7,30,512.0,100.0,1.5,24.5,294.0,504.3,397.22
2018,8,8,7,45,589.5,98.5,1.55,25.0,353.5,583.78,455.27
2018,8,8,8,0,667.0,97.0,1.6,25.5,413.0,666.96,512.52
2018,8,8,8,15,693.0,101.0,1.7,26.1,462.0,717.46,544.92
2018,8,8,8,30,719.0,105.0,1.8,26.7,511.0,762.99,573.51
2018,8,8,8,45,739.0,108.5,1.9,27.25,557.0,805.59,599.78
2018,8,8,9,0,759.0,112.0,2.0,27.8,603.0,846.23,624.39
2018,8,8,9,15,774.0,114.5,2.0,28.2,645.0,878.79,642.85
2018,8,8,9,30,789.0,117.0,2.0,28.6,687.0,908.62,659.41
2018,8,8,9,45,800.5,119.0,1.95,29.0,724.0,931.52,670.88
2018,8,8,10,0,812.0,121.0,1.9,29.4,761.0,951.16,680.26
2018,8,8,10,15,820.0,123.0,1.9,29.65,792.0,951.49,678.44
2018,8,8,10,30,828.0,125.0,1.9,29.9,823.0,960.49,682.45
2018,8,8,10,45,832.5,127.0,1.9,30.15,847.0,962.42,682.02
2018,8,8,11,0,837.0,129.0,1.9,30.4,871.0,960.67,679.49
2018,8,8,11,15,840.5,131.0,1.95,30.5,889.0,954.26,675.18
2018,8,8,11,30,844.0,133.0,2.0,30.6,907.0,944.18,668.71
2018,8,8,11,45,845.5,133.5,2.05,30.7,916.5,927.24,658.01
2018,8,8,12,0,847.0,134.0,2.1,30.8,926.0,906.89,645.24
2018,8,8,12,15,748.5,186.0,2.2,30.85,887.5,853.4,611.7
2018,8,8,12,30,650.0,238.0,2.3,30.9,849.0,795.93,573.44
2018,8,8,12,45,559.5,282.0,2.35,30.9,806.0,731.19,528.83
2018,8,8,13,0,469.0,326.0,2.4,30.9,763.0,670.42,486.22
2018,8,8,13,15,443.0,331.5,2.5,30.9,739.5,628.94,457.86
2018,8,8,13,30,417.0,337.0,2.6,30.9,716.0,588.0,429.26
2018,8,8,13,45,296.0,352.0,2.65,30.9,618.0,490.96,359.81
2018,8,8,14,0,175.0,367.0,2.7,30.9,520.0,408.19,299.69
2018,8,8,14,15,161.5,335.5,2.7,30.8,473.5,361.74,266.31
2018,8,8,14,30,148.0,304.0,2.7,30.7,427.0,317.33,233.8
2018,8,8,14,45,77.5,231.0,2.7,30.6,295.0,219.1,161.37
2018,8,8,15,0,7.0,158.0,2.7,30.5,163.0,132.68,97.08
2018,8,8,15,15,51.0,231.5,2.65,30.35,267.5,198.11,146.03
2018,8,8,15,30,95.0,305.0,2.6,30.2,372.0,253.09,185.6
2018,8,8,15,45,164.5,286.5,2.55,30.0,393.0,236.92,170.54
2018,8,8,16,0,234.0,268.0,2.5,29.8,414.0,217.59,153.66
2018,8,8,16,15,349.5,220.0,2.35,29.45,418.0,167.71,115.96
2018,8,8,16,30,465.0,172.0,2.2,29.1,422.0,112.16,87.25
2018,8,8,16,45,304.5,164.0,2.1,28.7,321.0,113.53,88.91
2018,8,8,17,0,144.0,156.0,2.0,28.3,220.0,112.95,88.9
2018,8,8,17,15,72.0,100.0,1.85,27.85,132.0,76.26,58.79
2018,8,8,17,30,0.0,44.0,1.7,27.4,44.0,36.36,25.38
2018,8,8,17,45,0.0,38.5,1.55,26.9,38.5,31.79,21.6
2018,8,8,18,0,0.0,33.0,1.4,26.4,33.0,27.23,17.7
2018,8,8,18,15,0.0,24.0,1.4,26.4,24.0,19.77,11.2
2018,8,8,18,30,0.0,15.0,1.4,26.4,15.0,12.33,4.69
2018,8,8,18,45,3.0,11.0,1.3,25.5,11.0,9.05,1.52
2018,8,8,19,0,6.0,7.0,1.2,24.6,7.0,5.9,0.0
2018,8,8,19,15,3.0,3.5,1.25,24.4,3.5,2.99,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,15,0.5,0.5,1.25,21.2,0.5,0.0,0.0
2018,8,9,5,30,1.0,1.0,1.5,21.5,1.0,0.0,0.0
2018,8,9,5,45,40.0,13.0,1.7,21.75,16.0,24.46,0.0
2018,8,9,6,0,79.0,25.0,1.9,22.0,31.0,69.24,39.39
2018,8,9,6,15,232.0,37.0,1.95,22.35,74.0,167.66,126.96
2018,8,9,6,30,385.0,49.0,2.0,22.7,117.0,276.08,217.34
2018,8,9,6,45,447.0,58.0,2.05,23.05,162.5,343.06,273.82
2018,8,9,7,0,509.0,67.0,2.1,23.4,208.0,415.42,332.62
2018,8,9,7,15,554.5,74.5,2.15,23.85,258.0,479.92,382.99
2018,8,9,7,30,600.0,82.0,2.2,24.3,308.0,547.07,433.41
2018,8,9,7,45,556.5,109.0,2.3,24.75,343.0,571.88,449.64
2018,8,9,8,0,513.0,136.0,2.4,25.2,378.0,582.2,454.96
2018,8,9,8,15,526.5,148.0,2.4,25.65,421.0,625.47,484.45
2018,8,9,8,30,540.0,160.0,2.4,26.1,464.0,667.62,512.17
2018,8,9,8,45,462.5,206.5,2.4,26.5,483.0,665.41,505.83
2018,8,9,9,0,385.0,253.0,2.4,26.9,502.0,636.34,481.31
2018,8,9,9,15,419.0,259.5,2.35,27.2,547.5,701.1,524.9
2018,8,9,9,30,453.0,266.0,2.3,27.5,593.0,746.65,554.09
2018,8,9,9,45,403.0,302.0,2.25,27.85,604.5,739.43,544.91
2018,8,9,10,0,353.0,338.0,2.2,28.2,616.0,711.1,522.33
2018,8,9,10,15,405.5,333.0,2.15,28.45,664.5,774.16,564.09
2018,8,9,10,30,458.0,328.0,2.1,28.7,713.0,818.53,592.25
2018,8,9,10,45,642.5,234.0,2.05,28.95,792.0,907.38,652.95
2018,8,9,11,0,827.0,140.0,2.0,29.2,871.0,962.79,685.86
2018,8,9,11,15,754.5,178.5,1.95,29.35,856.0,932.43,664.52
2018,8,9,11,30,682.0,217.0,1.9,29.5,841.0,894.47,639.26
2018,8,9,11,45,526.0,307.5,1.9,29.7,792.0,813.35,582.42
2018,8,9,12,0,370.0,398.0,1.9,29.9,743.0,724.42,519.76
2018,8,9,12,15,449.0,359.0,1.85,29.95,779.0,753.15,540.51
2018,8,9,12,30,528.0,320.0,1.8,30.0,815.0,764.75,548.91
2018,8,9,12,45,482.5,351.0,1.8,30.1,801.5,729.07,523.42
2018,8,9,13,0,437.0,382.0,1.8,30.2,788.0,693.13,498.05
2018,8,9,13,15,471.0,358.0,1.8,30.2,790.0,672.21,484.62
2018,8,9,13,30,505.0,334.0,1.8,30.2,792.0,647.51,468.13
2018,8,9,13,45,465.0,345.0,1.8,30.2,759.5,598.53,433.57
2018,8,9,14,0,425.0,356.0,1.8,30.2,727.0,551.64,400.17
2018,8,9,14,15,463.5,325.0,1.8,30.1,717.5,519.01,376.92
2018,8,9,14,30,502.0,294.0,1.8,30.0,708.0,482.03,349.46
2018,8,9,14,45,624.0,224.5,1.75,29.95,717.5,448.09,322.12
2018,8,9,15,0,746.0,155.0,1.7,29.9,727.0,403.59,284.51
2018,8,9,15,15,736.0,149.0,1.65,29.8,688.5,342.91,235.31
2018,8,9,15,30,726.0,143.0,1.6,29.7,650.0,286.31,188.63
2018,8,9,15,45,641.5,159.5,1.55,29.6,586.0,231.95,147.4
2018,8,9,16,0,557.0,176.0,1.5,29.5,522.0,187.74,117.63
2018,8,9,16,15,546.5,163.0,1.5,29.35,479.5,137.97,87.47
2018,8,9,16,30,536.0,150.0,1.5,29.2,437.0,99.94,77.2
2018,8,9,16,45,561.5,129.0,1.45,29.1,402.5,88.64,68.28
2018,8,9,17,0,587.0,108.0,1.4,29.0,368.0,76.57,58.58
2018,8,9,17,15,536.0,100.5,1.35,28.45,314.5,72.8,55.78
2018,8,9,17,30,485.0,93.0,1.3,27.9,261.0,68.91,52.8
2018,8,9,17,45,378.0,83.0,1.2,27.4,200.5,60.71,46.05
2018,8,9,18,0,271.0,73.0,1.1,26.9,140.0,53.65,40.08
2018,8,9,18,15,260.5,60.0,1.1,26.9,111.5,44.94,32.43
2018,8,9,18,30,250.0,47.0,1.1,26.9,83.0,35.85,24.24
2018,8,9,18,45,178.5,32.5,1.1,25.7,53.0,25.06,13.94
2018,8,9,19,0,107.0,18.0,1.1,24.5,23.0,14.02,0.0
2018,8,9,19,15,53.5,9.0,1.15,24.35,11.5,7.68,0.0
2018,8,9,19,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,23.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,10,5,15,4.0,1.0,1.55,20.25,1.0,0.0,0.0
2018,8,10,5,30,8.0,2.0,1.8,20.5,2.0,0.0,0.0
2018,8,10,5,45,28.0,13.5,2.0,20.8,15.5,20.91,0.0
2018,8,10,6,0,48.0,25.0,2.2,21.1,29.0,50.46,26.15
2018,8,10,6,15,177.5,41.0,2.15,21.5,69.5,149.39,113.0
2018,8,10,6,30,307.0,57.0,2.1,21.9,110.0,243.17,191.96
2018,8,10,6,45,393.5,66.0,2.05,22.25,158.5,317.92,254.77
2018,8,10,7,0,480.0,75.0,2.0,22.6,207.0,407.4,327.02
2018,8,10,7,15,528.5,83.0,2.1,23.3,257.0,473.45,378.4
2018,8,10,7,30,577.0,91.0,2.2,24.0,307.0,542.36,430.05
2018,8,10,7,45,612.5,96.5,2.25,24.7,357.0,600.97,472.0
2018,8,10,8,0,648.0,102.0,2.3,25.4,407.0,660.3,512.15
2018,8,10,8,15,674.5,107.0,2.3,25.85,456.0,711.88,545.77
2018,8,10,8,30,701.0,112.0,2.3,26.3,505.0,762.7,578.09
2018,8,10,8,45,720.5,117.0,2.35,26.8,551.5,806.13,604.89
2018,8,10,9,0,740.0,122.0,2.4,27.3,598.0,842.57,626.61
2018,8,10,9,15,741.5,131.0,2.3,27.55,636.0,869.16,640.99
2018,8,10,9,30,743.0,140.0,2.2,27.8,674.0,892.45,653.09
2018,8,10,9,45,753.0,145.0,2.05,28.05,711.5,916.4,665.0
2018,8,10,10,0,763.0,150.0,1.9,28.3,749.0,937.13,674.58
2018,8,10,10,15,775.5,150.5,1.75,28.55,781.0,952.25,680.42
2018,8,10,10,30,788.0,151.0,1.6,28.8,813.0,963.92,684.01
2018,8,10,10,45,804.0,147.0,1.5,29.0,840.0,970.76,685.37
2018,8,10,11,0,820.0,143.0,1.4,29.2,867.0,973.89,684.5
2018,8,10,11,15,818.0,148.5,1.25,29.35,883.0,965.47,675.98
2018,8,10,11,30,816.0,154.0,1.1,29.5,899.0,953.34,665.35
2018,8,10,11,45,799.0,165.0,1.0,29.65,901.5,928.88,648.09
2018,8,10,12,0,782.0,176.0,0.9,29.8,904.0,901.29,629.15
2018,8,10,12,15,678.0,234.5,0.8,29.9,867.0,845.43,591.92
2018,8,10,12,30,574.0,293.0,0.7,30.0,830.0,780.84,547.41
2018,8,10,12,45,681.0,232.0,0.65,30.05,866.0,789.37,554.64
2018,8,10,13,0,788.0,171.0,0.6,30.1,902.0,782.99,551.29
2018,8,10,13,15,587.5,260.5,0.55,30.15,801.0,677.75,478.94
2018,8,10,13,30,387.0,350.0,0.5,30.2,700.0,578.76,410.59
2018,8,10,13,45,444.0,322.5,0.45,30.2,715.5,567.67,403.79
2018,8,10,14,0,501.0,295.0,0.4,30.2,731.0,550.59,391.42
2018,8,10,14,15,651.5,216.5,0.35,30.15,764.5,538.36,382.19
2018,8,10,14,30,802.0,138.0,0.3,30.1,798.0,511.17,360.77
2018,8,10,14,45,792.0,135.5,0.25,30.0,764.5,455.82,318.66
2018,8,10,15,0,782.0,133.0,0.2,29.9,731.0,400.25,275.36
2018,8,10,15,15,769.5,129.5,0.25,29.85,692.0,343.15,230.36
2018,8,10,15,30,757.0,126.0,0.3,29.8,653.0,286.64,185.02
2018,8,10,15,45,716.0,130.5,0.3,29.7,602.5,225.62,137.99
2018,8,10,16,0,675.0,135.0,0.3,29.6,552.0,173.81,101.31
2018,8,10,16,15,635.5,134.0,0.3,29.6,501.0,123.15,73.14
2018,8,10,16,30,596.0,133.0,0.3,29.6,450.0,89.18,68.06
2018,8,10,16,45,560.0,126.0,0.35,29.55,400.0,86.65,66.38
2018,8,10,17,0,524.0,119.0,0.4,29.5,350.0,83.98,64.46
2018,8,10,17,15,469.5,112.0,0.45,29.1,298.5,79.35,60.98
2018,8,10,17,30,415.0,105.0,0.5,28.7,247.0,75.23,57.83
2018,8,10,17,45,309.0,93.5,0.5,28.3,189.0,67.46,51.49
2018,8,10,18,0,203.0,82.0,0.5,27.9,131.0,61.36,46.34
2018,8,10,18,15,242.0,64.5,0.5,27.9,109.0,48.15,34.93
2018,8,10,18,30,281.0,47.0,0.5,27.9,87.0,36.0,24.2
2018,8,10,18,45,184.0,32.0,0.5,27.15,54.0,24.71,13.3
2018,8,10,19,0,87.0,17.0,0.5,26.4,21.0,14.51,0.0
2018,8,10,19,15,43.5,8.5,0.5,26.25,10.5,7.26,0.0
2018,8,10,19,30,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,24.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,15,2.5,0.5,0.5,21.65,0.5,0.0,0.0
2018,8,11,5,30,5.0,1.0,0.5,22.0,1.0,0.0,0.0
2018,8,11,5,45,66.0,14.5,0.55,22.3,19.0,34.59,0.0
2018,8,11,6,0,127.0,28.0,0.6,22.6,37.0,101.14,54.09
2018,8,11,6,15,213.0,43.5,0.6,23.1,73.5,169.55,126.8
2018,8,11,6,30,299.0,59.0,0.6,23.6,110.0,242.41,188.21
2018,8,11,6,45,365.5,70.5,0.65,24.1,155.0,308.65,242.76
2018,8,11,7,0,432.0,82.0,0.7,24.6,200.0,381.37,300.33
2018,8,11,7,15,481.0,91.5,0.6,24.9,249.0,445.76,348.67
2018,8,11,7,30,530.0,101.0,0.5,25.2,298.0,521.01,402.32
2018,8,11,7,45,566.0,108.0,0.45,25.5,347.5,580.05,442.45
2018,8,11,8,0,602.0,115.0,0.4,25.8,397.0,639.93,481.57
2018,8,11,8,15,632.0,120.0,0.35,26.15,446.0,692.97,513.78
2018,8,11,8,30,662.0,125.0,0.3,26.5,495.0,745.56,544.71
2018,8,11,8,45,686.0,128.5,0.3,26.85,541.5,790.19,570.43
