Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,9,0,710.0,132.0,0.3,27.2,588.0,833.24,594.73
2018,8,11,9,15,578.0,167.0,0.35,27.45,555.0,762.74,547.9
2018,8,11,9,30,446.0,202.0,0.4,27.7,522.0,673.39,487.61
2018,8,11,9,45,237.0,246.0,0.5,28.0,417.0,500.15,367.11
2018,8,11,10,0,28.0,290.0,0.6,28.3,312.0,302.63,222.47
2018,8,11,10,15,265.0,274.0,0.75,28.45,495.5,556.56,409.68
2018,8,11,10,30,502.0,258.0,0.9,28.6,679.0,793.25,568.9
2018,8,11,10,45,632.5,213.0,1.0,28.75,759.5,878.78,623.36
2018,8,11,11,0,763.0,168.0,1.1,28.9,840.0,944.58,663.76
2018,8,11,11,15,720.5,189.0,1.15,29.05,834.0,920.52,647.85
2018,8,11,11,30,678.0,210.0,1.2,29.2,828.0,885.93,626.43
2018,8,11,11,45,575.0,258.5,1.3,29.3,787.0,817.78,582.16
2018,8,11,12,0,472.0,307.0,1.4,29.4,746.0,747.2,535.11
2018,8,11,12,15,568.5,269.0,1.4,29.4,799.0,780.49,559.22
2018,8,11,12,30,665.0,231.0,1.4,29.4,852.0,805.19,576.36
2018,8,11,12,45,725.5,202.5,1.45,29.45,876.5,800.17,573.94
2018,8,11,13,0,786.0,174.0,1.5,29.5,901.0,784.8,564.89
2018,8,11,13,15,710.0,206.0,1.55,29.4,856.0,723.05,522.76
2018,8,11,13,30,634.0,238.0,1.6,29.3,811.0,659.68,479.21
2018,8,11,13,45,544.5,254.5,1.6,29.2,738.5,578.49,422.5
2018,8,11,14,0,455.0,271.0,1.6,29.1,666.0,504.44,369.76
2018,8,11,14,15,292.5,277.5,1.65,28.95,528.5,388.44,286.34
2018,8,11,14,30,130.0,284.0,1.7,28.8,391.0,293.79,217.21
2018,8,11,14,45,98.0,280.0,1.75,28.7,358.5,265.1,196.17
2018,8,11,15,0,66.0,276.0,1.8,28.6,326.0,242.3,179.47
2018,8,11,15,15,45.5,233.0,1.75,28.45,266.5,197.52,146.26
2018,8,11,15,30,25.0,190.0,1.7,28.3,207.0,155.97,115.44
2018,8,11,15,45,30.5,184.5,1.7,28.15,204.0,149.42,110.48
2018,8,11,16,0,36.0,179.0,1.7,28.0,201.0,142.03,104.93
2018,8,11,16,15,36.5,167.0,1.6,27.85,188.0,129.14,95.76
2018,8,11,16,30,37.0,155.0,1.5,27.7,175.0,117.49,92.15
2018,8,11,16,45,18.5,111.5,1.45,27.55,121.5,87.73,67.98
2018,8,11,17,0,0.0,68.0,1.4,27.4,68.0,56.38,42.09
2018,8,11,17,15,0.0,64.5,1.3,27.05,64.5,53.45,39.85
2018,8,11,17,30,0.0,61.0,1.2,26.7,61.0,50.53,37.54
2018,8,11,17,45,0.0,43.0,1.05,26.35,43.0,35.53,24.85
2018,8,11,18,0,0.0,25.0,0.9,26.0,25.0,20.6,12.05
2018,8,11,18,15,0.0,18.5,0.9,26.0,18.5,15.22,7.33
2018,8,11,18,30,0.0,12.0,0.9,26.0,12.0,9.86,2.59
2018,8,11,18,45,0.0,8.0,0.75,25.0,8.0,6.57,0.0
2018,8,11,19,0,0.0,4.0,0.6,24.0,4.0,3.41,0.0
2018,8,11,19,15,0.0,2.0,0.6,23.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.0,0.5,0.85,19.75,0.5,0.0,0.0
2018,8,12,5,30,6.0,1.0,1.0,20.2,1.0,0.0,0.0
2018,8,12,5,45,72.5,14.0,1.15,20.65,19.0,36.44,0.0
2018,8,12,6,0,139.0,27.0,1.3,21.1,37.0,104.33,52.62
2018,8,12,6,15,228.0,41.5,1.3,21.5,73.5,174.46,131.49
2018,8,12,6,30,317.0,56.0,1.3,21.9,110.0,248.6,195.28
2018,8,12,6,45,383.0,67.5,1.25,22.35,155.5,315.64,251.44
2018,8,12,7,0,449.0,79.0,1.2,22.8,201.0,389.09,310.42
2018,8,12,7,15,476.5,91.0,1.05,23.5,245.5,443.16,351.12
2018,8,12,7,30,504.0,103.0,0.9,24.2,290.0,498.53,390.58
2018,8,12,7,45,558.5,107.5,0.8,24.95,344.0,574.92,443.52
2018,8,12,8,0,613.0,112.0,0.7,25.7,398.0,646.48,490.06
2018,8,12,8,15,629.0,121.0,0.7,26.15,443.5,692.84,518.46
2018,8,12,8,30,645.0,130.0,0.7,26.6,489.0,737.82,545.49
2018,8,12,8,45,677.5,131.5,0.65,27.05,538.5,787.36,574.11
2018,8,12,9,0,710.0,133.0,0.6,27.5,588.0,835.76,601.1
2018,8,12,9,15,722.0,139.0,0.6,27.8,629.0,868.5,618.83
2018,8,12,9,30,734.0,145.0,0.6,28.1,670.0,898.5,634.87
2018,8,12,9,45,736.5,153.5,0.6,28.4,704.5,919.12,645.03
2018,8,12,10,0,739.0,162.0,0.6,28.7,739.0,936.31,653.24
2018,8,12,10,15,742.5,168.0,0.6,28.85,768.5,940.1,653.8
2018,8,12,10,30,746.0,174.0,0.6,29.0,798.0,948.19,657.28
2018,8,12,10,45,716.5,198.0,0.6,29.15,812.0,947.69,655.64
2018,8,12,11,0,687.0,222.0,0.6,29.3,826.0,934.51,646.59
2018,8,12,11,15,559.0,301.0,0.6,29.4,799.0,870.89,604.04
2018,8,12,11,30,431.0,380.0,0.6,29.5,772.0,809.7,562.54
2018,8,12,11,45,452.5,364.5,0.65,29.6,780.5,800.78,558.59
2018,8,12,12,0,474.0,349.0,0.7,29.7,789.0,788.89,552.07
2018,8,12,12,15,441.0,370.0,0.7,29.75,780.0,758.42,531.57
2018,8,12,12,30,408.0,391.0,0.7,29.8,771.0,726.88,510.52
2018,8,12,12,45,396.0,392.0,0.75,29.85,759.0,695.26,490.57
2018,8,12,13,0,384.0,393.0,0.8,29.9,747.0,656.88,465.99
2018,8,12,13,15,425.0,366.5,0.8,29.95,753.5,647.05,460.21
2018,8,12,13,30,466.0,340.0,0.8,30.0,760.0,626.99,447.15
2018,8,12,13,45,555.0,286.5,0.85,30.0,775.5,611.93,438.27
2018,8,12,14,0,644.0,233.0,0.9,30.0,791.0,587.93,422.31
2018,8,12,14,15,642.0,225.5,0.9,29.95,766.5,540.97,388.59
2018,8,12,14,30,640.0,218.0,0.9,29.9,742.0,493.02,353.31
2018,8,12,14,45,611.0,217.0,0.9,29.9,700.0,437.45,311.7
2018,8,12,15,0,582.0,216.0,0.9,29.9,658.0,384.27,270.89
2018,8,12,15,15,427.0,230.0,0.85,29.75,545.0,304.56,213.37
2018,8,12,15,30,272.0,244.0,0.8,29.6,432.0,246.72,173.42
2018,8,12,15,45,143.0,170.5,0.7,29.5,269.0,150.58,105.48
2018,8,12,16,0,14.0,97.0,0.6,29.4,106.0,80.17,57.07
2018,8,12,16,15,68.0,145.0,0.6,29.2,181.5,110.91,80.12
2018,8,12,16,30,122.0,193.0,0.6,29.0,257.0,135.15,105.73
2018,8,12,16,45,77.5,157.5,0.6,28.8,196.5,118.73,92.8
2018,8,12,17,0,33.0,122.0,0.6,28.6,136.0,94.47,73.36
2018,8,12,17,15,18.0,90.5,0.65,28.15,98.0,72.14,55.26
2018,8,12,17,30,3.0,59.0,0.7,27.7,60.0,48.89,35.97
2018,8,12,17,45,2.0,39.0,0.7,27.2,39.5,32.22,21.94
2018,8,12,18,0,1.0,19.0,0.7,26.7,19.0,15.64,7.76
2018,8,12,18,15,0.5,12.5,0.7,26.7,12.5,10.27,3.08
2018,8,12,18,30,0.0,6.0,0.7,26.7,6.0,4.92,0.0
2018,8,12,18,45,1.5,4.5,0.65,25.75,4.5,3.79,0.0
2018,8,12,19,0,3.0,3.0,0.6,24.8,3.0,2.56,0.0
2018,8,12,19,15,1.5,1.5,0.55,24.55,1.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.8,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.1,1.0,0.0,0.0
2018,8,13,5,45,62.5,14.0,1.15,19.4,18.0,33.14,0.0
2018,8,13,6,0,120.0,27.0,1.3,19.7,35.0,96.62,44.57
2018,8,13,6,15,207.5,43.0,1.35,20.0,71.5,167.96,126.95
2018,8,13,6,30,295.0,59.0,1.4,20.3,108.0,241.99,191.21
2018,8,13,6,45,366.0,71.5,1.4,20.55,154.5,311.91,250.37
2018,8,13,7,0,437.0,84.0,1.4,20.8,201.0,388.8,313.03
2018,8,13,7,15,489.5,92.5,1.45,21.35,251.0,454.68,364.62
2018,8,13,7,30,542.0,101.0,1.5,21.9,301.0,531.58,422.29
2018,8,13,7,45,582.0,107.5,1.55,22.4,352.0,593.81,467.12
2018,8,13,8,0,622.0,114.0,1.6,22.9,403.0,657.11,510.94
2018,8,13,8,15,651.5,119.0,1.55,23.35,452.5,710.58,545.24
2018,8,13,8,30,681.0,124.0,1.5,23.8,502.0,763.47,578.18
2018,8,13,8,45,704.5,128.0,1.45,24.25,549.5,808.87,605.12
2018,8,13,9,0,728.0,132.0,1.4,24.7,597.0,852.58,630.36
2018,8,13,9,15,746.0,135.0,1.35,25.05,640.0,887.91,649.82
2018,8,13,9,30,764.0,138.0,1.3,25.4,683.0,914.54,663.44
2018,8,13,9,45,778.5,139.5,1.2,25.8,721.0,939.45,675.0
2018,8,13,10,0,793.0,141.0,1.1,26.2,759.0,961.17,684.32
2018,8,13,10,15,792.0,147.0,1.05,26.45,786.0,968.88,686.12
2018,8,13,10,30,791.0,153.0,1.0,26.7,813.0,972.85,685.89
2018,8,13,10,45,714.5,189.5,0.95,27.0,799.5,937.99,661.75
2018,8,13,11,0,638.0,226.0,0.9,27.3,786.0,891.42,630.71
2018,8,13,11,15,558.0,272.5,0.95,27.5,769.5,846.63,600.56
2018,8,13,11,30,478.0,319.0,1.0,27.7,753.0,798.07,567.66
2018,8,13,11,45,418.5,349.5,1.0,27.85,732.5,755.85,538.63
2018,8,13,12,0,359.0,380.0,1.0,28.0,712.0,700.43,500.96
2018,8,13,12,15,351.0,386.5,1.05,28.1,712.0,683.26,489.96
2018,8,13,12,30,343.0,393.0,1.1,28.2,712.0,664.7,477.57
2018,8,13,12,45,396.5,369.0,1.2,28.3,736.0,676.88,487.31
2018,8,13,13,0,450.0,345.0,1.3,28.4,760.0,675.21,487.46
2018,8,13,13,15,460.5,330.5,1.35,28.4,749.5,644.31,466.99
2018,8,13,13,30,471.0,316.0,1.4,28.4,739.0,611.47,444.99
2018,8,13,13,45,617.5,245.5,1.45,28.45,787.0,619.77,452.17
2018,8,13,14,0,764.0,175.0,1.5,28.5,835.0,612.78,447.25
2018,8,13,14,15,775.5,164.0,1.5,28.45,815.0,565.92,412.41
2018,8,13,14,30,787.0,153.0,1.5,28.4,795.0,516.27,374.62
2018,8,13,14,45,776.5,150.0,1.5,28.3,761.0,460.69,331.35
2018,8,13,15,0,766.0,147.0,1.5,28.2,727.0,405.02,286.69
2018,8,13,15,15,752.5,143.5,1.45,28.1,688.0,348.16,239.99
2018,8,13,15,30,739.0,140.0,1.4,28.0,649.0,286.81,189.58
2018,8,13,15,45,721.5,135.5,1.4,27.9,604.5,229.4,143.21
2018,8,13,16,0,704.0,131.0,1.4,27.8,560.0,173.76,101.89
2018,8,13,16,15,680.5,126.0,1.3,27.75,512.5,119.4,70.58
2018,8,13,16,30,657.0,121.0,1.2,27.7,465.0,82.47,63.34
2018,8,13,16,45,625.5,115.0,1.1,27.6,415.0,80.3,61.86
2018,8,13,17,0,594.0,109.0,1.0,27.5,365.0,78.02,60.2
2018,8,13,17,15,552.5,101.0,0.9,27.1,314.0,74.0,57.13
2018,8,13,17,30,511.0,93.0,0.8,26.7,263.0,69.8,53.83
2018,8,13,17,45,455.0,83.0,0.75,26.3,214.5,61.56,46.97
2018,8,13,18,0,399.0,73.0,0.7,25.9,166.0,54.73,41.11
2018,8,13,18,15,320.0,59.0,0.7,25.9,121.5,44.69,32.24
2018,8,13,18,30,241.0,45.0,0.7,25.9,77.0,34.43,22.93
2018,8,13,18,45,152.0,29.0,0.65,25.05,46.0,22.41,10.39
2018,8,13,19,0,63.0,13.0,0.6,24.2,15.0,11.1,0.0
2018,8,13,19,15,31.5,6.5,0.65,24.0,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,0.3,19.15,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,8,14,5,45,53.0,12.0,0.45,19.65,15.5,28.28,0.0
2018,8,14,6,0,106.0,24.0,0.5,19.9,31.0,86.66,34.9
2018,8,14,6,15,192.0,41.0,0.5,20.3,67.5,159.01,119.16
2018,8,14,6,30,278.0,58.0,0.5,20.7,104.0,232.85,182.41
2018,8,14,6,45,346.5,71.5,0.55,21.1,149.5,301.75,239.76
2018,8,14,7,0,415.0,85.0,0.6,21.5,195.0,377.38,300.35
2018,8,14,7,15,466.5,94.5,0.7,22.2,244.5,442.79,350.75
2018,8,14,7,30,518.0,104.0,0.8,22.9,294.0,511.88,401.96
2018,8,14,7,45,557.0,111.5,0.9,23.55,344.0,580.32,450.59
2018,8,14,8,0,596.0,119.0,1.0,24.2,394.0,643.1,493.75
2018,8,14,8,15,626.0,124.5,1.1,24.7,443.5,696.76,528.87
2018,8,14,8,30,656.0,130.0,1.2,25.2,493.0,749.94,562.98
2018,8,14,8,45,680.0,134.0,1.25,25.65,539.5,795.14,590.62
2018,8,14,9,0,704.0,138.0,1.3,26.1,586.0,838.73,616.82
2018,8,14,9,15,725.0,140.0,1.35,26.4,629.5,875.24,638.42
2018,8,14,9,30,746.0,142.0,1.4,26.7,673.0,902.77,654.13
2018,8,14,9,45,765.0,141.0,1.4,27.0,711.5,929.19,668.5
2018,8,14,10,0,784.0,140.0,1.4,27.3,750.0,952.53,680.86
2018,8,14,10,15,794.0,142.0,1.45,27.5,781.5,966.85,688.6
2018,8,14,10,30,804.0,144.0,1.5,27.7,813.0,977.61,694.3
2018,8,14,10,45,812.0,145.0,1.55,27.85,838.5,981.64,696.1
2018,8,14,11,0,820.0,146.0,1.6,28.0,864.0,981.91,695.76
2018,8,14,11,15,826.5,146.0,1.6,28.15,882.5,975.89,690.97
2018,8,14,11,30,833.0,146.0,1.6,28.3,901.0,952.53,675.54
2018,8,14,11,45,838.5,144.5,1.65,28.4,912.0,937.18,666.16
2018,8,14,12,0,844.0,143.0,1.7,28.5,923.0,918.31,654.5
2018,8,14,12,15,825.5,154.5,1.7,28.55,919.0,898.29,641.72
2018,8,14,12,30,807.0,166.0,1.7,28.6,915.0,863.49,619.49
2018,8,14,12,45,764.5,187.5,1.7,28.7,894.0,815.41,588.53
2018,8,14,13,0,722.0,209.0,1.7,28.8,873.0,772.29,558.72
2018,8,14,13,15,760.5,188.0,1.7,28.8,878.0,742.97,539.62
2018,8,14,13,30,799.0,167.0,1.7,28.8,883.0,713.92,519.84
2018,8,14,13,45,784.5,169.0,1.7,28.85,858.5,664.07,484.53
2018,8,14,14,0,770.0,171.0,1.7,28.9,834.0,613.46,447.99
2018,8,14,14,15,772.5,163.5,1.7,28.85,810.5,564.09,411.58
2018,8,14,14,30,775.0,156.0,1.7,28.8,787.0,512.87,372.59
2018,8,14,14,45,765.0,152.5,1.65,28.75,753.0,457.68,329.3
2018,8,14,15,0,755.0,149.0,1.6,28.7,719.0,402.37,284.69
2018,8,14,15,15,593.5,187.5,1.55,28.6,620.5,326.26,227.61
2018,8,14,15,30,432.0,226.0,1.5,28.5,522.0,270.53,187.5
2018,8,14,15,45,341.5,234.5,1.5,28.45,458.5,230.74,159.25
2018,8,14,16,0,251.0,243.0,1.5,28.4,395.0,196.86,137.81
2018,8,14,16,15,447.0,182.5,1.4,28.3,426.0,142.52,94.87
2018,8,14,16,30,643.0,122.0,1.3,28.2,457.0,83.1,63.73
2018,8,14,16,45,513.0,129.5,1.2,28.15,379.0,88.97,68.91
2018,8,14,17,0,383.0,137.0,1.1,28.1,301.0,93.65,73.04
2018,8,14,17,15,199.5,102.5,1.05,27.6,187.0,74.82,57.69
2018,8,14,17,30,16.0,68.0,1.0,27.1,73.0,55.42,41.61
2018,8,14,17,45,8.0,41.0,0.9,26.6,43.5,33.93,23.45
2018,8,14,18,0,0.0,14.0,0.8,26.1,14.0,11.51,4.23
2018,8,14,18,15,0.0,10.5,0.8,26.1,10.5,8.62,1.68
2018,8,14,18,30,0.0,7.0,0.8,26.1,7.0,5.74,0.0
2018,8,14,18,45,0.0,4.5,0.85,25.25,4.5,3.69,0.0
2018,8,14,19,0,0.0,2.0,0.9,24.4,2.0,1.71,0.0
2018,8,14,19,15,0.0,1.0,0.9,24.3,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,15,5,45,51.0,12.0,1.35,20.1,15.0,27.67,0.0
2018,8,15,6,0,102.0,24.0,1.5,20.5,30.0,77.77,25.76
2018,8,15,6,15,188.5,41.0,1.55,20.85,66.5,158.23,118.4
2018,8,15,6,30,275.0,58.0,1.6,21.2,103.0,232.13,182.72
2018,8,15,6,45,334.5,72.0,1.65,21.55,146.5,296.43,237.41
2018,8,15,7,0,394.0,86.0,1.7,21.9,190.0,366.53,294.92
2018,8,15,7,15,444.0,97.0,1.5,22.55,239.0,431.78,345.41
2018,8,15,7,30,494.0,108.0,1.3,23.2,288.0,500.61,396.0
2018,8,15,7,45,508.5,121.0,1.15,23.85,331.5,547.83,428.01
2018,8,15,8,0,523.0,134.0,1.0,24.5,375.0,594.48,458.14
2018,8,15,8,15,566.5,139.5,0.9,25.1,428.0,664.48,503.93
2018,8,15,8,30,610.0,145.0,0.8,25.7,481.0,727.76,542.58
2018,8,15,8,45,648.0,146.5,0.7,26.35,532.0,781.72,573.14
2018,8,15,9,0,686.0,148.0,0.6,27.0,583.0,834.8,602.0
2018,8,15,9,15,698.0,154.5,0.5,27.15,624.0,867.55,618.2
2018,8,15,9,30,710.0,161.0,0.4,27.3,665.0,897.59,632.62
2018,8,15,9,45,617.5,212.0,0.25,27.5,667.5,869.37,609.82
2018,8,15,10,0,525.0,263.0,0.1,27.7,670.0,827.9,578.22
2018,8,15,10,15,571.0,254.0,0.2,27.8,713.5,864.42,602.58
2018,8,15,10,30,617.0,245.0,0.3,27.9,757.0,905.09,628.26
2018,8,15,10,45,641.0,240.5,0.35,27.95,787.0,919.41,636.8
2018,8,15,11,0,665.0,236.0,0.4,28.0,817.0,930.23,643.7
2018,8,15,11,15,531.0,309.5,0.5,28.05,779.5,855.06,595.3
2018,8,15,11,30,397.0,383.0,0.6,28.1,742.0,782.62,548.39
2018,8,15,11,45,375.0,399.0,0.7,28.1,741.0,749.9,529.13
2018,8,15,12,0,353.0,415.0,0.8,28.1,740.0,729.73,516.82
2018,8,15,12,15,409.5,391.0,0.8,28.25,769.5,751.42,531.6
2018,8,15,12,30,466.0,367.0,0.8,28.4,799.0,758.11,536.28
2018,8,15,12,45,482.0,355.0,0.85,28.55,799.5,736.65,522.79
2018,8,15,13,0,498.0,343.0,0.9,28.7,800.0,712.5,507.61
2018,8,15,13,15,313.0,375.5,0.9,28.8,661.0,567.53,408.42
2018,8,15,13,30,128.0,408.0,0.9,28.9,522.0,439.83,318.67
2018,8,15,13,45,147.5,408.5,0.95,29.05,537.0,440.31,320.1
2018,8,15,14,0,167.0,409.0,1.0,29.2,552.0,438.22,318.56
2018,8,15,14,15,214.0,393.5,1.05,29.25,571.0,436.32,317.25
2018,8,15,14,30,261.0,378.0,1.1,29.3,590.0,428.08,310.8
2018,8,15,14,45,255.5,359.0,1.1,29.35,559.0,389.09,282.07
2018,8,15,15,0,250.0,340.0,1.1,29.4,528.0,350.86,253.56
2018,8,15,15,15,340.5,296.0,1.1,29.3,537.0,326.56,232.52
2018,8,15,15,30,431.0,252.0,1.1,29.2,546.0,287.95,199.21
2018,8,15,15,45,387.5,246.0,1.1,29.1,497.0,246.7,168.44
2018,8,15,16,0,344.0,240.0,1.1,29.0,448.0,206.41,140.65
2018,8,15,16,15,386.5,208.0,1.0,28.95,423.0,161.07,110.48
2018,8,15,16,30,429.0,176.0,0.9,28.9,398.0,115.12,89.62
2018,8,15,16,45,446.0,155.5,0.85,28.8,364.5,104.65,81.52
2018,8,15,17,0,463.0,135.0,0.8,28.7,331.0,93.46,72.63
2018,8,15,17,15,451.0,120.5,0.75,28.3,290.0,85.22,66.16
2018,8,15,17,30,439.0,106.0,0.7,27.9,249.0,76.53,59.16
2018,8,15,17,45,371.0,93.0,0.65,27.5,198.5,67.99,52.1
2018,8,15,18,0,303.0,80.0,0.6,27.1,148.0,59.21,44.6
2018,8,15,18,15,238.5,63.0,0.6,27.1,107.5,47.28,34.13
2018,8,15,18,30,174.0,46.0,0.6,27.1,67.0,35.42,23.43
2018,8,15,18,45,105.0,28.5,0.6,26.4,39.5,22.2,8.52
2018,8,15,19,0,36.0,11.0,0.6,25.7,12.0,9.39,0.0
2018,8,15,19,15,18.0,5.5,0.65,25.6,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,5,45,39.5,11.0,0.65,22.1,13.5,22.94,0.0
2018,8,16,6,0,79.0,22.0,0.6,22.3,27.0,65.41,15.63
2018,8,16,6,15,157.5,40.5,0.7,22.65,62.0,134.14,98.56
2018,8,16,6,30,236.0,59.0,0.8,23.0,97.0,214.12,166.47
2018,8,16,6,45,303.0,74.0,0.9,23.35,141.5,281.81,222.93
2018,8,16,7,0,370.0,89.0,1.0,23.7,186.0,356.18,282.93
2018,8,16,7,15,421.5,100.5,1.1,24.35,234.5,421.9,333.87
2018,8,16,7,30,473.0,112.0,1.2,25.0,283.0,491.41,385.74
2018,8,16,7,45,512.5,120.5,1.35,25.65,332.5,551.4,429.07
2018,8,16,8,0,552.0,129.0,1.5,26.3,382.0,620.88,477.68
2018,8,16,8,15,582.0,136.0,1.65,26.8,430.5,674.93,514.4
2018,8,16,8,30,612.0,143.0,1.8,27.3,479.0,728.58,549.56
2018,8,16,8,45,635.0,149.0,1.9,27.8,525.0,774.05,578.1
2018,8,16,9,0,658.0,155.0,2.0,28.3,571.0,817.96,605.23
2018,8,16,9,15,680.5,156.5,2.0,28.6,613.5,854.51,626.75
2018,8,16,9,30,703.0,158.0,2.0,28.9,656.0,888.8,646.59
2018,8,16,9,45,722.5,158.5,2.05,29.15,694.5,916.48,662.62
2018,8,16,10,0,742.0,159.0,2.1,29.4,733.0,941.25,676.82
2018,8,16,10,15,752.0,161.0,2.05,29.6,764.0,947.49,678.34
2018,8,16,10,30,762.0,163.0,2.0,29.8,795.0,958.0,682.85
2018,8,16,10,45,769.5,165.0,2.0,30.0,819.5,962.45,684.12
2018,8,16,11,0,777.0,167.0,2.0,30.2,844.0,963.25,683.29
2018,8,16,11,15,782.0,168.5,1.95,30.4,862.0,957.41,677.91
2018,8,16,11,30,787.0,170.0,1.9,30.6,880.0,947.93,670.43
2018,8,16,11,45,790.0,170.5,1.9,30.75,890.0,931.98,659.74
2018,8,16,12,0,793.0,171.0,1.9,30.9,900.0,912.56,647.01
2018,8,16,12,15,750.0,195.0,1.85,30.95,886.0,870.24,619.53
2018,8,16,12,30,707.0,219.0,1.8,31.0,872.0,834.42,595.59
2018,8,16,12,45,587.5,277.0,1.75,31.1,817.5,756.35,541.45
2018,8,16,13,0,468.0,335.0,1.7,31.2,763.0,682.74,489.91
2018,8,16,13,15,617.5,256.0,1.65,31.25,812.0,700.17,504.01
2018,8,16,13,30,767.0,177.0,1.6,31.3,861.0,700.91,505.44
2018,8,16,13,45,770.5,170.5,1.55,31.3,844.0,656.92,474.17
2018,8,16,14,0,774.0,164.0,1.5,31.3,827.0,610.68,440.94
2018,8,16,14,15,767.0,161.5,1.45,31.25,800.5,559.8,403.59
2018,8,16,14,30,760.0,159.0,1.4,31.2,774.0,508.02,364.53
2018,8,16,14,45,750.0,155.5,1.35,31.15,740.5,453.47,322.35
2018,8,16,15,0,740.0,152.0,1.3,31.1,707.0,395.24,276.36
2018,8,16,15,15,726.5,148.0,1.25,31.0,668.0,338.39,230.41
2018,8,16,15,30,713.0,144.0,1.2,30.9,629.0,282.36,184.66
2018,8,16,15,45,695.5,139.5,1.15,30.85,585.5,226.3,140.0
2018,8,16,16,0,678.0,135.0,1.1,30.8,542.0,172.05,100.45
2018,8,16,16,15,654.5,129.5,1.05,30.75,495.0,118.81,70.59
2018,8,16,16,30,631.0,124.0,1.0,30.7,448.0,84.66,64.35
2018,8,16,16,45,600.5,117.0,0.95,30.65,399.0,81.91,62.4
2018,8,16,17,0,570.0,110.0,0.9,30.6,350.0,78.99,60.23
2018,8,16,17,15,527.0,102.0,0.85,30.05,300.0,75.01,57.27
2018,8,16,17,30,484.0,94.0,0.8,29.5,250.0,68.81,52.36
2018,8,16,17,45,425.0,83.5,0.75,28.95,202.0,61.82,46.63
2018,8,16,18,0,366.0,73.0,0.7,28.4,154.0,54.65,40.52
2018,8,16,18,15,283.5,59.0,0.7,28.4,111.5,44.62,31.68
2018,8,16,18,30,201.0,45.0,0.7,28.4,69.0,34.38,22.32
2018,8,16,18,45,118.0,27.5,0.75,27.45,40.0,21.46,6.79
2018,8,16,19,0,35.0,10.0,0.8,26.5,11.0,8.54,0.0
2018,8,16,19,15,17.5,5.0,0.85,26.25,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,17,5,45,31.5,10.5,1.25,22.5,12.5,19.82,0.0
2018,8,17,6,0,63.0,21.0,1.4,22.9,25.0,57.49,7.68
2018,8,17,6,15,133.5,40.0,1.55,23.35,58.0,123.28,89.8
2018,8,17,6,30,204.0,59.0,1.7,23.8,91.0,187.82,145.93
2018,8,17,6,45,284.0,74.0,1.85,24.25,137.0,271.82,215.64
2018,8,17,7,0,364.0,89.0,2.0,24.7,183.0,353.37,281.91
2018,8,17,7,15,408.5,100.5,2.1,25.2,229.0,414.16,329.81
2018,8,17,7,30,453.0,112.0,2.2,25.7,275.0,478.11,378.44
2018,8,17,7,45,483.0,123.5,2.3,26.25,322.0,533.59,418.91
2018,8,17,8,0,513.0,135.0,2.4,26.8,369.0,589.94,458.79
2018,8,17,8,15,548.0,142.0,2.5,27.2,418.5,645.66,497.6
2018,8,17,8,30,583.0,149.0,2.6,27.6,468.0,710.92,541.83
2018,8,17,8,45,605.5,156.5,2.7,28.05,514.0,756.8,571.2
2018,8,17,9,0,628.0,164.0,2.8,28.5,560.0,801.19,599.23
2018,8,17,9,15,659.0,164.5,2.85,28.7,606.0,844.23,626.29
2018,8,17,9,30,690.0,165.0,2.9,28.9,652.0,885.35,651.78
2018,8,17,9,45,666.0,185.0,3.0,29.15,676.5,891.41,654.07
2018,8,17,10,0,642.0,205.0,3.1,29.4,701.0,893.11,653.88
2018,8,17,10,15,640.0,215.5,3.15,29.55,727.0,903.04,659.24
2018,8,17,10,30,638.0,226.0,3.2,29.7,753.0,909.6,662.29
2018,8,17,10,45,601.0,253.5,3.25,29.9,762.5,894.44,649.94
2018,8,17,11,0,564.0,281.0,3.3,30.1,772.0,871.88,633.06
2018,8,17,11,15,484.0,330.0,3.35,30.2,757.5,831.13,603.08
2018,8,17,11,30,404.0,379.0,3.4,30.3,743.0,787.4,571.13
2018,8,17,11,45,347.0,409.0,3.45,30.45,724.0,734.83,534.01
2018,8,17,12,0,290.0,439.0,3.5,30.6,705.0,696.19,505.88
2018,8,17,12,15,291.5,436.5,3.5,30.6,704.5,679.71,494.64
2018,8,17,12,30,293.0,434.0,3.5,30.6,704.0,661.81,482.28
2018,8,17,12,45,310.0,426.5,3.55,30.65,710.5,650.91,475.1
2018,8,17,13,0,327.0,419.0,3.6,30.7,717.0,637.77,466.21
2018,8,17,13,15,361.5,399.5,3.6,30.7,724.5,625.12,457.89
2018,8,17,13,30,396.0,380.0,3.6,30.7,732.0,608.98,446.83
2018,8,17,13,45,386.5,372.0,3.6,30.65,709.0,569.89,418.84
2018,8,17,14,0,377.0,364.0,3.6,30.6,686.0,530.91,390.58
2018,8,17,14,15,415.5,335.0,3.6,30.55,679.0,503.13,370.11
2018,8,17,14,30,454.0,306.0,3.6,30.5,672.0,469.45,344.41
2018,8,17,14,45,416.5,307.5,3.6,30.4,632.0,420.62,307.17
2018,8,17,15,0,379.0,309.0,3.6,30.3,592.0,377.47,273.82
2018,8,17,15,15,286.5,306.5,3.5,30.2,513.5,316.83,228.88
2018,8,17,15,30,194.0,304.0,3.4,30.1,435.0,271.83,196.73
2018,8,17,15,45,289.5,265.0,3.35,29.95,445.5,240.18,168.58
2018,8,17,16,0,385.0,226.0,3.3,29.8,456.0,202.27,136.61
2018,8,17,16,15,449.0,188.5,3.15,29.55,434.5,145.42,97.5
2018,8,17,16,30,513.0,151.0,3.0,29.3,413.0,101.18,78.48
2018,8,17,16,45,452.5,145.0,2.8,29.1,357.5,98.33,76.52
2018,8,17,17,0,392.0,139.0,2.6,28.9,302.0,95.44,74.44
2018,8,17,17,15,409.5,117.5,2.4,28.4,267.0,82.96,64.4
2018,8,17,17,30,427.0,96.0,2.2,27.9,232.0,69.72,53.54
2018,8,17,17,45,405.5,80.5,2.0,27.45,190.5,59.62,45.09
2018,8,17,18,0,384.0,65.0,1.8,27.0,149.0,49.06,36.04
2018,8,17,18,15,307.5,53.0,1.8,27.0,108.5,40.37,28.27
2018,8,17,18,30,231.0,41.0,1.8,27.0,68.0,31.51,20.01
2018,8,17,18,45,138.5,25.5,1.7,26.15,39.5,19.77,4.36
2018,8,17,19,0,46.0,10.0,1.6,25.3,11.0,8.54,0.0
2018,8,17,19,15,23.0,5.0,1.65,25.2,5.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.7,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,16.5,6.0,2.1,22.6,7.0,10.83,0.0
2018,8,18,6,0,33.0,12.0,2.2,22.8,14.0,31.04,0.0
2018,8,18,6,15,16.5,10.5,2.35,23.1,11.5,18.41,8.73
2018,8,18,6,30,0.0,9.0,2.5,23.4,9.0,7.39,0.37
2018,8,18,6,45,0.0,13.5,2.6,23.7,13.5,11.1,3.52
2018,8,18,7,0,0.0,18.0,2.7,24.0,18.0,14.81,6.65
2018,8,18,7,15,0.0,47.5,2.75,24.35,47.5,39.27,26.89
2018,8,18,7,30,0.0,77.0,2.8,24.7,77.0,64.67,47.63
2018,8,18,7,45,25.5,120.5,2.85,25.0,132.0,135.01,105.16
2018,8,18,8,0,51.0,164.0,2.9,25.3,187.0,202.88,159.28
2018,8,18,8,15,44.0,184.5,2.9,25.55,206.0,218.73,170.61
2018,8,18,8,30,37.0,205.0,2.9,25.8,225.0,233.83,181.29
2018,8,18,8,45,27.0,210.0,2.9,26.0,225.5,228.34,175.93
2018,8,18,9,0,17.0,215.0,2.9,26.2,226.0,207.02,158.44
2018,8,18,9,15,21.5,238.5,2.85,26.45,253.0,233.12,178.05
2018,8,18,9,30,26.0,262.0,2.8,26.7,280.0,277.6,211.2
2018,8,18,9,45,54.5,304.0,2.8,26.9,345.0,348.24,264.21
2018,8,18,10,0,83.0,346.0,2.8,27.1,410.0,419.02,316.01
2018,8,18,10,15,56.5,327.0,2.75,27.25,371.5,369.55,277.93
2018,8,18,10,30,30.0,308.0,2.7,27.4,333.0,320.9,240.72
2018,8,18,10,45,22.5,284.5,2.6,27.55,303.5,287.61,215.48
2018,8,18,11,0,15.0,261.0,2.5,27.7,274.0,241.07,180.22
2018,8,18,11,15,14.5,257.5,2.5,27.75,270.5,236.51,176.71
2018,8,18,11,30,14.0,254.0,2.5,27.8,267.0,231.98,173.14
2018,8,18,11,45,14.5,255.0,2.5,27.8,268.5,232.4,173.37
2018,8,18,12,0,15.0,256.0,2.5,27.8,270.0,232.7,173.53
2018,8,18,12,15,48.0,330.0,2.5,27.7,374.0,338.16,252.52
2018,8,18,12,30,81.0,404.0,2.5,27.6,478.0,429.76,319.08
2018,8,18,12,45,98.5,424.0,2.5,27.5,514.0,455.22,337.22
2018,8,18,13,0,116.0,444.0,2.5,27.4,550.0,486.5,359.59
2018,8,18,13,15,119.5,429.5,2.5,27.15,537.0,464.95,344.54
2018,8,18,13,30,123.0,415.0,2.5,26.9,524.0,443.16,329.43
2018,8,18,13,45,78.5,315.5,2.45,26.65,384.5,316.03,236.86
2018,8,18,14,0,34.0,216.0,2.4,26.4,245.0,200.97,150.8
2018,8,18,14,15,17.0,145.0,2.35,26.2,159.5,130.34,96.88
2018,8,18,14,30,0.0,74.0,2.3,26.0,74.0,61.73,43.4
2018,8,18,14,45,1.0,96.0,2.3,25.75,96.5,80.48,58.39
2018,8,18,15,0,2.0,118.0,2.3,25.5,119.0,98.65,72.85
2018,8,18,15,15,14.0,157.0,2.2,25.4,166.5,133.08,99.71
2018,8,18,15,30,26.0,196.0,2.1,25.3,214.0,160.52,120.77
2018,8,18,15,45,145.5,220.5,2.05,25.2,308.5,190.62,139.32
2018,8,18,16,0,265.0,245.0,2.0,25.1,403.0,199.11,141.4
2018,8,18,16,15,198.5,218.0,1.9,25.05,330.5,162.53,119.16
2018,8,18,16,30,132.0,191.0,1.8,25.0,258.0,133.95,106.96
2018,8,18,16,45,66.0,125.5,1.7,25.0,159.0,97.65,77.15
2018,8,18,17,0,0.0,60.0,1.6,25.0,60.0,49.7,36.92
2018,8,18,17,15,0.0,48.5,1.45,24.85,48.5,40.11,28.9
2018,8,18,17,30,0.0,37.0,1.3,24.7,37.0,30.55,20.76
2018,8,18,17,45,2.0,30.5,1.15,24.5,31.0,25.17,16.13
2018,8,18,18,0,4.0,24.0,1.0,24.3,25.0,19.79,11.42
2018,8,18,18,15,4.0,23.0,1.0,24.3,23.5,18.97,10.49
2018,8,18,18,30,4.0,22.0,1.0,24.3,22.0,18.16,9.25
2018,8,18,18,45,2.0,13.5,1.05,24.05,13.5,11.13,0.0
2018,8,18,19,0,0.0,5.0,1.1,23.8,5.0,4.27,0.0
2018,8,18,19,15,0.0,2.5,1.2,23.8,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,8,19,5,45,65.0,10.0,1.8,22.1,13.5,31.14,0.0
2018,8,19,6,0,130.0,20.0,1.9,22.3,27.0,89.93,0.0
2018,8,19,6,15,232.0,33.5,1.85,22.55,62.5,171.12,125.17
2018,8,19,6,30,334.0,47.0,1.8,22.8,98.0,251.71,196.74
2018,8,19,6,45,403.0,58.0,1.75,23.1,143.5,326.15,259.6
2018,8,19,7,0,472.0,69.0,1.7,23.4,189.0,404.12,322.95
2018,8,19,7,15,522.0,76.5,1.6,23.75,238.0,470.95,374.9
2018,8,19,7,30,572.0,84.0,1.5,24.1,287.0,540.77,426.69
2018,8,19,7,45,607.0,90.5,1.4,24.45,337.0,600.45,468.24
2018,8,19,8,0,642.0,97.0,1.3,24.8,387.0,660.86,507.97
2018,8,19,8,15,670.5,102.0,1.3,25.25,436.5,714.26,542.04
2018,8,19,8,30,699.0,107.0,1.3,25.7,486.0,767.03,574.8
2018,8,19,8,45,721.5,110.0,1.25,26.15,532.5,810.88,600.2
2018,8,19,9,0,744.0,113.0,1.2,26.6,579.0,848.28,620.83
2018,8,19,9,15,735.5,128.0,1.2,26.95,616.5,872.14,633.33
2018,8,19,9,30,727.0,143.0,1.2,27.3,654.0,898.95,647.8
2018,8,19,9,45,707.5,165.5,1.2,27.65,685.0,913.53,654.42
2018,8,19,10,0,688.0,188.0,1.2,28.0,716.0,923.4,658.28
2018,8,19,10,15,702.0,189.5,1.25,28.2,748.0,940.22,667.81
2018,8,19,10,30,716.0,191.0,1.3,28.4,780.0,953.74,675.26
2018,8,19,10,45,689.0,207.0,1.35,28.6,788.0,938.04,664.63
2018,8,19,11,0,662.0,223.0,1.4,28.8,796.0,918.72,652.16
2018,8,19,11,15,390.5,321.5,1.5,28.95,661.5,733.08,526.82
2018,8,19,11,30,119.0,420.0,1.6,29.1,527.0,523.85,379.83
2018,8,19,11,45,81.0,374.0,1.65,29.2,447.0,419.57,307.66
2018,8,19,12,0,43.0,328.0,1.7,29.3,367.0,335.98,247.41
2018,8,19,12,15,117.0,372.0,1.75,29.35,479.0,452.42,332.65
2018,8,19,12,30,191.0,416.0,1.8,29.4,591.0,547.77,399.68
2018,8,19,12,45,298.0,382.0,1.85,29.45,653.5,602.28,438.86
2018,8,19,13,0,405.0,348.0,1.9,29.5,716.0,646.05,470.15
2018,8,19,13,15,293.0,379.0,1.9,29.45,643.0,557.55,406.93
2018,8,19,13,30,181.0,410.0,1.9,29.4,570.0,479.87,351.13
2018,8,19,13,45,193.0,404.5,1.9,29.4,571.5,467.9,343.05
2018,8,19,14,0,205.0,399.0,1.9,29.4,573.0,454.23,333.17
2018,8,19,14,15,173.5,372.0,1.9,29.3,516.0,398.6,293.21
2018,8,19,14,30,142.0,345.0,1.9,29.2,459.0,346.89,255.82
2018,8,19,14,45,74.0,258.0,1.9,29.1,317.0,239.59,177.34
2018,8,19,15,0,6.0,171.0,1.9,29.0,175.0,142.57,105.26
2018,8,19,15,15,4.0,134.5,1.9,28.85,137.0,112.16,82.31
2018,8,19,15,30,2.0,98.0,1.9,28.7,99.0,82.02,59.15
2018,8,19,15,45,1.0,71.5,1.85,28.55,72.0,59.61,41.77
2018,8,19,16,0,0.0,45.0,1.8,28.4,45.0,37.3,24.25
2018,8,19,16,15,2.5,45.5,1.75,28.2,47.0,37.83,24.74
2018,8,19,16,30,5.0,46.0,1.7,28.0,49.0,38.15,26.53
2018,8,19,16,45,119.0,96.0,1.65,27.8,145.5,68.71,52.33
2018,8,19,17,0,233.0,146.0,1.6,27.6,242.0,102.59,80.81
2018,8,19,17,15,170.5,110.0,1.5,27.2,175.0,79.51,61.8
2018,8,19,17,30,108.0,74.0,1.4,26.8,108.0,58.32,44.14
2018,8,19,17,45,54.0,49.5,1.3,26.4,66.5,40.02,28.63
2018,8,19,18,0,0.0,25.0,1.2,26.0,25.0,20.6,11.97
2018,8,19,18,15,15.5,28.0,1.2,26.0,29.5,23.74,14.38
2018,8,19,18,30,31.0,31.0,1.2,26.0,34.0,24.89,14.48
2018,8,19,18,45,15.5,17.5,1.05,25.25,19.0,14.47,0.0
2018,8,19,19,0,0.0,4.0,0.9,24.5,4.0,3.41,0.0
2018,8,19,19,15,0.0,2.0,0.9,24.35,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,20,5,45,1.5,3.5,1.5,21.65,3.5,3.51,0.0
2018,8,20,6,0,3.0,7.0,1.7,21.8,7.0,7.11,0.0
2018,8,20,6,15,1.5,13.5,1.75,22.0,13.5,11.8,3.47
2018,8,20,6,30,0.0,20.0,1.8,22.2,20.0,16.47,7.81
2018,8,20,6,45,0.0,26.5,1.85,22.4,26.5,21.84,12.47
2018,8,20,7,0,0.0,33.0,1.9,22.6,33.0,27.23,17.06
2018,8,20,7,15,0.0,48.5,1.95,22.85,48.5,40.11,27.77
2018,8,20,7,30,0.0,64.0,2.0,23.1,64.0,53.03,38.37
2018,8,20,7,45,25.0,115.5,2.0,23.4,126.5,129.56,101.39
2018,8,20,8,0,50.0,167.0,2.0,23.7,189.0,206.43,162.8
2018,8,20,8,15,214.5,173.0,2.0,24.1,286.5,384.1,303.9
2018,8,20,8,30,379.0,179.0,2.0,24.5,384.0,560.81,436.11
2018,8,20,8,45,255.5,204.5,1.95,24.9,348.0,467.04,361.67
2018,8,20,9,0,132.0,230.0,1.9,25.3,312.0,365.69,282.03
2018,8,20,9,15,71.5,220.5,1.85,25.65,265.5,279.34,214.73
2018,8,20,9,30,11.0,211.0,1.8,26.0,219.0,195.53,148.1
2018,8,20,9,45,19.0,245.5,1.75,26.35,260.0,235.43,178.38
2018,8,20,10,0,27.0,280.0,1.7,26.7,301.0,294.06,221.68
2018,8,20,10,15,23.0,274.5,1.65,26.95,293.0,282.4,211.97
2018,8,20,10,30,19.0,269.0,1.6,27.2,285.0,254.59,190.65
2018,8,20,10,45,15.5,253.0,1.6,27.5,266.0,235.31,175.8
2018,8,20,11,0,12.0,237.0,1.6,27.8,247.0,216.47,161.26
2018,8,20,11,15,9.0,204.5,1.6,28.0,212.0,183.82,136.45
2018,8,20,11,30,6.0,172.0,1.6,28.2,177.0,151.91,112.12
2018,8,20,11,45,5.5,167.5,1.6,28.45,172.5,147.21,108.42
2018,8,20,12,0,5.0,163.0,1.6,28.7,168.0,142.52,104.7
2018,8,20,12,15,8.5,196.0,1.6,28.8,204.0,173.72,128.31
2018,8,20,12,30,12.0,229.0,1.6,28.9,240.0,204.48,151.28
2018,8,20,12,45,19.0,276.5,1.6,29.0,294.0,250.04,185.03
2018,8,20,13,0,26.0,324.0,1.6,29.1,348.0,302.12,222.99
2018,8,20,13,15,27.0,324.5,1.6,29.1,349.0,299.17,220.68
2018,8,20,13,30,28.0,325.0,1.6,29.1,350.0,295.93,218.42
2018,8,20,13,45,64.5,360.5,1.6,29.1,415.5,344.43,254.19
2018,8,20,14,0,101.0,396.0,1.6,29.1,481.0,387.41,285.03
2018,8,20,14,15,113.0,387.0,1.6,29.05,479.5,377.23,277.5
2018,8,20,14,30,125.0,378.0,1.6,29.0,478.0,363.23,267.26
2018,8,20,14,45,145.5,359.5,1.55,28.95,470.5,344.52,253.19
2018,8,20,15,0,166.0,341.0,1.5,28.9,463.0,323.59,236.99
2018,8,20,15,15,132.0,298.0,1.4,28.8,391.5,266.98,195.36
2018,8,20,15,30,98.0,255.0,1.3,28.7,320.0,215.69,157.77
2018,8,20,15,45,255.5,233.0,1.2,28.65,387.0,212.8,149.13
2018,8,20,16,0,413.0,211.0,1.1,28.6,454.0,189.68,125.85
2018,8,20,16,15,448.0,187.5,1.0,28.5,430.0,143.56,96.67
2018,8,20,16,30,483.0,164.0,0.9,28.4,406.0,109.28,85.21
2018,8,20,16,45,403.5,155.0,0.8,28.3,342.0,104.5,81.68
2018,8,20,17,0,324.0,146.0,0.7,28.2,278.0,103.7,81.32
2018,8,20,17,15,336.0,128.5,0.65,27.9,248.0,93.05,72.81
2018,8,20,17,30,348.0,111.0,0.6,27.6,218.0,79.58,61.78
2018,8,20,17,45,307.5,94.5,0.5,27.35,175.5,68.94,52.86
2018,8,20,18,0,267.0,78.0,0.4,27.1,133.0,58.73,44.04
2018,8,20,18,15,198.5,59.0,0.4,27.1,93.0,44.89,31.87
2018,8,20,18,30,130.0,40.0,0.4,27.1,53.0,30.8,18.93
2018,8,20,18,45,73.5,23.0,0.4,26.55,29.5,17.93,0.0
2018,8,20,19,0,17.0,6.0,0.4,26.0,6.0,5.12,0.0
2018,8,20,19,15,8.5,3.0,0.4,25.75,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,21,5,45,5.0,5.0,1.5,22.8,5.0,6.02,0.0
2018,8,21,6,0,10.0,10.0,1.7,23.0,10.0,12.52,0.0
2018,8,21,6,15,5.0,22.5,1.85,23.2,22.5,20.91,10.31
2018,8,21,6,30,0.0,35.0,2.0,23.4,35.0,29.02,17.91
