Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,6,45,0.0,47.5,2.15,23.6,47.5,39.97,27.27
2018,8,21,7,0,0.0,60.0,2.3,23.8,60.0,50.85,36.44
2018,8,21,7,15,0.0,54.5,2.4,24.0,54.5,45.11,31.74
2018,8,21,7,30,0.0,49.0,2.5,24.2,49.0,40.52,27.89
2018,8,21,7,45,0.5,49.0,2.6,24.4,49.0,40.92,28.13
2018,8,21,8,0,1.0,49.0,2.7,24.6,49.0,41.36,28.38
2018,8,21,8,15,1.0,79.5,2.8,24.85,80.0,66.85,48.94
2018,8,21,8,30,1.0,110.0,2.9,25.1,111.0,93.88,70.41
2018,8,21,8,45,8.5,156.5,2.95,25.35,162.0,143.68,109.89
2018,8,21,9,0,16.0,203.0,3.0,25.6,213.0,194.77,149.59
2018,8,21,9,15,13.5,195.0,3.05,25.95,204.0,183.63,140.15
2018,8,21,9,30,11.0,187.0,3.1,26.3,195.0,172.96,131.28
2018,8,21,9,45,8.0,179.0,3.15,26.6,185.0,162.13,122.35
2018,8,21,10,0,5.0,171.0,3.2,26.9,175.0,151.51,113.65
2018,8,21,10,15,24.5,242.0,3.2,27.15,262.0,251.21,190.24
2018,8,21,10,30,44.0,313.0,3.2,27.4,349.0,341.02,257.11
2018,8,21,10,45,47.0,327.5,3.25,27.65,367.0,356.15,267.45
2018,8,21,11,0,50.0,342.0,3.3,27.9,385.0,370.76,277.62
2018,8,21,11,15,34.0,311.5,3.3,28.15,341.0,321.7,240.53
2018,8,21,11,30,18.0,281.0,3.3,28.4,297.0,260.35,194.26
2018,8,21,11,45,19.5,294.0,3.35,28.6,311.5,272.18,202.98
2018,8,21,12,0,21.0,307.0,3.4,28.8,326.0,283.66,211.25
2018,8,21,12,15,19.0,296.0,3.4,28.95,313.5,270.43,201.18
2018,8,21,12,30,17.0,285.0,3.4,29.1,301.0,257.42,191.34
2018,8,21,12,45,36.0,330.5,3.45,29.2,363.5,320.34,238.29
2018,8,21,13,0,55.0,376.0,3.5,29.3,426.0,370.97,275.37
2018,8,21,13,15,70.5,382.5,3.5,29.35,445.5,381.87,283.4
2018,8,21,13,30,86.0,389.0,3.5,29.4,465.0,390.8,290.03
2018,8,21,13,45,74.0,357.5,3.5,29.45,421.5,348.3,258.87
2018,8,21,14,0,62.0,326.0,3.5,29.5,378.0,307.8,229.08
2018,8,21,14,15,68.5,302.5,3.5,29.4,358.5,285.78,213.03
2018,8,21,14,30,75.0,279.0,3.5,29.3,339.0,263.51,196.49
2018,8,21,14,45,225.0,275.0,3.5,29.25,442.5,315.08,233.62
2018,8,21,15,0,375.0,271.0,3.5,29.2,546.0,346.99,253.15
2018,8,21,15,15,470.0,228.5,3.45,29.0,553.5,316.4,225.28
2018,8,21,15,30,565.0,186.0,3.4,28.8,561.0,274.89,187.57
2018,8,21,15,45,469.5,187.0,3.35,28.65,484.0,216.33,144.1
2018,8,21,16,0,374.0,188.0,3.3,28.5,407.0,169.76,113.01
2018,8,21,16,15,242.5,142.0,3.1,28.2,279.0,110.36,76.47
2018,8,21,16,30,111.0,96.0,2.9,27.9,151.0,68.01,51.51
2018,8,21,16,45,77.0,76.5,2.7,27.65,112.5,60.04,45.1
2018,8,21,17,0,43.0,57.0,2.5,27.4,74.0,45.54,33.08
2018,8,21,17,15,59.5,67.5,2.25,26.95,87.5,53.45,39.96
2018,8,21,17,30,76.0,78.0,2.0,26.5,101.0,60.73,46.27
2018,8,21,17,45,132.0,54.0,1.8,26.0,84.5,41.58,30.0
2018,8,21,18,0,188.0,30.0,1.6,25.5,68.0,22.75,13.81
2018,8,21,18,15,175.0,30.5,1.6,25.5,57.5,23.27,13.94
2018,8,21,18,30,162.0,31.0,1.6,25.5,47.0,23.85,13.3
2018,8,21,18,45,84.5,17.5,1.55,24.8,25.5,13.59,0.0
2018,8,21,19,0,7.0,4.0,1.5,24.1,4.0,3.41,0.0
2018,8,21,19,15,3.5,2.0,1.6,24.05,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,23.15,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,22,5,45,64.0,8.5,1.6,20.95,11.5,7.26,0.0
2018,8,22,6,0,128.0,17.0,1.8,21.2,23.0,84.52,0.0
2018,8,22,6,15,243.5,30.5,1.9,21.5,59.5,176.78,127.04
2018,8,22,6,30,359.0,44.0,2.0,21.8,96.0,266.67,208.83
2018,8,22,6,45,436.5,53.0,2.05,22.1,142.5,342.68,273.94
2018,8,22,7,0,514.0,62.0,2.1,22.4,189.0,425.66,342.15
2018,8,22,7,15,565.5,68.5,2.15,22.9,239.5,494.34,396.36
2018,8,22,7,30,617.0,75.0,2.2,23.4,290.0,566.12,450.58
2018,8,22,7,45,653.0,80.0,2.25,23.95,341.0,626.66,493.02
2018,8,22,8,0,689.0,85.0,2.3,24.5,392.0,687.92,534.61
2018,8,22,8,15,714.0,90.0,2.35,25.0,441.5,736.17,565.88
2018,8,22,8,30,739.0,95.0,2.4,25.5,491.0,787.41,598.61
2018,8,22,8,45,756.5,99.0,2.45,26.0,537.0,829.2,624.16
2018,8,22,9,0,774.0,103.0,2.5,26.5,583.0,868.79,647.9
2018,8,22,9,15,769.5,114.5,2.5,26.85,621.0,893.51,661.43
2018,8,22,9,30,765.0,126.0,2.5,27.2,659.0,914.37,672.48
2018,8,22,9,45,655.5,181.0,2.55,27.55,655.5,882.96,649.52
2018,8,22,10,0,546.0,236.0,2.6,27.9,652.0,827.81,609.7
2018,8,22,10,15,507.0,268.5,2.55,28.1,667.5,823.35,603.82
2018,8,22,10,30,468.0,301.0,2.5,28.3,683.0,814.94,595.04
2018,8,22,10,45,586.0,250.5,2.5,28.5,744.0,881.76,641.1
2018,8,22,11,0,704.0,200.0,2.5,28.7,805.0,939.95,678.65
2018,8,22,11,15,555.5,271.5,2.5,28.8,755.0,851.88,617.31
2018,8,22,11,30,407.0,343.0,2.5,28.9,705.0,760.46,552.55
2018,8,22,11,45,358.0,362.5,2.5,29.0,683.5,703.4,513.18
2018,8,22,12,0,309.0,382.0,2.5,29.1,662.0,662.58,483.91
2018,8,22,12,15,246.5,388.0,2.5,29.15,611.5,597.26,437.53
2018,8,22,12,30,184.0,394.0,2.5,29.2,561.0,522.86,384.47
2018,8,22,12,45,153.5,384.5,2.45,29.2,523.5,476.97,351.62
2018,8,22,13,0,123.0,375.0,2.4,29.2,486.0,433.03,319.75
2018,8,22,13,15,199.0,370.5,2.35,29.2,546.5,474.98,351.09
2018,8,22,13,30,275.0,366.0,2.3,29.2,607.0,514.64,379.52
2018,8,22,13,45,349.5,347.0,2.25,29.15,645.5,526.94,388.26
2018,8,22,14,0,424.0,328.0,2.2,29.1,684.0,534.41,392.95
2018,8,22,14,15,327.5,291.5,2.15,29.0,561.0,420.82,310.97
2018,8,22,14,30,231.0,255.0,2.1,28.9,438.0,321.21,238.05
2018,8,22,14,45,167.0,271.5,2.1,28.8,400.5,289.47,214.21
2018,8,22,15,0,103.0,288.0,2.1,28.7,363.0,263.01,194.71
2018,8,22,15,15,121.5,270.5,2.05,28.55,354.0,244.82,180.27
2018,8,22,15,30,140.0,253.0,2.0,28.4,345.0,224.56,163.87
2018,8,22,15,45,182.5,238.5,1.95,28.25,350.0,208.47,149.62
2018,8,22,16,0,225.0,224.0,1.9,28.1,355.0,180.52,127.22
2018,8,22,16,15,184.5,195.0,1.8,27.9,296.0,147.11,106.67
2018,8,22,16,30,144.0,166.0,1.7,27.7,237.0,119.48,94.06
2018,8,22,16,45,73.0,111.5,1.6,27.5,147.5,84.08,65.17
2018,8,22,17,0,2.0,57.0,1.5,27.3,58.0,47.22,34.5
2018,8,22,17,15,5.0,56.0,1.35,26.8,57.5,46.4,34.02
2018,8,22,17,30,8.0,55.0,1.2,26.3,57.0,45.6,33.45
2018,8,22,17,45,9.5,53.5,1.05,25.8,55.5,44.33,32.38
2018,8,22,18,0,11.0,52.0,0.9,25.3,54.0,42.42,30.55
2018,8,22,18,15,20.5,37.5,0.9,25.3,40.0,30.73,20.17
2018,8,22,18,30,30.0,23.0,0.9,25.3,26.0,18.89,9.18
2018,8,22,18,45,21.0,13.5,0.9,24.45,15.0,11.15,0.0
2018,8,22,19,0,12.0,4.0,0.9,23.6,4.0,3.41,0.0
2018,8,22,19,15,6.0,2.0,1.0,23.4,2.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,21.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,23,5,45,67.0,9.0,2.15,15.6,12.0,7.68,0.0
2018,8,23,6,0,134.0,18.0,2.3,15.8,24.0,70.25,0.0
2018,8,23,6,15,260.0,31.5,2.45,16.3,62.0,185.82,135.2
2018,8,23,6,30,386.0,45.0,2.6,16.8,100.0,282.47,225.66
2018,8,23,6,45,472.5,53.5,2.75,17.3,149.5,365.01,297.7
2018,8,23,7,0,559.0,62.0,2.9,17.8,199.0,455.16,373.25
2018,8,23,7,15,615.5,67.5,3.0,18.35,252.5,528.36,432.36
2018,8,23,7,30,672.0,73.0,3.1,18.9,306.0,604.92,491.08
2018,8,23,7,45,714.0,77.0,3.25,19.4,361.0,667.23,536.1
2018,8,23,8,0,756.0,81.0,3.4,19.9,416.0,734.89,583.78
2018,8,23,8,15,783.5,84.5,3.35,20.3,468.5,789.99,620.31
2018,8,23,8,30,811.0,88.0,3.3,20.7,521.0,843.95,655.14
2018,8,23,8,45,833.5,90.5,3.25,21.15,571.5,890.6,683.91
2018,8,23,9,0,856.0,93.0,3.2,21.6,622.0,924.73,703.54
2018,8,23,9,15,871.0,95.0,3.15,21.9,667.0,958.46,723.14
2018,8,23,9,30,886.0,97.0,3.1,22.2,712.0,989.14,740.47
2018,8,23,9,45,897.5,98.5,3.0,22.55,751.5,1012.45,752.21
2018,8,23,10,0,909.0,100.0,2.9,22.9,791.0,1032.15,761.56
2018,8,23,10,15,917.0,101.0,2.85,23.15,823.0,1043.98,766.55
2018,8,23,10,30,925.0,102.0,2.8,23.4,855.0,1051.86,769.15
2018,8,23,10,45,930.5,103.0,2.75,23.7,880.5,1053.17,767.53
2018,8,23,11,0,936.0,104.0,2.7,24.0,906.0,1050.37,763.49
2018,8,23,11,15,940.5,103.5,2.65,24.2,924.0,1040.92,755.66
2018,8,23,11,30,945.0,103.0,2.6,24.4,942.0,1027.41,745.45
2018,8,23,11,45,947.5,103.5,2.55,24.55,952.5,1008.98,732.4
2018,8,23,12,0,950.0,104.0,2.5,24.7,963.0,986.63,716.99
2018,8,23,12,15,949.0,104.0,2.5,24.85,964.0,956.84,697.34
2018,8,23,12,30,948.0,104.0,2.5,25.0,965.0,923.57,675.47
2018,8,23,12,45,946.5,104.0,2.45,25.1,958.5,886.55,650.8
2018,8,23,13,0,945.0,104.0,2.4,25.2,952.0,846.39,624.0
2018,8,23,13,15,942.5,103.0,2.35,25.25,938.0,801.63,594.11
2018,8,23,13,30,940.0,102.0,2.3,25.3,924.0,754.19,561.1
2018,8,23,13,45,934.5,101.0,2.25,25.3,901.0,702.32,523.36
2018,8,23,14,0,929.0,100.0,2.2,25.3,878.0,648.47,483.24
2018,8,23,14,15,922.0,99.0,2.2,25.25,849.0,592.04,440.39
2018,8,23,14,30,915.0,98.0,2.2,25.2,820.0,534.26,395.1
2018,8,23,14,45,906.0,96.5,2.15,25.15,784.0,474.12,346.36
2018,8,23,15,0,897.0,95.0,2.1,25.1,748.0,413.36,295.64
2018,8,23,15,15,884.5,93.0,2.05,24.95,706.0,350.77,242.51
2018,8,23,15,30,872.0,91.0,2.0,24.8,664.0,288.53,189.23
2018,8,23,15,45,855.5,88.0,2.0,24.65,616.5,225.43,136.98
2018,8,23,16,0,839.0,85.0,2.0,24.5,569.0,156.72,85.57
2018,8,23,16,15,817.5,82.0,1.9,24.25,518.5,95.79,52.86
2018,8,23,16,30,796.0,79.0,1.8,24.0,468.0,63.12,48.25
2018,8,23,16,45,767.0,75.0,1.7,23.75,415.0,60.86,46.59
2018,8,23,17,0,738.0,71.0,1.6,23.5,362.0,58.52,44.81
2018,8,23,17,15,697.0,66.0,1.45,22.75,308.5,55.21,42.23
2018,8,23,17,30,656.0,61.0,1.3,22.0,255.0,47.6,35.83
2018,8,23,17,45,594.5,54.5,1.15,21.25,203.0,43.13,31.98
2018,8,23,18,0,533.0,48.0,1.0,20.5,151.0,38.61,27.9
2018,8,23,18,15,433.0,39.5,1.0,20.5,106.0,32.22,21.86
2018,8,23,18,30,333.0,31.0,1.0,20.5,61.0,25.85,14.63
2018,8,23,18,45,191.0,19.0,0.95,19.3,33.5,16.22,0.0
2018,8,23,19,0,49.0,7.0,0.9,18.1,6.0,0.0,0.0
2018,8,23,19,15,24.5,3.5,0.9,17.9,3.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,5,45,76.5,9.0,1.55,13.55,12.0,0.0,0.0
2018,8,24,6,0,153.0,18.0,1.7,14.0,24.0,78.27,0.0
2018,8,24,6,15,284.5,30.0,1.8,14.65,62.0,196.72,142.22
2018,8,24,6,30,416.0,42.0,1.9,15.3,100.0,296.2,237.02
2018,8,24,6,45,496.5,50.5,1.95,15.9,149.5,376.6,307.24
2018,8,24,7,0,577.0,59.0,2.0,16.5,199.0,464.17,380.13
2018,8,24,7,15,630.0,65.0,1.9,17.35,252.5,536.41,436.81
2018,8,24,7,30,683.0,71.0,1.8,18.2,306.0,611.75,492.01
2018,8,24,7,45,718.5,76.0,1.75,19.1,359.5,670.88,531.87
2018,8,24,8,0,754.0,81.0,1.7,20.0,413.0,734.65,573.41
2018,8,24,8,15,779.0,84.5,1.85,20.6,464.5,787.59,608.17
2018,8,24,8,30,804.0,88.0,2.0,21.2,516.0,839.2,641.38
2018,8,24,8,45,823.5,91.5,2.15,21.85,565.0,884.13,669.31
2018,8,24,9,0,843.0,95.0,2.3,22.5,614.0,926.72,695.33
2018,8,24,9,15,858.5,97.0,2.3,22.8,659.0,950.16,707.83
2018,8,24,9,30,874.0,99.0,2.3,23.1,704.0,981.04,725.38
2018,8,24,9,45,886.5,100.5,2.3,23.45,743.5,1005.12,738.18
2018,8,24,10,0,899.0,102.0,2.3,23.8,783.0,1025.64,748.73
2018,8,24,10,15,906.5,103.0,2.25,24.05,815.0,1036.83,753.08
2018,8,24,10,30,914.0,104.0,2.2,24.3,847.0,1044.09,755.12
2018,8,24,10,45,919.5,105.0,2.15,24.55,872.0,1045.34,753.51
2018,8,24,11,0,925.0,106.0,2.1,24.8,897.0,1042.52,749.54
2018,8,24,11,15,929.0,106.5,2.0,25.0,915.0,1033.62,741.44
2018,8,24,11,30,933.0,107.0,1.9,25.2,933.0,1020.69,731.0
2018,8,24,11,45,935.0,107.5,1.85,25.4,943.0,1001.86,717.68
2018,8,24,12,0,937.0,108.0,1.8,25.6,953.0,979.19,702.12
2018,8,24,12,15,937.5,107.5,1.75,25.7,954.5,950.46,683.1
2018,8,24,12,30,938.0,107.0,1.7,25.8,956.0,918.22,661.94
2018,8,24,12,45,938.0,106.0,1.7,25.95,950.0,881.72,638.48
2018,8,24,13,0,938.0,105.0,1.7,26.1,944.0,842.03,612.85
2018,8,24,13,15,933.5,104.5,1.7,26.15,928.5,796.4,583.36
2018,8,24,13,30,929.0,104.0,1.7,26.2,913.0,748.28,550.76
2018,8,24,13,45,923.5,103.0,1.75,26.25,890.5,696.8,514.48
2018,8,24,14,0,918.0,102.0,1.8,26.3,868.0,643.38,475.68
2018,8,24,14,15,909.0,101.5,1.75,26.3,838.0,586.74,432.83
2018,8,24,14,30,900.0,101.0,1.7,26.3,808.0,528.98,387.82
2018,8,24,14,45,888.5,99.5,1.7,26.25,771.0,468.48,339.64
2018,8,24,15,0,877.0,98.0,1.7,26.2,734.0,407.71,289.67
2018,8,24,15,15,863.5,96.0,1.7,26.1,692.0,345.91,237.76
2018,8,24,15,30,850.0,94.0,1.7,26.0,650.0,284.6,185.78
2018,8,24,15,45,833.0,92.0,1.7,25.85,604.0,217.26,130.79
2018,8,24,16,0,816.0,90.0,1.7,25.7,558.0,156.85,86.26
2018,8,24,16,15,793.5,86.5,1.65,25.5,507.5,96.89,54.47
2018,8,24,16,30,771.0,83.0,1.6,25.3,457.0,65.77,50.22
2018,8,24,16,45,740.5,79.0,1.5,25.1,404.5,63.63,48.68
2018,8,24,17,0,710.0,75.0,1.4,24.9,352.0,61.44,47.03
2018,8,24,17,15,666.0,70.0,1.25,24.2,299.0,53.42,40.44
2018,8,24,17,30,622.0,65.0,1.1,23.5,246.0,50.46,38.06
2018,8,24,17,45,556.0,57.5,1.0,22.85,194.5,45.34,33.64
2018,8,24,18,0,490.0,50.0,0.9,22.2,143.0,40.14,28.96
2018,8,24,18,15,388.0,40.0,0.9,22.2,99.0,32.59,21.93
2018,8,24,18,30,286.0,30.0,0.9,22.2,55.0,24.96,13.33
2018,8,24,18,45,161.0,18.0,0.9,21.15,30.0,15.36,0.0
2018,8,24,19,0,36.0,6.0,0.9,20.1,5.0,0.0,0.0
2018,8,24,19,15,18.0,3.0,0.9,19.85,2.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,25,5,45,27.5,7.5,0.9,16.4,8.5,0.0,0.0
2018,8,25,6,0,55.0,15.0,1.0,16.8,17.0,35.5,0.0
2018,8,25,6,15,178.5,32.0,0.95,17.3,54.0,149.99,104.88
2018,8,25,6,30,302.0,49.0,0.9,17.8,91.0,243.72,192.04
2018,8,25,6,45,384.0,60.5,0.9,18.3,137.5,320.0,257.28
2018,8,25,7,0,466.0,72.0,0.9,18.8,184.0,409.08,329.71
2018,8,25,7,15,428.5,88.0,0.75,19.7,211.0,420.8,337.73
2018,8,25,7,30,391.0,104.0,0.6,20.6,238.0,431.87,343.94
2018,8,25,7,45,272.5,142.0,0.5,21.55,243.0,384.31,303.76
2018,8,25,8,0,154.0,180.0,0.4,22.5,248.0,325.45,254.71
2018,8,25,8,15,354.5,166.5,0.35,23.05,347.5,499.43,386.36
2018,8,25,8,30,555.0,153.0,0.3,23.6,447.0,691.65,518.68
2018,8,25,8,45,652.5,139.0,0.3,24.15,516.5,790.39,578.62
2018,8,25,9,0,750.0,125.0,0.3,24.7,586.0,881.55,632.44
2018,8,25,9,15,660.0,167.0,0.3,25.0,594.0,858.13,613.81
2018,8,25,9,30,570.0,209.0,0.3,25.3,602.0,816.93,585.32
2018,8,25,9,45,515.5,243.5,0.35,25.6,614.0,806.25,576.36
2018,8,25,10,0,461.0,278.0,0.4,25.9,626.0,790.6,563.89
2018,8,25,10,15,413.0,308.5,0.45,26.15,630.5,773.12,550.71
2018,8,25,10,30,365.0,339.0,0.5,26.4,635.0,734.12,524.13
2018,8,25,10,45,579.0,252.5,0.5,26.65,738.5,879.52,620.69
2018,8,25,11,0,793.0,166.0,0.5,26.9,842.0,987.58,684.75
2018,8,25,11,15,808.0,162.5,0.55,27.1,863.5,985.86,682.0
2018,8,25,11,30,823.0,159.0,0.6,27.3,885.0,980.15,678.68
2018,8,25,11,45,771.5,185.0,0.6,27.45,872.0,936.02,651.33
2018,8,25,12,0,720.0,211.0,0.6,27.6,859.0,898.67,628.52
2018,8,25,12,15,683.5,230.5,0.6,27.75,846.5,858.71,603.1
2018,8,25,12,30,647.0,250.0,0.6,27.9,834.0,817.06,575.9
2018,8,25,12,45,611.5,261.0,0.55,28.0,810.0,767.73,543.08
2018,8,25,13,0,576.0,272.0,0.5,28.1,786.0,718.33,509.95
2018,8,25,13,15,467.5,299.0,0.45,28.15,712.0,628.44,449.0
2018,8,25,13,30,359.0,326.0,0.4,28.2,638.0,546.5,392.63
2018,8,25,13,45,316.5,334.5,0.35,28.25,604.5,495.9,357.56
2018,8,25,14,0,274.0,343.0,0.3,28.3,571.0,454.44,328.01
2018,8,25,14,15,325.5,317.5,0.4,28.25,579.0,440.63,319.09
2018,8,25,14,30,377.0,292.0,0.5,28.2,587.0,422.24,305.68
2018,8,25,14,45,454.0,255.5,0.55,28.15,594.5,398.7,286.94
2018,8,25,15,0,531.0,219.0,0.6,28.1,602.0,366.2,259.97
2018,8,25,15,15,630.5,174.5,0.5,27.95,603.5,325.74,224.22
2018,8,25,15,30,730.0,130.0,0.4,27.8,605.0,272.14,176.94
2018,8,25,15,45,752.0,114.0,0.35,27.65,572.0,218.66,132.72
2018,8,25,16,0,774.0,98.0,0.3,27.5,539.0,157.12,86.86
2018,8,25,16,15,749.5,94.0,0.25,27.4,489.0,99.3,57.08
2018,8,25,16,30,725.0,90.0,0.2,27.3,439.0,70.41,53.53
2018,8,25,16,45,692.0,85.5,0.15,27.15,387.5,62.32,47.09
2018,8,25,17,0,659.0,81.0,0.1,27.0,336.0,60.18,45.5
2018,8,25,17,15,614.5,74.5,0.15,26.45,284.0,56.37,42.53
2018,8,25,17,30,570.0,68.0,0.2,25.9,232.0,52.47,39.35
2018,8,25,17,45,446.0,63.0,0.3,25.35,175.0,49.17,36.52
2018,8,25,18,0,322.0,58.0,0.4,24.8,118.0,43.94,31.81
2018,8,25,18,15,161.5,41.0,0.4,24.8,71.0,31.12,20.37
2018,8,25,18,30,1.0,24.0,0.4,24.8,24.0,19.63,8.66
2018,8,25,18,45,0.5,12.5,0.6,23.5,12.5,10.67,0.0
2018,8,25,19,0,0.0,1.0,0.8,22.2,1.0,0.0,0.0
2018,8,25,19,15,0.0,0.5,0.8,21.85,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,5,45,48.5,8.0,0.6,18.65,9.5,0.0,0.0
2018,8,26,6,0,97.0,16.0,0.6,18.9,19.0,53.85,0.0
2018,8,26,6,15,203.0,30.0,0.7,19.4,52.5,158.39,107.92
2018,8,26,6,30,309.0,44.0,0.8,19.9,86.0,241.49,188.44
2018,8,26,6,45,386.0,55.0,0.9,20.4,131.0,318.9,254.35
2018,8,26,7,0,463.0,66.0,1.0,20.9,176.0,401.94,322.16
2018,8,26,7,15,515.0,74.5,1.25,21.65,225.5,471.48,377.23
2018,8,26,7,30,567.0,83.0,1.5,22.4,275.0,544.23,432.62
2018,8,26,7,45,603.0,90.0,1.7,23.2,325.5,605.49,476.46
2018,8,26,8,0,639.0,97.0,1.9,24.0,376.0,667.53,519.13
2018,8,26,8,15,664.5,104.0,1.95,24.55,425.5,720.94,554.04
2018,8,26,8,30,690.0,111.0,2.0,25.1,475.0,773.49,587.52
2018,8,26,8,45,707.5,117.0,2.05,25.65,521.0,816.24,613.58
2018,8,26,9,0,725.0,123.0,2.1,26.2,567.0,856.95,637.91
2018,8,26,9,15,739.5,128.0,2.05,26.6,609.0,891.2,657.07
2018,8,26,9,30,754.0,133.0,2.0,27.0,651.0,916.35,670.06
2018,8,26,9,45,764.5,137.0,2.0,27.4,688.0,939.66,682.36
2018,8,26,10,0,775.0,141.0,2.0,27.8,725.0,959.65,692.53
2018,8,26,10,15,782.0,145.0,1.9,28.1,755.5,972.62,697.39
2018,8,26,10,30,789.0,149.0,1.8,28.4,786.0,981.95,700.03
2018,8,26,10,45,792.5,152.5,1.75,28.75,809.5,983.49,698.37
2018,8,26,11,0,796.0,156.0,1.7,29.1,833.0,981.28,694.59
2018,8,26,11,15,799.5,158.0,1.65,29.35,850.0,973.78,687.97
2018,8,26,11,30,803.0,160.0,1.6,29.6,867.0,962.58,679.25
2018,8,26,11,45,803.5,162.5,1.5,29.85,876.5,945.35,666.28
2018,8,26,12,0,804.0,165.0,1.4,30.1,886.0,924.62,651.33
2018,8,26,12,15,803.0,166.0,1.4,30.25,887.5,897.75,634.25
2018,8,26,12,30,802.0,167.0,1.4,30.4,889.0,867.77,615.27
2018,8,26,12,45,799.0,167.5,1.35,30.55,882.5,832.73,592.47
2018,8,26,13,0,796.0,168.0,1.3,30.7,876.0,795.08,567.75
2018,8,26,13,15,792.5,166.5,1.35,30.75,862.0,752.89,540.17
2018,8,26,13,30,789.0,165.0,1.4,30.8,848.0,708.57,510.5
2018,8,26,13,45,783.5,163.5,1.4,30.9,827.0,661.02,477.33
2018,8,26,14,0,778.0,162.0,1.4,31.0,806.0,611.96,442.25
2018,8,26,14,15,770.0,158.5,1.4,30.95,777.5,558.58,403.44
2018,8,26,14,30,762.0,155.0,1.4,30.9,749.0,504.46,362.83
2018,8,26,14,45,750.5,151.5,1.45,30.85,714.0,448.31,319.64
2018,8,26,15,0,739.0,148.0,1.5,30.8,679.0,388.74,272.6
2018,8,26,15,15,719.0,146.0,1.45,30.7,637.5,330.75,225.56
2018,8,26,15,30,699.0,144.0,1.4,30.6,596.0,274.4,179.54
2018,8,26,15,45,563.0,169.0,1.35,30.5,516.0,219.18,140.46
2018,8,26,16,0,427.0,194.0,1.3,30.4,436.0,177.98,116.14
2018,8,26,16,15,487.5,163.5,1.3,30.2,415.5,127.29,84.39
2018,8,26,16,30,548.0,133.0,1.3,30.0,395.0,92.18,70.93
2018,8,26,16,45,544.5,119.0,1.25,29.75,353.5,84.83,65.25
2018,8,26,17,0,541.0,105.0,1.2,29.5,312.0,76.93,58.99
2018,8,26,17,15,494.0,96.0,1.1,28.85,262.5,70.09,53.58
2018,8,26,17,30,447.0,87.0,1.0,28.2,213.0,64.29,48.88
2018,8,26,17,45,382.5,74.5,0.9,27.5,166.0,55.7,41.63
2018,8,26,18,0,318.0,62.0,0.8,26.8,119.0,46.89,33.93
2018,8,26,18,15,225.5,46.0,0.8,26.8,79.5,35.14,23.36
2018,8,26,18,30,133.0,30.0,0.8,26.8,40.0,23.14,10.26
2018,8,26,18,45,69.0,15.5,0.9,25.85,20.5,13.23,0.0
2018,8,26,19,0,5.0,1.0,1.0,24.9,1.0,0.0,0.0
2018,8,26,19,15,2.5,0.5,1.0,24.65,0.5,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,27,5,45,29.0,6.5,0.75,21.5,7.5,0.0,0.0
2018,8,27,6,0,58.0,13.0,0.8,21.8,15.0,35.22,0.0
2018,8,27,6,15,146.0,31.0,0.85,22.25,47.5,132.84,87.01
2018,8,27,6,30,234.0,49.0,0.9,22.7,80.0,209.69,161.54
2018,8,27,6,45,307.5,63.0,0.95,23.2,123.5,280.65,221.68
2018,8,27,7,0,381.0,77.0,1.0,23.7,167.0,359.28,285.57
2018,8,27,7,15,435.0,88.0,1.0,24.4,215.5,427.44,338.42
2018,8,27,7,30,489.0,99.0,1.0,25.1,264.0,499.67,391.88
2018,8,27,7,45,528.0,108.5,1.0,25.85,314.0,569.25,440.58
2018,8,27,8,0,567.0,118.0,1.0,26.6,364.0,633.98,483.85
2018,8,27,8,15,596.5,125.0,0.9,27.3,412.5,688.52,516.92
2018,8,27,8,30,626.0,132.0,0.8,28.0,461.0,742.54,548.31
2018,8,27,8,45,647.5,138.5,0.75,28.65,507.0,787.76,573.51
2018,8,27,9,0,669.0,145.0,0.7,29.3,553.0,831.27,596.95
2018,8,27,9,15,685.5,150.0,0.65,29.65,594.5,866.22,615.11
2018,8,27,9,30,702.0,155.0,0.6,30.0,636.0,898.62,631.45
2018,8,27,9,45,713.0,160.0,0.55,30.35,672.5,922.76,642.49
2018,8,27,10,0,724.0,165.0,0.5,30.7,709.0,943.74,651.62
2018,8,27,10,15,733.0,168.5,0.6,30.9,739.5,957.7,660.11
2018,8,27,10,30,742.0,172.0,0.7,31.1,770.0,968.18,666.7
2018,8,27,10,45,747.5,175.5,0.75,31.3,794.0,971.55,668.17
2018,8,27,11,0,753.0,179.0,0.8,31.5,818.0,962.45,662.39
2018,8,27,11,15,758.5,180.5,0.85,31.6,835.5,956.62,659.09
2018,8,27,11,30,764.0,182.0,0.9,31.7,853.0,947.16,653.65
2018,8,27,11,45,766.5,183.0,0.95,31.8,862.5,930.77,644.11
2018,8,27,12,0,769.0,184.0,1.0,31.9,872.0,910.95,632.57
2018,8,27,12,15,766.0,184.5,1.05,31.95,871.0,882.44,615.8
2018,8,27,12,30,763.0,185.0,1.1,32.0,870.0,851.08,597.23
2018,8,27,12,45,656.5,231.0,1.1,32.05,817.5,779.12,549.99
2018,8,27,13,0,550.0,277.0,1.1,32.1,765.0,701.6,498.1
2018,8,27,13,15,570.0,262.0,1.15,32.1,760.5,674.54,481.4
2018,8,27,13,30,590.0,247.0,1.2,32.1,756.0,642.93,460.7
2018,8,27,13,45,663.5,212.0,1.2,32.1,770.5,626.0,449.39
2018,8,27,14,0,737.0,177.0,1.2,32.1,785.0,600.28,431.1
2018,8,27,14,15,752.5,162.5,1.2,32.05,764.5,552.15,396.2
2018,8,27,14,30,768.0,148.0,1.2,32.0,744.0,501.35,358.23
2018,8,27,14,45,751.5,147.0,1.15,31.9,707.5,444.73,314.67
2018,8,27,15,0,735.0,146.0,1.1,31.8,671.0,385.24,267.93
2018,8,27,15,15,619.5,173.0,1.1,31.75,597.5,320.46,218.93
2018,8,27,15,30,504.0,200.0,1.1,31.7,524.0,267.19,179.66
2018,8,27,15,45,576.0,166.5,1.05,31.6,510.5,219.16,139.04
2018,8,27,16,0,648.0,133.0,1.0,31.5,497.0,160.74,93.87
2018,8,27,16,15,620.5,126.0,0.95,31.3,448.5,107.75,66.48
2018,8,27,16,30,593.0,119.0,0.9,31.1,400.0,82.94,63.05
2018,8,27,16,45,501.5,119.5,0.85,30.85,337.5,83.78,64.07
2018,8,27,17,0,410.0,120.0,0.8,30.6,275.0,84.36,64.82
2018,8,27,17,15,378.0,103.0,0.7,30.0,228.5,73.83,56.39
2018,8,27,17,30,346.0,86.0,0.6,29.4,182.0,62.83,47.37
2018,8,27,17,45,332.0,71.0,0.55,28.75,147.0,52.92,39.04
2018,8,27,18,0,318.0,56.0,0.5,28.1,112.0,42.54,30.06
2018,8,27,18,15,234.5,42.0,0.5,28.1,75.5,32.21,20.74
2018,8,27,18,30,151.0,28.0,0.5,28.1,39.0,21.68,8.16
2018,8,27,18,45,79.5,15.0,0.55,27.3,20.5,12.8,0.0
2018,8,27,19,0,8.0,2.0,0.6,26.5,2.0,0.0,0.0
2018,8,27,19,15,4.0,1.0,0.65,26.3,1.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,28,5,45,27.0,6.0,0.75,22.0,7.0,0.0,0.0
2018,8,28,6,0,54.0,12.0,0.8,22.3,14.0,32.79,0.0
2018,8,28,6,15,140.5,29.5,0.9,22.8,45.5,127.74,81.13
2018,8,28,6,30,227.0,47.0,1.0,23.3,77.0,204.19,156.78
2018,8,28,6,45,303.0,62.0,1.05,23.85,121.0,277.68,218.92
2018,8,28,7,0,379.0,77.0,1.1,24.4,165.0,359.05,284.89
2018,8,28,7,15,435.5,87.0,1.2,25.05,213.5,427.62,338.6
2018,8,28,7,30,492.0,97.0,1.3,25.7,262.0,500.54,393.39
2018,8,28,7,45,534.5,105.5,1.35,26.4,312.5,572.2,444.39
2018,8,28,8,0,577.0,114.0,1.4,27.1,363.0,638.96,489.72
2018,8,28,8,15,607.5,120.5,1.4,27.75,412.0,694.1,524.73
2018,8,28,8,30,638.0,127.0,1.4,28.4,461.0,748.77,558.44
2018,8,28,8,45,661.5,132.5,1.45,29.1,507.5,795.0,585.99
2018,8,28,9,0,685.0,138.0,1.5,29.8,554.0,839.58,611.98
2018,8,28,9,15,705.5,141.0,1.5,30.15,597.0,876.37,632.8
2018,8,28,9,30,726.0,144.0,1.5,30.5,640.0,910.72,651.87
2018,8,28,9,45,742.5,146.0,1.5,30.85,678.0,937.19,665.8
2018,8,28,10,0,759.0,148.0,1.5,31.2,716.0,953.31,673.31
2018,8,28,10,15,769.0,150.0,1.5,31.4,747.0,966.96,679.87
2018,8,28,10,30,779.0,152.0,1.5,31.6,778.0,977.04,684.35
2018,8,28,10,45,786.0,154.0,1.5,31.85,802.5,980.41,684.72
2018,8,28,11,0,793.0,156.0,1.5,32.1,827.0,980.05,683.01
2018,8,28,11,15,798.0,157.5,1.5,32.25,844.5,973.41,677.93
2018,8,28,11,30,803.0,159.0,1.5,32.4,862.0,963.04,670.76
2018,8,28,11,45,806.0,159.5,1.5,32.55,871.5,946.06,659.68
2018,8,28,12,0,809.0,160.0,1.5,32.7,881.0,925.53,646.57
2018,8,28,12,15,786.0,173.5,1.5,32.8,875.0,890.59,624.7
2018,8,28,12,30,763.0,187.0,1.5,32.9,869.0,853.28,601.39
2018,8,28,12,45,770.5,183.0,1.45,32.95,867.5,823.81,582.54
2018,8,28,13,0,778.0,179.0,1.4,33.0,866.0,791.15,560.91
2018,8,28,13,15,748.0,189.5,1.4,33.0,841.5,743.88,529.22
2018,8,28,13,30,718.0,200.0,1.4,33.0,817.0,692.16,494.26
2018,8,28,13,45,739.0,185.0,1.35,33.0,806.0,651.87,466.51
2018,8,28,14,0,760.0,170.0,1.3,33.0,795.0,607.58,435.09
2018,8,28,14,15,751.5,167.0,1.3,32.95,766.5,555.05,397.22
2018,8,28,14,30,743.0,164.0,1.3,32.9,738.0,500.19,356.58
2018,8,28,14,45,732.0,160.0,1.25,32.85,703.5,443.73,313.29
2018,8,28,15,0,721.0,156.0,1.2,32.8,669.0,387.41,268.86
2018,8,28,15,15,705.5,151.5,1.2,32.7,628.5,329.73,222.74
2018,8,28,15,30,690.0,147.0,1.2,32.6,588.0,273.25,177.19
2018,8,28,15,45,615.0,153.5,1.15,32.5,524.5,215.88,134.61
2018,8,28,16,0,540.0,160.0,1.1,32.4,461.0,167.0,102.62
2018,8,28,16,15,493.0,154.5,1.05,32.2,409.5,120.56,79.04
2018,8,28,16,30,446.0,149.0,1.0,32.0,358.0,100.61,77.18
2018,8,28,16,45,365.5,142.0,0.95,31.75,300.0,96.88,74.53
2018,8,28,17,0,285.0,135.0,0.9,31.5,242.0,96.55,74.57
2018,8,28,17,15,272.0,110.5,0.85,30.8,199.5,80.93,62.06
2018,8,28,17,30,259.0,86.0,0.8,30.1,157.0,64.62,48.71
2018,8,28,17,45,266.0,73.0,0.7,29.4,132.0,53.98,39.78
2018,8,28,18,0,273.0,60.0,0.6,28.7,107.0,45.29,32.2
2018,8,28,18,15,197.5,43.0,0.6,28.7,70.5,32.86,21.08
2018,8,28,18,30,122.0,26.0,0.6,28.7,34.0,20.11,5.8
2018,8,28,18,45,63.5,13.5,0.65,27.75,17.5,11.52,0.0
2018,8,28,19,0,5.0,1.0,0.7,26.8,1.0,0.0,0.0
2018,8,28,19,15,2.5,0.5,0.7,26.5,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,5,45,23.5,6.0,1.0,21.4,6.5,0.0,0.0
2018,8,29,6,0,47.0,12.0,1.1,21.7,13.0,29.95,0.0
2018,8,29,6,15,129.0,29.5,1.15,22.15,43.5,122.09,75.06
2018,8,29,6,30,211.0,47.0,1.2,22.6,74.0,196.6,151.17
2018,8,29,6,45,287.0,62.0,1.25,23.1,117.5,269.24,213.12
2018,8,29,7,0,363.0,77.0,1.3,23.6,161.0,349.85,279.09
2018,8,29,7,15,421.0,88.0,1.3,24.25,209.5,419.98,334.15
2018,8,29,7,30,479.0,99.0,1.3,24.9,258.0,494.62,390.15
2018,8,29,7,45,524.0,106.5,1.35,25.55,308.0,566.16,441.49
2018,8,29,8,0,569.0,114.0,1.4,26.2,358.0,633.56,487.74
2018,8,29,8,15,602.0,119.5,1.4,27.05,407.0,689.46,523.09
2018,8,29,8,30,635.0,125.0,1.4,27.9,456.0,745.04,557.15
2018,8,29,8,45,661.5,129.0,1.4,28.75,502.5,792.18,584.54
2018,8,29,9,0,688.0,133.0,1.4,29.6,549.0,837.82,610.32
2018,8,29,9,15,707.0,136.5,1.35,30.05,591.5,873.76,629.65
2018,8,29,9,30,726.0,140.0,1.3,30.5,634.0,907.22,647.14
2018,8,29,9,45,741.5,142.5,1.25,31.0,672.0,926.11,655.13
2018,8,29,10,0,757.0,145.0,1.2,31.5,710.0,949.17,665.8
2018,8,29,10,15,765.0,148.5,1.3,31.75,740.5,962.34,673.32
2018,8,29,10,30,773.0,152.0,1.4,32.0,771.0,971.93,678.82
2018,8,29,10,45,778.5,155.0,1.45,32.25,795.0,974.8,679.62
2018,8,29,11,0,784.0,158.0,1.5,32.5,819.0,973.95,678.33
2018,8,29,11,15,787.0,160.5,1.6,32.65,835.5,966.37,674.02
2018,8,29,11,30,790.0,163.0,1.7,32.8,852.0,955.13,667.56
2018,8,29,11,45,684.5,219.0,1.75,32.9,821.0,898.45,632.33
2018,8,29,12,0,579.0,275.0,1.8,33.0,790.0,831.1,587.52
2018,8,29,12,15,403.5,343.5,1.85,33.1,702.5,712.43,507.04
2018,8,29,12,30,228.0,412.0,1.9,33.2,615.0,580.28,415.69
2018,8,29,12,45,266.0,389.0,1.95,33.25,624.5,586.96,421.95
2018,8,29,13,0,304.0,366.0,2.0,33.3,634.0,578.36,416.92
2018,8,29,13,15,437.5,310.5,2.0,33.3,689.0,617.18,445.41
2018,8,29,13,30,571.0,255.0,2.0,33.3,744.0,636.68,459.68
2018,8,29,13,45,638.0,220.5,2.05,33.25,753.5,616.7,446.04
2018,8,29,14,0,705.0,186.0,2.1,33.2,763.0,588.58,426.14
2018,8,29,14,15,672.5,193.0,2.1,33.15,727.5,532.91,385.28
2018,8,29,14,30,640.0,200.0,2.1,33.1,692.0,479.06,344.9
2018,8,29,14,45,651.0,185.5,2.1,33.0,665.5,429.09,306.15
2018,8,29,15,0,662.0,171.0,2.1,32.9,639.0,377.09,264.51
2018,8,29,15,15,684.0,153.0,2.0,32.8,611.5,323.82,220.3
2018,8,29,15,30,706.0,135.0,1.9,32.7,584.0,267.48,173.12
2018,8,29,15,45,681.5,132.0,1.85,32.55,538.5,211.06,128.81
2018,8,29,16,0,657.0,129.0,1.8,32.4,493.0,157.41,91.25
2018,8,29,16,15,626.5,123.5,1.75,32.2,444.0,104.75,64.84
2018,8,29,16,30,596.0,118.0,1.7,32.0,395.0,82.73,62.76
2018,8,29,16,45,555.0,111.0,1.65,31.75,344.5,79.7,60.58
2018,8,29,17,0,514.0,104.0,1.6,31.5,294.0,75.02,56.97
2018,8,29,17,15,462.5,94.5,1.45,30.7,245.0,69.0,52.27
2018,8,29,17,30,411.0,85.0,1.3,29.9,196.0,62.8,47.26
2018,8,29,17,45,342.5,71.5,1.15,29.1,150.0,53.46,39.38
2018,8,29,18,0,274.0,58.0,1.0,28.3,104.0,43.88,31.03
2018,8,29,18,15,189.5,40.5,1.0,28.3,67.0,30.99,19.46
2018,8,29,18,30,105.0,23.0,1.0,28.3,30.0,17.8,2.84
2018,8,29,18,45,52.5,11.5,1.0,27.35,15.0,9.82,0.0
2018,8,29,19,0,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,30,5,45,34.0,6.0,0.95,22.15,7.0,0.0,0.0
2018,8,30,6,0,68.0,12.0,1.0,22.4,14.0,38.87,0.0
2018,8,30,6,15,172.5,27.0,1.0,22.8,45.5,138.85,82.29
2018,8,30,6,30,277.0,42.0,1.0,23.2,77.0,225.78,173.09
2018,8,30,6,45,360.0,53.5,1.05,23.65,121.5,301.77,237.93
2018,8,30,7,0,443.0,65.0,1.1,24.1,166.0,391.87,310.79
2018,8,30,7,15,501.5,73.0,1.15,24.8,216.0,464.77,367.3
2018,8,30,7,30,560.0,81.0,1.2,25.5,266.0,541.43,424.05
2018,8,30,7,45,603.0,86.5,1.25,26.25,317.0,606.21,468.73
2018,8,30,8,0,646.0,92.0,1.3,27.0,368.0,672.29,512.43
2018,8,30,8,15,675.5,96.5,1.3,27.7,417.5,726.33,545.97
2018,8,30,8,30,705.0,101.0,1.3,28.4,467.0,779.74,578.14
2018,8,30,8,45,727.5,105.0,1.3,29.15,514.0,820.03,600.64
2018,8,30,9,0,750.0,109.0,1.3,29.9,561.0,863.56,624.86
2018,8,30,9,15,761.5,113.5,1.2,30.35,602.0,894.76,640.07
2018,8,30,9,30,773.0,118.0,1.1,30.8,643.0,922.99,653.16
2018,8,30,9,45,606.0,195.5,1.05,31.25,621.5,858.12,608.78
2018,8,30,10,0,439.0,273.0,1.0,31.7,600.0,767.96,545.16
2018,8,30,10,15,460.0,275.5,1.05,31.95,631.0,790.93,560.29
2018,8,30,10,30,481.0,278.0,1.1,32.2,662.0,811.56,572.64
2018,8,30,10,45,537.5,259.5,1.15,32.5,701.0,843.4,593.04
2018,8,30,11,0,594.0,241.0,1.2,32.8,740.0,878.92,615.24
2018,8,30,11,15,520.0,281.5,1.3,32.95,725.0,829.0,581.9
2018,8,30,11,30,446.0,322.0,1.4,33.1,710.0,783.55,551.66
2018,8,30,11,45,567.0,264.5,1.45,33.25,763.5,831.04,585.15
2018,8,30,12,0,688.0,207.0,1.5,33.4,817.0,868.12,610.38
2018,8,30,12,15,692.5,208.0,1.55,33.4,822.5,847.87,597.65
2018,8,30,12,30,697.0,209.0,1.6,33.4,828.0,824.48,583.03
2018,8,30,12,45,551.0,263.0,1.65,33.45,750.0,721.48,513.8
2018,8,30,13,0,405.0,317.0,1.7,33.5,672.0,623.95,447.07
2018,8,30,13,15,357.0,282.5,1.7,33.45,592.0,533.38,386.07
2018,8,30,13,30,309.0,248.0,1.7,33.4,512.0,446.75,326.12
2018,8,30,13,45,324.0,247.5,1.7,33.3,517.5,434.54,317.6
2018,8,30,14,0,339.0,247.0,1.7,33.2,523.0,419.89,306.58
2018,8,30,14,15,444.5,237.0,1.7,33.1,585.5,443.94,322.6
2018,8,30,14,30,550.0,227.0,1.7,33.0,648.0,455.53,328.09
2018,8,30,14,45,432.5,225.0,1.7,32.9,546.5,365.77,262.53
2018,8,30,15,0,315.0,223.0,1.7,32.8,445.0,290.02,207.31
2018,8,30,15,15,305.0,221.0,1.6,32.7,425.0,261.06,184.2
2018,8,30,15,30,295.0,219.0,1.5,32.6,405.0,232.76,161.56
2018,8,30,15,45,298.5,216.5,1.45,32.5,392.5,207.11,141.24
2018,8,30,16,0,302.0,214.0,1.4,32.4,380.0,180.34,122.26
2018,8,30,16,15,263.0,195.5,1.35,32.05,330.0,141.17,99.91
2018,8,30,16,30,224.0,177.0,1.3,31.7,280.0,120.6,93.56
2018,8,30,16,45,346.5,143.5,1.2,31.35,280.5,102.39,79.21
2018,8,30,17,0,469.0,110.0,1.1,31.0,281.0,78.65,60.05
2018,8,30,17,15,438.0,97.5,1.0,30.45,237.0,70.91,53.9
2018,8,30,17,30,407.0,85.0,0.9,29.9,193.0,62.84,47.27
2018,8,30,17,45,317.5,71.5,0.85,29.35,144.0,53.36,39.22
2018,8,30,18,0,228.0,58.0,0.8,28.8,95.0,43.71,30.75
2018,8,30,18,15,135.0,38.5,0.8,28.8,58.5,29.88,18.36
2018,8,30,18,30,42.0,19.0,0.8,28.8,22.0,15.45,0.0
2018,8,30,18,45,21.0,9.5,0.8,28.4,11.0,8.11,0.0
2018,8,30,19,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.3,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,27.1,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,26.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,25.1,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,24.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
