Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,7,15,111.5,96.0,1.8,20.85,125.5,195.61,158.29
2018,9,10,7,30,135.0,118.0,1.8,21.3,159.0,241.89,196.1
2018,9,10,7,45,93.5,99.0,1.8,21.8,130.0,184.71,148.93
2018,9,10,8,0,52.0,80.0,1.8,22.3,101.0,128.97,102.35
2018,9,10,8,15,26.0,80.0,1.75,22.9,90.5,95.32,73.7
2018,9,10,8,30,0.0,80.0,1.7,23.5,80.0,66.42,48.78
2018,9,10,8,45,0.0,99.5,1.65,24.15,99.5,83.55,62.31
2018,9,10,9,0,0.0,119.0,1.6,24.8,119.0,101.13,75.93
2018,9,10,9,15,5.0,159.5,1.6,25.3,163.0,143.56,109.17
2018,9,10,9,30,10.0,200.0,1.6,25.8,207.0,186.77,142.26
2018,9,10,9,45,13.5,222.0,1.55,26.35,231.5,210.6,159.8
2018,9,10,10,0,17.0,244.0,1.5,26.9,256.0,234.36,177.08
2018,9,10,10,15,13.0,225.5,1.5,27.25,235.0,211.21,158.84
2018,9,10,10,30,9.0,207.0,1.5,27.6,214.0,188.9,141.42
2018,9,10,10,45,5.5,176.0,1.55,27.9,180.5,156.44,116.35
2018,9,10,11,0,2.0,145.0,1.6,28.2,147.0,124.99,91.97
2018,9,10,11,15,4.0,160.5,1.6,28.4,164.0,140.48,103.81
2018,9,10,11,30,6.0,176.0,1.6,28.6,181.0,155.83,115.37
2018,9,10,11,45,7.0,183.0,1.65,28.8,189.0,162.54,120.31
2018,9,10,12,0,8.0,190.0,1.7,29.0,197.0,169.1,125.15
2018,9,10,12,15,5.0,169.0,1.75,29.1,173.5,147.52,108.64
2018,9,10,12,30,2.0,148.0,1.8,29.2,150.0,126.42,92.48
2018,9,10,12,45,2.0,145.0,1.8,29.35,147.0,123.59,90.31
2018,9,10,13,0,2.0,142.0,1.8,29.5,144.0,120.75,88.14
2018,9,10,13,15,5.5,177.0,1.8,29.5,181.5,152.66,112.59
2018,9,10,13,30,9.0,212.0,1.8,29.5,219.0,183.92,136.28
2018,9,10,13,45,79.5,267.5,1.8,29.5,329.0,284.47,212.36
2018,9,10,14,0,150.0,323.0,1.8,29.5,439.0,363.37,269.92
2018,9,10,14,15,104.5,299.0,1.8,29.35,378.5,306.38,227.6
2018,9,10,14,30,59.0,275.0,1.8,29.2,318.0,253.12,188.37
2018,9,10,14,45,87.5,263.5,1.75,29.05,323.0,248.98,185.15
2018,9,10,15,0,116.0,252.0,1.7,28.9,328.0,240.9,178.26
2018,9,10,15,15,67.5,229.0,1.7,28.7,272.5,199.78,148.09
2018,9,10,15,30,19.0,206.0,1.7,28.5,217.0,168.29,125.89
2018,9,10,15,45,48.0,182.0,1.65,28.3,207.0,148.21,109.59
2018,9,10,16,0,77.0,158.0,1.6,28.1,197.0,128.26,93.73
2018,9,10,16,15,195.5,148.0,1.5,27.85,232.0,105.53,77.52
2018,9,10,16,30,314.0,138.0,1.4,27.6,267.0,98.61,77.41
2018,9,10,16,45,182.5,127.0,1.3,27.35,199.5,90.48,70.93
2018,9,10,17,0,51.0,116.0,1.2,27.1,132.0,87.61,68.72
2018,9,10,17,15,25.5,87.5,1.05,26.65,95.5,67.76,52.08
2018,9,10,17,30,0.0,59.0,0.9,26.2,59.0,47.73,35.01
2018,9,10,17,45,0.0,43.0,0.8,25.75,43.0,35.07,23.94
2018,9,10,18,0,0.0,27.0,0.7,25.3,27.0,22.32,12.51
2018,9,10,18,15,1.5,16.0,0.7,25.3,16.0,13.21,0.0
2018,9,10,18,30,3.0,5.0,0.7,25.3,5.0,4.27,0.0
2018,9,10,18,45,1.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,22.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,11,5,45,0.0,1.0,0.8,21.4,1.0,0.0,0.0
2018,9,11,6,0,0.0,2.0,0.9,21.5,2.0,1.71,0.0
2018,9,11,6,15,0.0,14.0,1.0,21.85,14.0,11.56,0.0
2018,9,11,6,30,0.0,26.0,1.1,22.2,26.0,22.41,11.42
2018,9,11,6,45,62.0,46.5,1.25,22.5,59.0,97.42,74.33
2018,9,11,7,0,124.0,67.0,1.4,22.8,92.0,177.52,141.47
2018,9,11,7,15,70.0,85.0,1.3,23.35,100.0,151.14,119.8
2018,9,11,7,30,16.0,103.0,1.2,23.9,108.0,107.87,83.41
2018,9,11,7,45,16.5,122.0,1.15,24.4,128.0,126.15,98.0
2018,9,11,8,0,17.0,141.0,1.1,24.9,148.0,144.37,112.04
2018,9,11,8,15,27.0,164.5,1.1,25.35,177.0,191.0,148.47
2018,9,11,8,30,37.0,188.0,1.1,25.8,206.0,224.71,173.98
2018,9,11,8,45,32.0,195.0,1.1,26.2,211.5,225.08,173.09
2018,9,11,9,0,27.0,202.0,1.1,26.6,217.0,225.61,172.48
2018,9,11,9,15,20.0,207.0,1.15,26.95,218.5,205.24,156.01
2018,9,11,9,30,13.0,212.0,1.2,27.3,220.0,201.78,152.56
2018,9,11,9,45,12.5,212.5,1.25,27.65,221.0,200.46,151.01
2018,9,11,10,0,12.0,213.0,1.3,28.0,222.0,199.35,149.66
2018,9,11,10,15,11.5,218.0,1.3,28.1,226.5,202.67,151.79
2018,9,11,10,30,11.0,223.0,1.3,28.2,231.0,205.99,153.94
2018,9,11,10,45,11.0,225.0,1.35,28.35,233.5,207.01,154.42
2018,9,11,11,0,11.0,227.0,1.4,28.5,236.0,208.03,154.94
2018,9,11,11,15,22.5,279.5,1.45,28.55,298.0,283.7,211.28
2018,9,11,11,30,34.0,332.0,1.5,28.6,360.0,344.65,255.45
2018,9,11,11,45,61.0,355.5,1.55,28.65,407.0,389.92,288.43
2018,9,11,12,0,88.0,379.0,1.6,28.7,454.0,432.97,319.45
2018,9,11,12,15,91.0,386.5,1.6,28.75,464.0,436.39,321.43
2018,9,11,12,30,94.0,394.0,1.6,28.8,474.0,438.95,323.07
2018,9,11,12,45,120.5,394.5,1.65,28.8,496.0,465.42,342.38
2018,9,11,13,0,147.0,395.0,1.7,28.8,518.0,475.53,350.0
2018,9,11,13,15,223.0,381.0,1.7,28.8,563.5,506.22,372.89
2018,9,11,13,30,299.0,367.0,1.7,28.8,609.0,536.72,394.76
2018,9,11,13,45,285.5,357.5,1.7,28.8,583.5,497.52,366.46
2018,9,11,14,0,272.0,348.0,1.7,28.8,558.0,459.21,338.85
2018,9,11,14,15,280.5,333.0,1.65,28.7,542.0,429.15,316.78
2018,9,11,14,30,289.0,318.0,1.6,28.6,526.0,397.95,293.28
2018,9,11,14,45,337.5,279.5,1.6,28.55,510.0,364.16,266.96
2018,9,11,15,0,386.0,241.0,1.6,28.5,494.0,325.27,235.45
2018,9,11,15,15,369.5,230.5,1.55,28.4,459.5,282.78,201.6
2018,9,11,15,30,353.0,220.0,1.5,28.3,425.0,242.19,169.41
2018,9,11,15,45,337.0,199.5,1.45,28.2,382.0,196.91,134.81
2018,9,11,16,0,321.0,179.0,1.4,28.1,339.0,154.11,105.03
2018,9,11,16,15,360.0,152.0,1.3,27.85,313.0,105.85,82.97
2018,9,11,16,30,399.0,125.0,1.2,27.6,287.0,86.71,67.51
2018,9,11,16,45,440.0,107.0,1.15,27.35,262.5,76.49,59.24
2018,9,11,17,0,481.0,89.0,1.1,27.1,238.0,65.57,50.2
2018,9,11,17,15,423.0,78.0,0.95,26.65,190.5,58.12,43.95
2018,9,11,17,30,365.0,67.0,0.8,26.2,143.0,50.49,37.31
2018,9,11,17,45,234.0,52.0,0.7,25.75,95.5,39.38,27.49
2018,9,11,18,0,103.0,37.0,0.6,25.3,48.0,28.64,17.41
2018,9,11,18,15,54.5,21.0,0.6,25.3,26.5,16.47,0.0
2018,9,11,18,30,6.0,5.0,0.6,25.3,5.0,4.27,0.0
2018,9,11,18,45,3.0,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,12,5,45,18.5,3.0,1.4,21.8,2.5,0.0,0.0
2018,9,12,6,0,37.0,6.0,1.5,21.9,5.0,0.0,0.0
2018,9,12,6,15,155.0,18.5,1.6,22.25,30.5,92.95,0.0
2018,9,12,6,30,273.0,31.0,1.7,22.6,56.0,222.28,160.94
2018,9,12,6,45,329.0,40.5,1.85,22.95,90.5,282.85,222.68
2018,9,12,7,0,385.0,50.0,2.0,23.3,125.0,348.67,279.52
2018,9,12,7,15,228.5,77.5,2.0,23.75,125.5,267.74,215.89
2018,9,12,7,30,72.0,105.0,2.0,24.2,126.0,163.8,130.09
2018,9,12,7,45,80.5,125.5,2.0,24.6,153.5,194.17,154.62
2018,9,12,8,0,89.0,146.0,2.0,25.0,181.0,241.16,191.2
2018,9,12,8,15,60.5,138.5,2.0,25.45,164.0,189.53,148.94
2018,9,12,8,30,32.0,131.0,2.0,25.9,147.0,154.55,119.78
2018,9,12,8,45,16.0,120.0,2.0,26.3,128.0,117.73,89.57
2018,9,12,9,0,0.0,109.0,2.0,26.7,109.0,91.98,68.11
2018,9,12,9,15,5.5,152.0,2.0,27.05,155.5,137.06,103.5
2018,9,12,9,30,11.0,195.0,2.0,27.4,202.0,183.17,138.87
2018,9,12,9,45,26.0,230.0,2.05,27.75,248.0,249.14,189.03
2018,9,12,10,0,41.0,265.0,2.1,28.1,294.0,300.03,226.77
2018,9,12,10,15,50.5,290.5,2.1,28.25,328.0,334.66,251.87
2018,9,12,10,30,60.0,316.0,2.1,28.4,362.0,368.72,276.3
2018,9,12,10,45,40.0,291.0,2.1,28.6,322.0,318.65,238.32
2018,9,12,11,0,20.0,266.0,2.1,28.8,282.0,253.52,189.22
2018,9,12,11,15,41.0,301.0,2.05,28.95,335.0,323.91,241.69
2018,9,12,11,30,62.0,336.0,2.0,29.1,388.0,376.2,279.53
2018,9,12,11,45,112.5,354.0,2.0,29.25,449.0,455.3,336.89
2018,9,12,12,0,163.0,372.0,2.0,29.4,510.0,512.1,377.3
2018,9,12,12,15,120.5,358.0,1.9,29.45,460.0,450.54,332.05
2018,9,12,12,30,78.0,344.0,1.8,29.5,410.0,377.99,279.26
2018,9,12,12,45,87.5,326.5,1.75,29.6,400.0,363.26,269.12
2018,9,12,13,0,97.0,309.0,1.7,29.7,390.0,358.65,265.88
2018,9,12,13,15,294.0,255.5,1.6,29.75,494.0,454.44,338.26
2018,9,12,13,30,491.0,202.0,1.5,29.8,598.0,535.69,396.51
2018,9,12,13,45,461.0,223.5,1.45,29.8,586.5,501.41,369.99
2018,9,12,14,0,431.0,245.0,1.4,29.8,575.0,471.58,347.12
2018,9,12,14,15,610.0,180.0,1.35,29.8,626.5,483.87,354.57
2018,9,12,14,30,789.0,115.0,1.3,29.8,678.0,473.9,343.45
2018,9,12,14,45,777.5,111.5,1.3,29.75,642.0,415.51,297.02
2018,9,12,15,0,766.0,108.0,1.3,29.7,606.0,357.25,249.59
2018,9,12,15,15,648.0,131.0,1.35,29.55,532.5,286.56,195.16
2018,9,12,15,30,530.0,154.0,1.4,29.4,459.0,231.06,153.63
2018,9,12,15,45,410.5,168.0,1.45,29.3,392.0,182.88,120.5
2018,9,12,16,0,291.0,182.0,1.5,29.2,325.0,152.89,104.9
2018,9,12,16,15,205.0,168.5,1.5,28.9,264.0,117.43,92.18
2018,9,12,16,30,119.0,155.0,1.5,28.6,203.0,111.19,87.53
2018,9,12,16,45,317.0,114.0,1.5,28.35,216.5,80.05,61.97
2018,9,12,17,0,515.0,73.0,1.5,28.1,230.0,55.34,41.38
2018,9,12,17,15,486.0,63.0,1.35,27.5,188.0,48.86,35.96
2018,9,12,17,30,457.0,53.0,1.2,26.9,146.0,42.07,30.06
2018,9,12,17,45,359.5,43.5,1.05,26.35,103.0,35.1,23.77
2018,9,12,18,0,262.0,34.0,0.9,25.8,60.0,26.41,15.31
2018,9,12,18,15,147.5,20.0,0.9,25.8,33.0,15.61,0.0
2018,9,12,18,30,33.0,6.0,0.9,25.8,6.0,5.12,0.0
2018,9,12,18,45,16.5,3.0,0.95,25.15,3.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.6,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,21.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,20.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,13,5,45,3.5,0.5,2.55,20.9,0.5,0.0,0.0
2018,9,13,6,0,7.0,1.0,2.7,21.0,1.0,0.0,0.0
2018,9,13,6,15,104.0,15.5,2.9,21.4,24.5,65.17,0.0
2018,9,13,6,30,201.0,30.0,3.1,21.8,48.0,180.77,129.47
2018,9,13,6,45,231.0,39.5,3.3,22.2,73.5,217.53,172.07
2018,9,13,7,0,261.0,49.0,3.5,22.6,99.0,258.96,209.6
2018,9,13,7,15,248.0,71.5,3.65,23.15,131.0,291.24,236.84
2018,9,13,7,30,235.0,94.0,3.8,23.7,163.0,302.12,245.8
2018,9,13,7,45,121.5,107.5,4.0,24.25,143.5,219.27,176.68
2018,9,13,8,0,8.0,121.0,4.2,24.8,124.0,115.39,88.89
2018,9,13,8,15,8.5,128.5,4.25,25.3,132.0,121.46,93.44
2018,9,13,8,30,9.0,136.0,4.3,25.8,140.0,127.89,98.1
2018,9,13,8,45,12.5,159.0,4.35,26.3,165.5,152.91,117.54
2018,9,13,9,0,16.0,182.0,4.4,26.8,191.0,178.02,136.75
2018,9,13,9,15,10.0,174.5,4.45,27.2,180.5,163.35,124.41
2018,9,13,9,30,4.0,167.0,4.5,27.6,170.0,149.22,112.62
2018,9,13,9,45,5.0,176.5,4.5,27.95,180.0,158.51,119.46
2018,9,13,10,0,6.0,186.0,4.5,28.3,190.0,167.8,126.24
2018,9,13,10,15,7.5,192.0,4.55,28.6,197.5,174.3,130.91
2018,9,13,10,30,9.0,198.0,4.6,28.9,205.0,180.78,135.57
2018,9,13,10,45,13.0,221.5,4.6,29.15,232.0,205.96,154.58
2018,9,13,11,0,17.0,245.0,4.6,29.4,259.0,230.94,173.24
2018,9,13,11,15,61.0,301.0,4.65,29.6,351.5,343.97,258.92
2018,9,13,11,30,105.0,357.0,4.7,29.8,444.0,458.52,343.08
2018,9,13,11,45,126.5,380.0,4.7,30.0,486.0,495.22,369.09
2018,9,13,12,0,148.0,403.0,4.7,30.2,528.0,529.4,393.28
2018,9,13,12,15,183.5,406.5,4.7,30.25,561.5,554.2,411.44
2018,9,13,12,30,219.0,410.0,4.7,30.3,595.0,575.69,427.11
2018,9,13,12,45,136.5,375.0,4.7,30.4,490.0,460.96,343.08
2018,9,13,13,0,54.0,340.0,4.7,30.5,385.0,342.85,255.34
2018,9,13,13,15,57.5,341.5,4.7,30.5,388.5,340.82,254.22
2018,9,13,13,30,61.0,343.0,4.7,30.5,392.0,338.1,252.29
2018,9,13,13,45,59.0,315.0,4.7,30.45,361.0,305.99,228.67
2018,9,13,14,0,57.0,287.0,4.7,30.4,330.0,274.86,205.62
2018,9,13,14,15,113.0,308.0,4.7,30.25,389.5,318.21,238.34
2018,9,13,14,30,169.0,329.0,4.7,30.1,449.0,348.48,260.25
2018,9,13,14,45,140.5,308.5,4.65,29.95,404.5,305.02,227.39
2018,9,13,15,0,112.0,288.0,4.6,29.8,360.0,265.37,197.57
2018,9,13,15,15,75.0,251.0,4.55,29.55,298.0,217.25,161.76
2018,9,13,15,30,38.0,214.0,4.5,29.3,236.0,174.33,130.17
2018,9,13,15,45,57.5,198.0,4.45,29.05,228.0,159.91,118.57
2018,9,13,16,0,77.0,182.0,4.4,28.8,220.0,143.05,105.6
2018,9,13,16,15,93.5,171.0,4.3,28.5,212.0,126.54,100.23
2018,9,13,16,30,110.0,160.0,4.2,28.2,204.0,113.83,90.13
2018,9,13,16,45,108.5,137.5,4.1,27.9,175.5,99.49,78.5
2018,9,13,17,0,107.0,115.0,4.0,27.6,147.0,84.68,66.24
2018,9,13,17,15,93.5,92.0,3.9,27.25,116.0,69.0,53.0
2018,9,13,17,30,80.0,69.0,3.8,26.9,85.0,52.86,39.1
2018,9,13,17,45,57.0,51.0,3.7,26.5,60.5,39.53,27.34
2018,9,13,18,0,34.0,33.0,3.6,26.1,36.0,25.98,14.55
2018,9,13,18,15,24.0,18.0,3.6,26.1,19.5,15.36,0.0
2018,9,13,18,30,14.0,3.0,3.6,26.1,3.0,2.56,0.0
2018,9,13,18,45,7.0,1.5,3.65,25.6,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,24.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,4.0,24.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,4.0,24.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,24.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.4,23.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.5,23.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.55,23.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,23.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,23.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,23.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,5.0,22.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.1,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.15,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.3,22.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.45,22.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.6,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.7,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.75,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.9,22.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,6.0,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,6.05,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.15,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.2,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.2,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.7,0.0,0.0,0.0
2018,9,14,5,45,13.0,2.5,6.25,22.75,2.0,0.0,0.0
2018,9,14,6,0,26.0,5.0,6.3,22.8,4.0,0.0,0.0
2018,9,14,6,15,81.0,12.5,6.35,22.95,18.0,51.25,0.0
2018,9,14,6,30,136.0,20.0,6.4,23.1,32.0,126.17,87.55
2018,9,14,6,45,261.0,32.5,6.5,23.3,75.5,232.69,184.49
2018,9,14,7,0,386.0,45.0,6.6,23.5,119.0,344.67,280.35
2018,9,14,7,15,231.5,37.0,6.7,23.8,85.0,239.05,195.92
2018,9,14,7,30,77.0,29.0,6.8,24.1,51.0,95.87,76.12
2018,9,14,7,45,46.5,52.5,6.95,24.45,66.5,92.97,72.73
2018,9,14,8,0,16.0,76.0,7.1,24.8,82.0,83.02,63.19
2018,9,14,8,15,21.5,112.0,7.2,25.2,121.5,125.78,97.77
2018,9,14,8,30,27.0,148.0,7.3,25.6,161.0,169.61,132.61
2018,9,14,8,45,13.5,117.5,7.35,26.0,124.0,113.17,86.35
2018,9,14,9,0,0.0,87.0,7.4,26.4,87.0,72.32,52.68
2018,9,14,9,15,1.0,121.5,7.45,26.65,122.0,104.17,77.91
2018,9,14,9,30,2.0,156.0,7.5,26.9,157.0,136.87,103.49
2018,9,14,9,45,6.0,181.0,7.55,27.15,185.0,163.89,124.5
2018,9,14,10,0,10.0,206.0,7.6,27.4,213.0,190.98,145.37
2018,9,14,10,15,6.0,176.0,7.6,27.5,180.5,157.97,119.18
2018,9,14,10,30,2.0,146.0,7.6,27.6,148.0,126.26,94.06
2018,9,14,10,45,2.0,142.0,7.6,27.7,144.0,122.53,90.99
2018,9,14,11,0,2.0,138.0,7.6,27.8,140.0,118.86,87.98
2018,9,14,11,15,5.0,166.0,7.6,27.85,170.5,146.42,109.45
2018,9,14,11,30,8.0,194.0,7.6,27.9,201.0,173.91,130.7
2018,9,14,11,45,9.5,211.5,7.6,27.95,219.5,190.36,143.3
2018,9,14,12,0,11.0,229.0,7.6,28.0,238.0,206.56,155.69
2018,9,14,12,15,11.5,232.0,7.55,28.0,241.5,208.68,157.27
2018,9,14,12,30,12.0,235.0,7.5,28.0,245.0,210.67,158.79
2018,9,14,12,45,11.0,225.5,7.45,28.0,234.5,200.39,150.89
2018,9,14,13,0,10.0,216.0,7.4,28.0,224.0,190.29,143.14
2018,9,14,13,15,16.0,249.0,7.35,27.9,262.0,221.84,167.63
2018,9,14,13,30,22.0,282.0,7.3,27.8,300.0,252.24,191.11
2018,9,14,13,45,25.5,288.0,7.25,27.65,308.0,261.87,198.7
2018,9,14,14,0,29.0,294.0,7.2,27.5,316.0,264.53,200.98
2018,9,14,14,15,28.0,277.0,7.15,27.35,297.5,245.22,186.41
2018,9,14,14,30,27.0,260.0,7.1,27.2,279.0,226.39,172.15
2018,9,14,14,45,16.5,224.5,7.05,27.0,236.0,190.02,144.32
2018,9,14,15,0,6.0,189.0,7.0,26.8,193.0,156.24,118.42
2018,9,14,15,15,3.5,155.5,6.95,26.6,158.0,128.02,96.61
2018,9,14,15,30,1.0,122.0,6.9,26.4,123.0,100.44,75.1
2018,9,14,15,45,1.5,114.5,6.85,26.2,115.5,94.09,70.31
2018,9,14,16,0,2.0,107.0,6.8,26.0,108.0,87.67,65.43
2018,9,14,16,15,39.0,128.5,6.7,25.75,144.0,99.09,78.55
2018,9,14,16,30,76.0,150.0,6.6,25.5,180.0,111.32,89.21
2018,9,14,16,45,43.0,107.5,6.55,25.25,124.0,83.16,65.6
2018,9,14,17,0,10.0,65.0,6.5,25.0,68.0,53.6,40.47
2018,9,14,17,15,5.5,47.0,6.45,24.75,48.5,38.92,27.83
2018,9,14,17,30,1.0,29.0,6.4,24.5,29.0,23.92,14.81
2018,9,14,17,45,0.5,21.0,6.4,24.25,21.0,17.3,8.88
2018,9,14,18,0,0.0,13.0,6.4,24.0,13.0,10.69,2.53
2018,9,14,18,15,4.5,7.5,6.4,24.0,7.5,6.4,0.0
2018,9,14,18,30,9.0,2.0,6.4,24.0,2.0,0.0,0.0
2018,9,14,18,45,4.5,1.0,6.5,23.65,1.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.9,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,7.0,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.05,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.45,22.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.5,22.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.5,22.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.5,22.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.5,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.45,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.4,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.35,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,22.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.2,21.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.2,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.15,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.1,21.85,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.05,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.85,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,45,3.0,1.0,7.0,21.9,1.0,0.0,0.0
2018,9,15,6,0,6.0,2.0,7.0,21.9,2.0,0.0,0.0
2018,9,15,6,15,3.0,9.0,7.0,21.95,9.0,9.19,0.0
2018,9,15,6,30,0.0,16.0,7.0,22.0,16.0,13.18,3.82
2018,9,15,6,45,0.0,26.5,7.05,22.05,26.5,21.87,12.05
2018,9,15,7,0,0.0,37.0,7.1,22.1,37.0,30.57,19.6
2018,9,15,7,15,0.0,34.5,7.1,22.2,34.5,28.47,18.06
2018,9,15,7,30,0.0,32.0,7.1,22.3,32.0,26.4,16.38
2018,9,15,7,45,0.0,37.5,7.15,22.35,37.5,30.96,20.17
2018,9,15,8,0,0.0,43.0,7.2,22.4,43.0,35.54,23.91
2018,9,15,8,15,0.0,34.5,7.2,22.5,34.5,28.5,17.99
2018,9,15,8,30,0.0,26.0,7.2,22.6,26.0,21.48,12.1
2018,9,15,8,45,0.0,55.5,7.2,22.7,55.5,45.99,32.18
2018,9,15,9,0,0.0,85.0,7.2,22.8,85.0,70.65,52.14
2018,9,15,9,15,0.0,94.0,7.2,22.95,94.0,78.31,58.15
2018,9,15,9,30,0.0,103.0,7.2,23.1,103.0,86.26,64.36
2018,9,15,9,45,1.5,133.0,7.2,23.25,134.0,114.65,87.0
2018,9,15,10,0,3.0,163.0,7.2,23.4,165.0,143.4,109.71
2018,9,15,10,15,5.0,182.0,7.15,23.55,185.5,162.57,124.68
2018,9,15,10,30,7.0,201.0,7.1,23.7,206.0,181.69,139.52
2018,9,15,10,45,7.0,198.0,7.0,23.85,203.5,178.28,136.54
2018,9,15,11,0,7.0,195.0,6.9,24.0,201.0,174.97,133.69
2018,9,15,11,15,4.0,154.5,6.85,24.1,158.0,135.25,102.2
2018,9,15,11,30,1.0,114.0,6.8,24.2,115.0,96.79,71.61
2018,9,15,11,45,0.5,99.0,6.75,24.35,99.5,83.39,60.92
2018,9,15,12,0,0.0,84.0,6.7,24.5,84.0,70.17,50.36
2018,9,15,12,15,0.0,78.0,6.65,24.6,78.0,65.14,46.35
2018,9,15,12,30,0.0,72.0,6.6,24.7,72.0,60.11,42.34
2018,9,15,12,45,0.5,84.5,6.55,24.8,85.0,70.99,50.99
2018,9,15,13,0,1.0,97.0,6.5,24.9,98.0,81.86,59.62
2018,9,15,13,15,0.5,78.0,6.45,24.9,78.5,65.46,46.63
2018,9,15,13,30,0.0,59.0,6.4,24.9,59.0,49.16,33.7
2018,9,15,13,45,0.0,58.5,6.35,24.95,58.5,48.72,33.38
2018,9,15,14,0,0.0,58.0,6.3,25.0,58.0,48.28,33.07
2018,9,15,14,15,0.0,61.0,6.25,24.9,61.0,50.76,35.13
2018,9,15,14,30,0.0,64.0,6.2,24.8,64.0,53.23,37.21
2018,9,15,14,45,0.0,68.0,6.2,24.75,68.0,56.54,39.96
2018,9,15,15,0,0.0,72.0,6.2,24.7,72.0,59.85,42.73
2018,9,15,15,15,0.0,54.5,6.15,24.55,54.5,45.22,31.06
2018,9,15,15,30,0.0,37.0,6.1,24.4,37.0,30.64,19.34
2018,9,15,15,45,0.0,31.5,6.1,24.3,31.5,26.05,15.68
2018,9,15,16,0,0.0,26.0,6.1,24.2,26.0,21.48,12.0
2018,9,15,16,15,0.0,21.0,6.1,24.0,21.0,17.33,9.27
2018,9,15,16,30,0.0,16.0,6.1,23.8,16.0,13.18,5.75
2018,9,15,16,45,0.0,22.5,6.1,23.65,22.5,18.54,10.42
2018,9,15,17,0,0.0,29.0,6.1,23.5,29.0,23.91,15.09
2018,9,15,17,15,0.0,29.0,6.15,23.3,29.0,23.91,15.05
2018,9,15,17,30,0.0,29.0,6.2,23.1,29.0,23.92,14.89
2018,9,15,17,45,0.0,21.0,6.2,22.95,21.0,17.3,8.91
2018,9,15,18,0,0.0,13.0,6.2,22.8,13.0,10.7,2.29
2018,9,15,18,15,2.5,7.5,6.2,22.8,7.5,6.4,0.0
2018,9,15,18,30,5.0,2.0,6.2,22.8,2.0,0.0,0.0
2018,9,15,18,45,2.5,1.0,6.25,22.55,1.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.35,22.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.4,22.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.45,21.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.5,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.5,21.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.95,21.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,7.0,21.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.05,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.1,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.1,21.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.1,21.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.05,21.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.75,21.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.7,21.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.6,21.15,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.5,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.4,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.3,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.25,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,15,0.0,3.0,6.15,21.2,3.0,2.56,0.0
2018,9,16,6,30,0.0,6.0,6.1,21.3,6.0,4.92,0.0
2018,9,16,6,45,0.0,23.5,6.1,21.35,23.5,19.38,10.05
2018,9,16,7,0,0.0,41.0,6.1,21.4,41.0,33.91,22.41
2018,9,16,7,15,0.5,39.5,6.15,21.5,39.5,32.99,21.9
2018,9,16,7,30,1.0,38.0,6.2,21.6,38.0,32.14,21.27
2018,9,16,7,45,0.5,40.5,6.2,21.75,40.5,33.86,22.67
2018,9,16,8,0,0.0,43.0,6.2,21.9,43.0,35.54,23.97
2018,9,16,8,15,0.0,41.0,6.25,22.05,41.0,33.89,22.5
2018,9,16,8,30,0.0,39.0,6.3,22.2,39.0,32.25,21.04
2018,9,16,8,45,0.0,41.0,6.3,22.35,41.0,33.93,22.33
2018,9,16,9,0,0.0,43.0,6.3,22.5,43.0,35.62,23.61
2018,9,16,9,15,0.0,66.0,6.35,22.65,66.0,54.8,39.15
2018,9,16,9,30,0.0,89.0,6.4,22.8,89.0,74.06,54.6
2018,9,16,9,45,3.5,131.0,6.45,23.0,133.5,114.88,87.38
2018,9,16,10,0,7.0,173.0,6.5,23.2,178.0,156.85,120.64
2018,9,16,10,15,9.5,200.5,6.5,23.35,207.5,184.59,142.31
2018,9,16,10,30,12.0,228.0,6.5,23.5,237.0,212.31,163.78
2018,9,16,10,45,9.5,212.0,6.5,23.6,219.5,193.84,148.91
2018,9,16,11,0,7.0,196.0,6.5,23.7,202.0,175.93,134.57
2018,9,16,11,15,4.5,159.5,6.55,23.85,163.5,140.19,106.22
2018,9,16,11,30,2.0,123.0,6.6,24.0,125.0,105.54,78.66
2018,9,16,11,45,3.5,137.0,6.65,24.1,140.0,118.99,89.29
2018,9,16,12,0,5.0,151.0,6.7,24.2,155.0,132.31,99.76
2018,9,16,12,15,3.0,133.0,6.7,24.2,135.5,114.65,85.74
2018,9,16,12,30,1.0,115.0,6.7,24.2,116.0,97.32,71.99
2018,9,16,12,45,1.0,111.0,6.7,24.2,112.0,93.8,69.23
2018,9,16,13,0,1.0,107.0,6.7,24.2,108.0,90.3,66.49
2018,9,16,13,15,0.5,100.5,6.75,24.1,101.0,84.34,61.83
2018,9,16,13,30,0.0,94.0,6.8,24.0,94.0,78.47,57.23
2018,9,16,13,45,0.0,80.0,6.85,23.95,80.0,66.71,47.92
2018,9,16,14,0,0.0,66.0,6.9,23.9,66.0,54.96,38.6
2018,9,16,14,15,0.0,69.5,6.95,23.8,69.5,57.85,41.01
2018,9,16,14,30,0.0,73.0,7.0,23.7,73.0,60.75,43.44
2018,9,16,14,45,0.0,62.0,7.05,23.6,62.0,51.52,36.12
2018,9,16,15,0,0.0,51.0,7.1,23.5,51.0,42.32,28.78
2018,9,16,15,15,0.5,59.0,7.15,23.4,59.5,49.1,34.38
2018,9,16,15,30,1.0,67.0,7.2,23.3,68.0,55.81,39.95
2018,9,16,15,45,0.5,52.0,7.25,23.2,52.5,43.15,29.77
2018,9,16,16,0,0.0,37.0,7.3,23.1,37.0,30.59,19.59
2018,9,16,16,15,0.0,42.0,7.35,23.0,42.0,34.72,24.34
2018,9,16,16,30,0.0,47.0,7.4,22.9,47.0,38.86,28.02
2018,9,16,16,45,6.5,64.0,7.4,22.75,66.0,53.1,40.42
2018,9,16,17,0,13.0,81.0,7.4,22.6,85.0,65.14,50.86
2018,9,16,17,15,6.5,61.0,7.4,22.55,63.0,49.65,37.34
2018,9,16,17,30,0.0,41.0,7.4,22.5,41.0,33.92,23.48
2018,9,16,17,45,0.0,28.5,7.4,22.4,28.5,23.54,14.12
2018,9,16,18,0,0.0,16.0,7.4,22.3,16.0,13.19,3.69
2018,9,16,18,15,0.0,8.5,7.4,22.3,8.5,7.26,0.0
2018,9,16,18,30,0.0,1.0,7.4,22.3,1.0,0.0,0.0
2018,9,16,18,45,0.0,0.5,7.4,22.25,0.5,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.35,22.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.2,22.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.05,22.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,7.0,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.85,22.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.7,22.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.55,22.4,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.4,22.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.15,22.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.9,22.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.65,22.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,23.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.3,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.7,23.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.55,23.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.25,23.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.85,23.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.5,3.05,23.9,0.5,0.0,0.0
2018,9,17,6,0,0.0,1.0,3.1,23.9,1.0,0.0,0.0
2018,9,17,6,15,0.0,7.5,3.15,24.0,7.5,6.4,0.0
2018,9,17,6,30,0.0,14.0,3.2,24.1,14.0,11.53,2.19
2018,9,17,6,45,41.0,30.0,3.25,24.25,37.5,62.01,44.76
2018,9,17,7,0,82.0,46.0,3.3,24.4,61.0,109.57,85.51
2018,9,17,7,15,174.5,61.5,3.4,24.6,107.0,209.99,169.78
2018,9,17,7,30,267.0,77.0,3.5,24.8,153.0,324.87,263.56
2018,9,17,7,45,135.0,72.0,3.55,25.0,110.5,201.45,162.55
2018,9,17,8,0,3.0,67.0,3.6,25.2,68.0,58.06,42.11
2018,9,17,8,15,2.0,75.0,3.75,25.45,75.5,63.98,46.78
2018,9,17,8,30,1.0,83.0,3.9,25.7,83.0,69.84,51.25
2018,9,17,8,45,1.0,93.0,4.0,25.95,93.5,78.7,58.15
2018,9,17,9,0,1.0,103.0,4.1,26.2,104.0,87.58,64.99
2018,9,17,9,15,10.5,153.0,4.15,26.5,160.0,143.4,109.32
2018,9,17,9,30,20.0,203.0,4.2,26.8,216.0,200.91,154.05
2018,9,17,9,45,200.0,209.0,4.3,27.1,347.5,444.27,344.81
2018,9,17,10,0,380.0,215.0,4.4,27.4,479.0,657.14,502.58
2018,9,17,10,15,397.5,234.5,4.45,27.65,521.5,694.87,526.98
2018,9,17,10,30,415.0,254.0,4.5,27.9,564.0,729.99,550.19
2018,9,17,10,45,505.0,223.0,4.55,28.15,612.5,781.18,587.14
2018,9,17,11,0,595.0,192.0,4.6,28.4,661.0,838.49,627.11
2018,9,17,11,15,377.5,255.5,4.6,28.55,555.0,669.29,503.04
2018,9,17,11,30,160.0,319.0,4.6,28.7,449.0,474.14,357.18
2018,9,17,11,45,165.5,303.0,4.6,28.85,439.0,455.55,344.19
2018,9,17,12,0,171.0,287.0,4.6,29.0,429.0,436.52,330.26
2018,9,17,12,15,422.5,226.0,4.6,29.05,576.0,621.31,469.79
2018,9,17,12,30,674.0,165.0,4.6,29.1,723.0,762.24,572.09
2018,9,17,12,45,675.5,174.5,4.55,29.2,729.0,742.23,556.34
2018,9,17,13,0,677.0,184.0,4.5,29.3,735.0,719.11,538.92
2018,9,17,13,15,726.0,164.5,4.45,29.3,744.5,700.55,525.72
2018,9,17,13,30,775.0,145.0,4.4,29.3,754.0,674.33,506.55
2018,9,17,13,45,534.0,188.5,4.35,29.3,602.0,518.93,391.42
2018,9,17,14,0,293.0,232.0,4.3,29.3,450.0,373.77,282.1
2018,9,17,14,15,430.0,194.0,4.15,29.2,499.0,396.75,298.64
2018,9,17,14,30,567.0,156.0,4.0,29.1,548.0,400.32,298.17
2018,9,17,14,45,557.5,150.0,3.85,29.0,518.0,352.37,258.68
2018,9,17,15,0,548.0,144.0,3.7,28.9,488.0,304.84,218.88
2018,9,17,15,15,605.5,131.0,3.55,28.75,486.0,270.74,186.86
2018,9,17,15,30,663.0,118.0,3.4,28.6,484.0,228.98,148.46
2018,9,17,15,45,616.5,115.0,3.25,28.45,431.5,172.17,104.83
2018,9,17,16,0,570.0,112.0,3.1,28.3,379.0,121.18,72.16
2018,9,17,16,15,539.5,105.5,2.9,28.05,335.0,75.14,57.74
2018,9,17,16,30,509.0,99.0,2.7,27.8,291.0,72.27,55.6
2018,9,17,16,45,497.0,89.0,2.55,27.55,252.5,66.73,51.1
2018,9,17,17,0,485.0,79.0,2.4,27.3,214.0,60.86,46.2
2018,9,17,17,15,414.0,68.5,2.25,26.9,166.5,51.66,38.32
2018,9,17,17,30,343.0,58.0,2.1,26.5,119.0,44.12,31.61
2018,9,17,17,45,246.0,43.5,1.95,26.15,79.5,33.37,21.89
2018,9,17,18,0,149.0,29.0,1.8,25.8,40.0,22.43,8.91
2018,9,17,18,15,77.5,15.5,1.8,25.8,21.0,13.23,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.8,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.5,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.95,25.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,24.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,23.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,22.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.95,21.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,1.95,21.1,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,2.0,21.1,1.0,0.0,0.0
2018,9,18,6,15,0.0,8.0,2.15,21.4,8.0,6.83,0.0
2018,9,18,6,30,0.0,15.0,2.3,21.7,15.0,12.36,2.57
2018,9,18,6,45,0.0,29.5,2.45,21.95,29.5,24.38,14.01
2018,9,18,7,0,0.0,44.0,2.6,22.2,44.0,37.34,25.13
2018,9,18,7,15,21.0,67.5,2.65,22.55,73.5,83.13,63.81
2018,9,18,7,30,42.0,91.0,2.7,22.9,103.0,125.52,99.34
2018,9,18,7,45,35.0,107.0,2.75,23.3,118.5,136.86,108.15
2018,9,18,8,0,28.0,123.0,2.8,23.7,134.0,147.56,116.14
2018,9,18,8,15,44.0,150.0,2.8,24.15,169.5,191.35,151.16
2018,9,18,8,30,60.0,177.0,2.8,24.6,205.0,235.76,185.87
2018,9,18,8,45,35.5,179.0,2.8,25.05,196.0,212.47,165.69
2018,9,18,9,0,11.0,181.0,2.8,25.5,187.0,173.22,133.21
2018,9,18,9,15,47.0,214.0,2.8,25.8,243.0,258.94,200.67
2018,9,18,9,30,83.0,247.0,2.8,26.1,299.0,330.04,255.0
2018,9,18,9,45,69.0,257.0,2.8,26.45,302.0,324.64,249.14
2018,9,18,10,0,55.0,267.0,2.8,26.8,305.0,318.77,243.27
2018,9,18,10,15,94.0,309.0,2.8,27.0,377.5,402.08,305.67
2018,9,18,10,30,133.0,351.0,2.8,27.2,450.0,506.39,381.03
2018,9,18,10,45,165.5,363.5,2.75,27.35,490.5,547.56,409.88
2018,9,18,11,0,198.0,376.0,2.7,27.5,531.0,587.13,437.48
2018,9,18,11,15,203.0,385.0,2.7,27.65,547.0,593.7,441.15
2018,9,18,11,30,208.0,394.0,2.7,27.8,563.0,598.88,444.08
2018,9,18,11,45,242.0,392.0,2.65,27.95,590.0,618.74,458.02
2018,9,18,12,0,276.0,390.0,2.6,28.1,617.0,652.47,481.04
2018,9,18,12,15,261.5,391.0,2.6,28.2,606.0,625.07,461.07
2018,9,18,12,30,247.0,392.0,2.6,28.3,595.0,597.37,441.24
2018,9,18,12,45,221.0,387.0,2.6,28.45,567.5,542.33,402.05
2018,9,18,13,0,195.0,382.0,2.6,28.6,540.0,502.42,373.17
2018,9,18,13,15,280.0,355.5,2.6,28.6,577.0,534.88,397.83
2018,9,18,13,30,365.0,329.0,2.6,28.6,614.0,548.7,408.35
2018,9,18,13,45,377.5,314.0,2.6,28.65,601.0,518.3,386.04
2018,9,18,14,0,390.0,299.0,2.6,28.7,588.0,486.09,362.12
2018,9,18,14,15,354.0,296.0,2.55,28.65,550.0,436.73,325.05
2018,9,18,14,30,318.0,293.0,2.5,28.6,512.0,390.64,290.05
2018,9,18,14,45,241.0,284.5,2.45,28.55,445.0,327.54,242.76
2018,9,18,15,0,164.0,276.0,2.4,28.5,378.0,273.66,202.73
2018,9,18,15,15,284.0,223.0,2.3,28.35,384.5,250.79,181.04
2018,9,18,15,30,404.0,170.0,2.2,28.2,391.0,212.1,145.26
2018,9,18,15,45,548.0,130.0,2.1,28.05,401.0,172.97,108.34
2018,9,18,16,0,692.0,90.0,2.0,27.9,411.0,113.36,62.24
2018,9,18,16,15,691.0,79.5,1.9,27.55,368.0,58.6,43.97
2018,9,18,16,30,690.0,69.0,1.8,27.2,325.0,56.94,42.82
2018,9,18,16,45,648.5,63.5,1.7,26.9,274.5,48.85,36.1
2018,9,18,17,0,607.0,58.0,1.6,26.6,224.0,45.34,33.16
2018,9,18,17,15,540.0,51.5,1.45,25.9,175.0,40.82,29.27
2018,9,18,17,30,473.0,45.0,1.3,25.2,126.0,36.31,25.16
2018,9,18,17,45,363.5,35.0,1.15,24.5,84.5,28.63,18.04
2018,9,18,18,0,254.0,25.0,1.0,23.8,43.0,20.88,6.48
2018,9,18,18,15,135.0,14.0,1.0,23.8,22.5,11.95,0.0
2018,9,18,18,30,16.0,3.0,1.0,23.8,2.0,0.0,0.0
2018,9,18,18,45,8.0,1.5,1.05,23.25,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,1.25,17.8,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,9,19,6,15,94.0,16.0,1.5,18.45,22.5,61.49,0.0
2018,9,19,6,30,180.0,30.0,1.7,19.0,43.0,169.17,103.82
2018,9,19,6,45,286.0,43.0,1.9,19.55,84.5,262.95,207.43
2018,9,19,7,0,392.0,56.0,2.1,20.1,126.0,364.7,294.57
2018,9,19,7,15,463.0,65.5,2.0,20.65,175.0,447.58,362.59
2018,9,19,7,30,534.0,75.0,1.9,21.2,224.0,535.17,430.39
2018,9,19,7,45,580.5,81.5,1.75,21.75,274.0,603.63,479.36
2018,9,19,8,0,627.0,88.0,1.6,22.3,324.0,673.47,526.79
2018,9,19,8,15,661.0,93.5,1.6,23.15,374.0,731.96,564.48
2018,9,19,8,30,695.0,99.0,1.6,24.0,424.0,789.99,600.55
2018,9,19,8,45,719.5,103.0,1.55,24.8,470.5,836.25,627.07
2018,9,19,9,0,744.0,107.0,1.5,25.6,517.0,880.65,651.66
2018,9,19,9,15,762.0,111.0,1.45,26.05,559.5,910.5,667.04
2018,9,19,9,30,780.0,115.0,1.4,26.5,602.0,943.58,684.4
2018,9,19,9,45,793.0,117.5,1.4,26.95,638.5,966.72,695.91
2018,9,19,10,0,806.0,120.0,1.4,27.4,675.0,986.42,705.34
2018,9,19,10,15,815.0,122.5,1.4,27.6,705.0,998.4,710.75
2018,9,19,10,30,824.0,125.0,1.4,27.8,735.0,1006.59,714.01
2018,9,19,10,45,830.0,126.0,1.35,28.0,757.5,1006.15,711.32
2018,9,19,11,0,836.0,127.0,1.3,28.2,780.0,1001.84,706.5
2018,9,19,11,15,839.0,128.5,1.35,28.35,795.0,991.19,699.75
2018,9,19,11,30,842.0,130.0,1.4,28.5,810.0,976.73,690.79
2018,9,19,11,45,842.5,131.0,1.4,28.65,817.0,955.58,677.06
2018,9,19,12,0,843.0,132.0,1.4,28.8,824.0,930.87,661.25
2018,9,19,12,15,842.0,132.5,1.4,28.9,823.0,900.85,642.28
2018,9,19,12,30,841.0,133.0,1.4,29.0,822.0,867.63,621.29
2018,9,19,12,45,836.5,133.0,1.35,29.1,812.5,828.0,595.54
2018,9,19,13,0,832.0,133.0,1.3,29.2,803.0,785.79,568.05
2018,9,19,13,15,826.5,132.5,1.3,29.25,786.5,740.0,537.61
2018,9,19,13,30,821.0,132.0,1.3,29.3,770.0,692.17,504.57
2018,9,19,13,45,811.5,131.0,1.3,29.35,745.5,639.55,467.4
2018,9,19,14,0,802.0,130.0,1.3,29.4,721.0,585.79,428.36
2018,9,19,14,15,790.5,128.0,1.25,29.35,689.5,529.24,386.0
2018,9,19,14,30,779.0,126.0,1.2,29.3,658.0,472.32,342.05
2018,9,19,14,45,763.0,123.5,1.15,29.25,620.5,413.11,295.12
2018,9,19,15,0,747.0,121.0,1.1,29.2,583.0,351.39,245.13
2018,9,19,15,15,726.5,118.0,1.05,29.2,540.5,291.57,195.82
2018,9,19,15,30,706.0,115.0,1.0,29.2,498.0,233.61,148.33
2018,9,19,15,45,679.0,110.0,0.9,29.15,451.0,175.32,103.69
2018,9,19,16,0,652.0,105.0,0.8,29.1,404.0,120.32,68.81
2018,9,19,16,15,615.5,99.5,0.8,28.9,355.0,72.15,54.95
2018,9,19,16,30,579.0,94.0,0.8,28.7,306.0,69.7,53.2
2018,9,19,16,45,528.0,86.0,0.85,28.55,256.0,65.11,49.5
2018,9,19,17,0,477.0,78.0,0.9,28.4,206.0,60.43,45.58
2018,9,19,17,15,404.0,67.0,0.85,27.75,158.5,50.62,37.24
2018,9,19,17,30,331.0,56.0,0.8,27.1,111.0,42.69,30.21
2018,9,19,17,45,229.0,40.5,0.8,26.45,72.0,31.13,19.76
2018,9,19,18,0,127.0,25.0,0.8,25.8,33.0,19.38,3.44
2018,9,19,18,15,63.5,12.5,0.8,25.8,16.5,10.67,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,5,45,2.5,0.5,0.7,20.25,0.5,0.0,0.0
2018,9,20,6,0,5.0,1.0,0.7,20.3,1.0,0.0,0.0
2018,9,20,6,15,68.0,15.0,0.7,20.8,19.5,47.51,0.0
2018,9,20,6,30,131.0,29.0,0.7,21.3,38.0,139.48,79.21
2018,9,20,6,45,223.5,45.0,0.75,21.75,77.0,228.39,176.83
2018,9,20,7,0,316.0,61.0,0.8,22.2,116.0,319.53,253.63
2018,9,20,7,15,358.5,74.0,0.65,22.75,157.0,379.66,301.95
2018,9,20,7,30,401.0,87.0,0.5,23.3,198.0,443.12,349.85
2018,9,20,7,45,459.5,96.0,0.35,23.85,248.0,516.84,402.47
2018,9,20,8,0,518.0,105.0,0.2,24.4,298.0,593.88,453.43
2018,9,20,8,15,573.0,110.0,0.35,25.1,352.5,675.03,507.82
2018,9,20,8,30,628.0,115.0,0.5,25.8,407.0,749.18,555.86
2018,9,20,8,45,654.5,120.5,0.7,26.45,453.0,797.49,586.73
