Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,9,0,681.0,126.0,0.9,27.1,499.0,844.17,616.37
2018,9,20,9,15,709.0,126.5,0.95,27.4,542.0,884.28,639.91
2018,9,20,9,30,737.0,127.0,1.0,27.7,585.0,922.02,661.77
2018,9,20,9,45,762.0,125.0,1.05,28.0,623.5,944.36,673.83
2018,9,20,10,0,787.0,123.0,1.1,28.3,662.0,970.85,688.69
2018,9,20,10,15,796.5,125.0,1.1,28.5,691.5,982.62,693.83
2018,9,20,10,30,806.0,127.0,1.1,28.7,721.0,990.68,696.99
2018,9,20,10,45,812.0,129.0,1.15,28.9,744.0,991.38,696.7
2018,9,20,11,0,818.0,131.0,1.2,29.1,767.0,988.23,694.3
2018,9,20,11,15,821.5,132.5,1.2,29.2,782.0,978.2,687.28
2018,9,20,11,30,825.0,134.0,1.2,29.3,797.0,964.4,678.17
2018,9,20,11,45,826.0,135.0,1.15,29.45,804.0,943.97,664.19
2018,9,20,12,0,827.0,136.0,1.1,29.6,811.0,920.01,648.22
2018,9,20,12,15,824.5,137.0,1.05,29.65,810.0,889.52,628.54
2018,9,20,12,30,822.0,138.0,1.0,29.7,809.0,855.96,607.02
2018,9,20,12,45,816.0,139.5,0.95,29.75,799.5,817.15,582.16
2018,9,20,13,0,810.0,141.0,0.9,29.8,790.0,775.88,555.66
2018,9,20,13,15,805.5,140.0,0.85,29.8,774.0,731.13,525.48
2018,9,20,13,30,801.0,139.0,0.8,29.8,758.0,684.33,493.21
2018,9,20,13,45,793.5,137.0,0.75,29.8,734.0,632.9,457.09
2018,9,20,14,0,786.0,135.0,0.7,29.8,710.0,580.21,419.15
2018,9,20,14,15,775.5,132.5,0.65,29.75,679.5,524.52,378.08
2018,9,20,14,30,765.0,130.0,0.6,29.7,649.0,468.4,335.4
2018,9,20,14,45,751.5,126.0,0.55,29.65,612.0,409.67,289.54
2018,9,20,15,0,738.0,122.0,0.5,29.6,575.0,348.19,240.45
2018,9,20,15,15,717.5,119.0,0.55,29.5,533.0,288.92,192.63
2018,9,20,15,30,697.0,116.0,0.6,29.4,491.0,231.52,146.35
2018,9,20,15,45,670.0,111.0,0.65,29.3,444.5,173.82,102.72
2018,9,20,16,0,643.0,106.0,0.7,29.2,398.0,119.41,68.68
2018,9,20,16,15,605.5,100.5,0.75,28.9,349.0,72.99,55.66
2018,9,20,16,30,568.0,95.0,0.8,28.6,300.0,70.58,53.97
2018,9,20,16,45,516.5,86.5,0.85,28.3,250.5,65.64,49.99
2018,9,20,17,0,465.0,78.0,0.9,28.0,201.0,60.58,45.77
2018,9,20,17,15,391.0,67.0,0.85,27.3,154.0,50.59,37.25
2018,9,20,17,30,317.0,56.0,0.8,26.6,107.0,42.66,30.19
2018,9,20,17,45,216.5,40.0,0.8,25.9,69.0,30.75,19.31
2018,9,20,18,0,116.0,24.0,0.8,25.2,31.0,18.61,0.17
2018,9,20,18,15,58.0,12.0,0.8,25.2,15.5,10.24,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,39.0,14.5,1.3,21.35,17.0,32.34,0.0
2018,9,21,6,30,76.0,28.0,1.5,21.8,33.0,95.98,49.09
2018,9,21,6,45,143.5,48.0,1.75,22.3,68.5,172.17,132.59
2018,9,21,7,0,211.0,68.0,2.0,22.8,104.0,246.73,196.91
2018,9,21,7,15,232.5,83.5,2.1,23.2,136.0,287.43,231.83
2018,9,21,7,30,254.0,99.0,2.2,23.6,168.0,330.22,266.89
2018,9,21,7,45,278.0,110.5,2.3,24.0,201.0,370.97,299.13
2018,9,21,8,0,302.0,122.0,2.4,24.4,234.0,413.22,331.44
2018,9,21,8,15,352.0,134.5,2.4,24.75,283.0,501.92,397.71
2018,9,21,8,30,402.0,147.0,2.4,25.1,332.0,572.36,448.52
2018,9,21,8,45,507.5,149.0,2.4,25.45,408.5,683.5,528.14
2018,9,21,9,0,613.0,151.0,2.4,25.8,485.0,807.74,612.06
2018,9,21,9,15,636.0,155.5,2.4,26.05,526.5,846.7,635.26
2018,9,21,9,30,659.0,160.0,2.4,26.3,568.0,883.28,657.3
2018,9,21,9,45,677.0,163.5,2.4,26.6,604.5,911.0,673.11
2018,9,21,10,0,695.0,167.0,2.4,26.9,641.0,935.69,686.93
2018,9,21,10,15,708.0,169.5,2.35,27.15,671.0,950.88,694.23
2018,9,21,10,30,721.0,172.0,2.3,27.4,701.0,962.6,699.41
2018,9,21,10,45,731.0,173.0,2.3,27.6,724.0,966.0,700.0
2018,9,21,11,0,741.0,174.0,2.3,27.8,747.0,965.73,698.47
2018,9,21,11,15,747.0,175.5,2.3,27.95,763.0,958.33,692.68
2018,9,21,11,30,753.0,177.0,2.3,28.1,779.0,947.27,684.74
2018,9,21,11,45,756.5,176.5,2.25,28.2,786.5,928.07,671.38
2018,9,21,12,0,760.0,176.0,2.2,28.3,794.0,905.45,655.98
2018,9,21,12,15,767.5,171.5,2.2,28.4,795.0,872.65,634.5
2018,9,21,12,30,775.0,167.0,2.2,28.5,796.0,843.71,615.6
2018,9,21,12,45,783.0,160.0,2.15,28.55,789.5,809.47,592.85
2018,9,21,13,0,791.0,153.0,2.1,28.6,783.0,771.98,567.53
2018,9,21,13,15,786.5,151.0,2.1,28.6,766.5,726.9,536.29
2018,9,21,13,30,782.0,149.0,2.1,28.6,750.0,679.85,503.05
2018,9,21,13,45,774.5,146.5,2.05,28.6,726.0,628.75,465.87
2018,9,21,14,0,767.0,144.0,2.0,28.6,702.0,576.44,426.89
2018,9,21,14,15,755.5,141.5,2.0,28.5,671.0,521.13,384.99
2018,9,21,14,30,744.0,139.0,2.0,28.4,640.0,463.84,340.32
2018,9,21,14,45,728.0,136.0,1.95,28.3,603.0,405.28,293.25
2018,9,21,15,0,712.0,133.0,1.9,28.2,566.0,347.56,245.62
2018,9,21,15,15,690.5,129.0,1.85,28.1,524.0,288.65,196.64
2018,9,21,15,30,669.0,125.0,1.8,28.0,482.0,231.84,149.82
2018,9,21,15,45,640.0,120.0,1.75,27.85,435.5,175.59,106.69
2018,9,21,16,0,611.0,115.0,1.7,27.7,389.0,122.96,73.55
2018,9,21,16,15,571.5,108.0,1.6,27.4,340.0,78.44,60.68
2018,9,21,16,30,532.0,101.0,1.5,27.1,291.0,75.12,58.19
2018,9,21,16,45,478.0,92.0,1.4,26.8,242.0,67.62,52.02
2018,9,21,17,0,424.0,83.0,1.3,26.5,193.0,61.67,46.98
2018,9,21,17,15,349.5,70.5,1.2,25.95,147.0,52.92,39.41
2018,9,21,17,30,275.0,58.0,1.1,25.4,101.0,43.99,31.4
2018,9,21,17,45,181.0,40.5,1.0,24.85,64.5,31.05,19.41
2018,9,21,18,0,87.0,23.0,0.9,24.3,28.0,17.96,0.0
2018,9,21,18,15,43.5,11.5,0.9,24.3,14.0,9.82,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,22,6,15,75.0,13.0,1.05,19.65,18.0,49.6,0.0
2018,9,22,6,30,150.0,26.0,1.2,20.1,36.0,144.56,70.11
2018,9,22,6,45,254.0,40.0,1.4,20.6,75.5,241.55,187.89
2018,9,22,7,0,358.0,54.0,1.6,21.1,115.0,339.57,272.23
2018,9,22,7,15,428.0,64.5,1.6,21.55,162.5,423.28,341.0
2018,9,22,7,30,498.0,75.0,1.6,22.0,210.0,509.82,408.67
2018,9,22,7,45,546.0,83.5,1.65,22.45,260.0,580.47,460.66
2018,9,22,8,0,594.0,92.0,1.7,22.9,310.0,652.77,511.75
2018,9,22,8,15,627.5,98.0,1.6,23.5,358.5,710.34,548.97
2018,9,22,8,30,661.0,104.0,1.5,24.1,407.0,767.45,584.4
2018,9,22,8,45,685.0,109.0,1.45,24.7,452.5,813.47,611.48
2018,9,22,9,0,709.0,114.0,1.4,25.3,498.0,857.68,636.67
2018,9,22,9,15,735.0,115.0,1.2,25.85,541.0,896.67,655.81
2018,9,22,9,30,761.0,116.0,1.0,26.4,584.0,927.03,668.48
2018,9,22,9,45,784.0,114.0,0.85,26.95,622.0,954.62,679.67
2018,9,22,10,0,807.0,112.0,0.7,27.5,660.0,978.91,688.34
2018,9,22,10,15,815.5,114.5,0.55,27.85,689.5,990.2,689.36
2018,9,22,10,30,824.0,117.0,0.4,28.2,719.0,997.72,688.25
2018,9,22,10,45,829.5,119.0,0.25,28.55,741.5,997.74,682.95
2018,9,22,11,0,835.0,121.0,0.1,28.9,764.0,993.89,676.17
2018,9,22,11,15,838.0,122.5,0.2,29.1,779.0,970.65,663.17
2018,9,22,11,30,841.0,124.0,0.3,29.3,794.0,956.47,656.17
2018,9,22,11,45,841.0,125.5,0.4,29.5,800.5,935.81,645.29
2018,9,22,12,0,841.0,127.0,0.5,29.7,807.0,911.71,632.4
2018,9,22,12,15,834.0,131.0,0.55,29.8,805.0,890.8,620.67
2018,9,22,12,30,827.0,135.0,0.6,29.9,803.0,856.09,600.32
2018,9,22,12,45,798.5,147.0,0.65,29.95,786.0,809.04,572.26
2018,9,22,13,0,770.0,159.0,0.7,30.0,769.0,760.78,542.41
2018,9,22,13,15,659.0,202.0,0.75,30.0,716.5,684.24,491.07
2018,9,22,13,30,548.0,245.0,0.8,30.0,664.0,605.97,437.8
2018,9,22,13,45,475.5,253.0,0.85,30.0,608.0,533.16,387.78
2018,9,22,14,0,403.0,261.0,0.9,30.0,552.0,466.24,340.6
2018,9,22,14,15,408.5,242.5,0.9,29.9,526.5,424.23,310.23
2018,9,22,14,30,414.0,224.0,0.9,29.8,501.0,381.27,278.0
2018,9,22,14,45,419.5,208.0,0.95,29.75,475.0,339.42,245.62
2018,9,22,15,0,425.0,192.0,1.0,29.7,449.0,296.71,211.54
2018,9,22,15,15,310.5,184.0,1.0,29.6,364.5,227.68,160.7
2018,9,22,15,30,196.0,176.0,1.0,29.5,280.0,174.05,122.89
2018,9,22,15,45,296.5,162.5,1.0,29.45,302.5,160.38,108.37
2018,9,22,16,0,397.0,149.0,1.0,29.4,325.0,129.9,85.26
2018,9,22,16,15,401.5,126.5,1.0,29.0,286.0,87.98,68.12
2018,9,22,16,30,406.0,104.0,1.0,28.6,247.0,74.27,57.07
2018,9,22,16,45,367.0,87.0,1.05,28.2,200.0,63.27,48.03
2018,9,22,17,0,328.0,70.0,1.1,27.8,153.0,51.83,38.41
2018,9,22,17,15,313.5,61.5,1.0,27.15,125.5,46.26,33.56
2018,9,22,17,30,299.0,53.0,0.9,26.5,98.0,40.45,28.22
2018,9,22,17,45,197.5,36.0,0.85,25.8,61.0,27.73,16.39
2018,9,22,18,0,96.0,19.0,0.8,25.1,24.0,14.77,0.0
2018,9,22,18,15,48.0,9.5,0.8,25.1,12.0,8.11,0.0
2018,9,22,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.9,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2018,9,23,6,15,59.0,12.5,0.2,20.35,16.5,41.04,0.0
2018,9,23,6,30,118.0,25.0,0.3,20.7,33.0,124.32,51.84
2018,9,23,6,45,214.0,41.5,0.4,21.05,71.5,220.1,168.91
2018,9,23,7,0,310.0,58.0,0.5,21.4,110.0,314.02,248.64
2018,9,23,7,15,343.5,66.0,0.55,21.8,142.5,360.33,287.65
2018,9,23,7,30,377.0,74.0,0.6,22.2,175.0,409.49,326.96
2018,9,23,7,45,188.5,62.5,0.65,22.6,113.0,253.19,203.73
2018,9,23,8,0,0.0,51.0,0.7,23.0,51.0,42.19,29.2
2018,9,23,8,15,1.0,59.0,0.7,23.3,59.5,49.75,35.56
2018,9,23,8,30,2.0,67.0,0.7,23.6,68.0,57.38,41.66
2018,9,23,8,45,2.0,71.5,0.7,23.85,72.5,61.21,44.57
2018,9,23,9,0,2.0,76.0,0.7,24.1,77.0,65.04,47.46
2018,9,23,9,15,21.0,122.0,0.65,24.35,134.5,134.41,103.32
2018,9,23,9,30,40.0,168.0,0.6,24.6,192.0,200.8,154.9
2018,9,23,9,45,46.5,171.0,0.6,24.9,201.0,209.51,160.96
2018,9,23,10,0,53.0,174.0,0.6,25.2,210.0,218.27,167.31
2018,9,23,10,15,30.5,187.0,0.55,25.4,208.0,207.58,157.59
2018,9,23,10,30,8.0,200.0,0.5,25.6,206.0,182.48,137.12
2018,9,23,10,45,9.0,208.5,0.5,25.8,215.5,190.68,143.17
2018,9,23,11,0,10.0,217.0,0.5,26.0,225.0,198.8,148.99
2018,9,23,11,15,9.0,200.5,0.5,26.2,207.5,181.81,135.87
2018,9,23,11,30,8.0,184.0,0.5,26.4,190.0,165.27,123.21
2018,9,23,11,45,5.0,148.0,0.5,26.55,152.0,130.04,96.21
2018,9,23,12,0,2.0,112.0,0.5,26.7,114.0,95.8,69.77
2018,9,23,12,15,3.5,132.5,0.55,26.75,135.5,114.64,84.46
2018,9,23,12,30,5.0,153.0,0.6,26.8,157.0,133.33,98.81
2018,9,23,12,45,6.5,170.5,0.65,26.85,175.5,149.21,110.95
2018,9,23,13,0,8.0,188.0,0.7,26.9,194.0,164.81,122.85
2018,9,23,13,15,5.5,167.5,0.7,26.85,171.5,144.68,107.5
2018,9,23,13,30,3.0,147.0,0.7,26.8,149.0,125.05,92.56
2018,9,23,13,45,5.0,165.0,0.75,26.8,168.5,140.99,105.04
2018,9,23,14,0,7.0,183.0,0.8,26.8,188.0,156.44,117.01
2018,9,23,14,15,18.5,183.5,0.9,26.65,196.0,163.85,122.99
2018,9,23,14,30,30.0,184.0,1.0,26.5,204.0,166.82,125.44
2018,9,23,14,45,35.0,190.0,1.05,26.4,212.0,170.0,127.9
2018,9,23,15,0,40.0,196.0,1.1,26.3,220.0,171.97,129.35
2018,9,23,15,15,38.5,181.5,1.2,26.05,203.0,155.59,116.84
2018,9,23,15,30,37.0,167.0,1.3,25.8,186.0,139.61,104.63
2018,9,23,15,45,21.0,126.0,1.45,25.55,136.5,103.19,76.89
2018,9,23,16,0,5.0,85.0,1.6,25.3,87.0,70.59,51.82
2018,9,23,16,15,31.0,101.0,1.7,24.85,112.0,79.68,62.5
2018,9,23,16,30,57.0,117.0,1.8,24.4,137.0,89.44,71.05
2018,9,23,16,45,33.0,97.0,1.9,24.0,108.0,75.0,58.93
2018,9,23,17,0,9.0,77.0,2.0,23.6,79.0,61.4,47.3
2018,9,23,17,15,36.0,63.0,2.05,23.0,68.5,49.72,37.09
2018,9,23,17,30,63.0,49.0,2.1,22.4,58.0,38.25,26.79
2018,9,23,17,45,43.0,31.5,2.15,21.85,36.5,25.0,14.17
2018,9,23,18,0,23.0,14.0,2.2,21.3,15.0,11.51,0.0
2018,9,23,18,15,11.5,7.0,2.2,21.3,7.5,5.97,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,19.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,3.0,2.0,2.15,16.45,2.0,3.26,0.0
2018,9,24,6,30,6.0,4.0,2.3,16.7,4.0,7.34,0.0
2018,9,24,6,45,26.0,10.5,2.4,16.9,14.5,33.4,21.93
2018,9,24,7,0,46.0,17.0,2.5,17.1,25.0,56.16,42.54
2018,9,24,7,15,54.0,19.0,2.5,17.5,31.0,65.41,51.29
2018,9,24,7,30,62.0,21.0,2.5,17.9,37.0,75.64,60.56
2018,9,24,7,45,31.0,27.5,2.55,18.3,35.5,53.69,41.04
2018,9,24,8,0,0.0,34.0,2.6,18.7,34.0,28.07,18.08
2018,9,24,8,15,0.0,54.0,2.5,19.2,54.0,44.7,31.93
2018,9,24,8,30,0.0,74.0,2.4,19.7,74.0,61.39,45.61
2018,9,24,8,45,0.0,88.5,2.35,20.15,88.5,73.8,55.57
2018,9,24,9,0,0.0,103.0,2.3,20.6,103.0,86.83,65.92
2018,9,24,9,15,0.5,107.0,2.25,21.05,107.5,90.68,68.72
2018,9,24,9,30,1.0,111.0,2.2,21.5,112.0,94.59,71.58
2018,9,24,9,45,1.0,125.5,2.15,21.95,126.5,107.58,81.68
2018,9,24,10,0,1.0,140.0,2.1,22.4,141.0,120.58,91.67
2018,9,24,10,15,1.5,141.0,2.05,22.7,142.0,121.72,92.28
2018,9,24,10,30,2.0,142.0,2.0,23.0,143.0,122.9,92.96
2018,9,24,10,45,3.0,159.0,1.95,23.3,161.0,139.03,105.43
2018,9,24,11,0,4.0,176.0,1.9,23.6,179.0,155.1,117.72
2018,9,24,11,15,7.0,198.5,1.9,23.8,204.0,178.07,135.4
2018,9,24,11,30,10.0,221.0,1.9,24.0,229.0,200.83,152.76
2018,9,24,11,45,9.5,216.0,1.9,24.2,223.5,194.93,147.95
2018,9,24,12,0,9.0,211.0,1.9,24.4,218.0,189.12,143.32
2018,9,24,12,15,7.5,199.0,1.85,24.5,205.0,176.31,133.34
2018,9,24,12,30,6.0,187.0,1.8,24.6,192.0,163.77,123.59
2018,9,24,12,45,6.0,186.0,1.8,24.7,191.0,162.25,122.43
2018,9,24,13,0,6.0,185.0,1.8,24.8,190.0,160.71,121.24
2018,9,24,13,15,8.0,197.0,1.8,24.8,203.5,171.72,129.86
2018,9,24,13,30,10.0,209.0,1.8,24.8,217.0,182.33,138.14
2018,9,24,13,45,8.5,193.0,1.8,24.85,199.5,166.71,126.14
2018,9,24,14,0,7.0,177.0,1.8,24.9,182.0,151.45,114.44
2018,9,24,14,15,3.5,146.5,1.8,24.85,149.0,123.56,92.84
2018,9,24,14,30,0.0,116.0,1.8,24.8,116.0,96.41,71.66
2018,9,24,14,45,0.0,98.5,1.8,24.75,98.5,81.92,60.36
2018,9,24,15,0,0.0,81.0,1.8,24.7,81.0,67.33,48.86
2018,9,24,15,15,0.0,71.5,1.75,24.55,71.5,59.36,42.63
2018,9,24,15,30,0.0,62.0,1.7,24.4,62.0,51.41,36.36
2018,9,24,15,45,0.0,52.0,1.7,24.3,52.0,43.06,29.7
2018,9,24,16,0,0.0,42.0,1.7,24.2,42.0,34.73,22.99
2018,9,24,16,15,0.0,36.5,1.6,23.9,36.5,30.15,20.42
2018,9,24,16,30,0.0,31.0,1.5,23.6,31.0,25.58,16.56
2018,9,24,16,45,90.5,37.0,1.4,23.3,59.0,28.85,19.44
2018,9,24,17,0,181.0,43.0,1.3,23.0,87.0,31.75,21.92
2018,9,24,17,15,221.0,41.5,1.2,22.4,82.0,31.32,21.39
2018,9,24,17,30,261.0,40.0,1.1,21.8,77.0,30.72,20.44
2018,9,24,17,45,183.0,29.0,1.0,21.2,49.5,22.44,11.8
2018,9,24,18,0,105.0,18.0,0.9,20.6,22.0,15.36,0.0
2018,9,24,18,15,52.5,9.0,0.9,20.6,11.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,88.5,11.5,1.05,18.4,16.5,55.64,0.0
2018,9,25,6,30,177.0,23.0,1.2,18.9,33.0,153.91,40.72
2018,9,25,6,45,213.0,30.0,1.4,19.4,55.0,201.73,155.84
2018,9,25,7,0,249.0,37.0,1.6,19.9,77.0,241.62,195.08
2018,9,25,7,15,160.5,42.5,1.5,20.55,72.0,193.62,157.45
2018,9,25,7,30,72.0,48.0,1.4,21.2,67.0,108.57,86.87
2018,9,25,7,45,36.0,69.5,1.35,21.8,79.0,94.43,74.13
2018,9,25,8,0,0.0,91.0,1.3,22.4,91.0,79.06,59.84
2018,9,25,8,15,4.0,114.0,1.3,22.9,116.0,104.52,80.46
2018,9,25,8,30,8.0,137.0,1.3,23.4,141.0,130.19,100.79
2018,9,25,8,45,9.5,156.0,1.3,23.9,161.0,149.4,115.52
2018,9,25,9,0,11.0,175.0,1.3,24.4,181.0,168.59,130.01
2018,9,25,9,15,6.0,160.0,1.25,24.7,163.5,146.77,112.1
2018,9,25,9,30,1.0,145.0,1.2,25.0,146.0,126.28,95.4
2018,9,25,9,45,2.5,161.0,1.2,25.35,163.0,142.31,107.68
2018,9,25,10,0,4.0,177.0,1.2,25.7,180.0,158.34,119.74
2018,9,25,10,15,5.5,187.5,1.15,25.95,191.5,169.08,127.65
2018,9,25,10,30,7.0,198.0,1.1,26.2,203.0,179.77,135.49
2018,9,25,10,45,11.0,225.0,1.1,26.4,233.0,208.5,157.12
2018,9,25,11,0,15.0,252.0,1.1,26.6,263.0,237.06,178.29
2018,9,25,11,15,15.0,252.5,1.05,26.75,264.0,236.19,177.17
2018,9,25,11,30,15.0,253.0,1.0,26.9,265.0,235.34,176.23
2018,9,25,11,45,17.5,265.0,1.0,27.05,279.0,247.48,185.12
2018,9,25,12,0,20.0,277.0,1.0,27.2,293.0,259.26,193.67
2018,9,25,12,15,50.0,316.5,0.95,27.3,356.5,335.51,250.05
2018,9,25,12,30,80.0,356.0,0.9,27.4,420.0,394.31,292.14
2018,9,25,12,45,120.0,341.5,0.9,27.45,436.0,418.75,310.04
2018,9,25,13,0,160.0,327.0,0.9,27.5,452.0,425.69,315.64
2018,9,25,13,15,421.0,247.5,0.85,27.55,566.0,548.68,405.86
2018,9,25,13,30,682.0,168.0,0.8,27.6,680.0,629.03,461.57
2018,9,25,13,45,749.5,138.5,0.8,27.6,684.0,602.68,441.87
2018,9,25,14,0,817.0,109.0,0.8,27.6,688.0,569.44,417.3
2018,9,25,14,15,820.0,102.0,0.75,27.5,661.0,515.0,376.08
2018,9,25,14,30,823.0,95.0,0.7,27.4,634.0,459.41,332.68
2018,9,25,14,45,817.0,90.0,0.65,27.3,598.5,398.85,284.17
2018,9,25,15,0,811.0,85.0,0.6,27.2,563.0,338.58,234.36
2018,9,25,15,15,793.0,82.5,0.5,27.15,520.5,277.05,182.83
2018,9,25,15,30,775.0,80.0,0.4,27.1,478.0,216.96,133.15
2018,9,25,15,45,750.5,76.5,0.3,27.05,431.0,156.92,87.42
2018,9,25,16,0,726.0,73.0,0.2,27.0,384.0,99.73,53.04
2018,9,25,16,15,691.5,69.0,0.2,26.8,335.0,56.69,42.54
2018,9,25,16,30,657.0,65.0,0.2,26.6,286.0,49.78,36.93
2018,9,25,16,45,606.0,59.5,0.25,26.4,236.0,46.2,33.96
2018,9,25,17,0,555.0,54.0,0.3,26.2,186.0,42.6,30.82
2018,9,25,17,15,474.5,46.0,0.3,25.65,139.0,36.78,25.67
2018,9,25,17,30,394.0,38.0,0.3,25.1,92.0,30.93,20.24
2018,9,25,17,45,265.0,27.0,0.35,24.6,56.5,22.25,10.89
2018,9,25,18,0,136.0,16.0,0.4,24.1,21.0,13.66,0.0
2018,9,25,18,15,68.0,8.0,0.4,24.1,10.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,88.5,11.0,1.0,18.8,16.0,55.34,0.0
2018,9,26,6,30,177.0,22.0,1.2,19.4,32.0,151.91,22.75
2018,9,26,6,45,293.5,33.5,1.4,19.95,71.0,262.19,201.44
2018,9,26,7,0,410.0,45.0,1.6,20.5,110.0,369.79,295.77
2018,9,26,7,15,483.5,53.0,1.7,21.05,157.5,452.87,364.87
2018,9,26,7,30,557.0,61.0,1.8,21.6,205.0,541.11,433.38
2018,9,26,7,45,604.5,66.5,1.9,22.15,254.5,609.4,483.8
2018,9,26,8,0,652.0,72.0,2.0,22.7,304.0,679.25,533.31
2018,9,26,8,15,684.0,76.0,2.3,23.3,352.0,734.31,571.63
2018,9,26,8,30,716.0,80.0,2.6,23.9,400.0,784.2,605.42
2018,9,26,8,45,739.0,84.0,2.85,24.55,445.5,829.38,634.83
2018,9,26,9,0,762.0,88.0,3.1,25.2,491.0,872.51,662.38
2018,9,26,9,15,777.5,91.5,3.2,25.55,532.0,905.23,682.29
2018,9,26,9,30,793.0,95.0,3.3,25.9,573.0,935.0,700.16
2018,9,26,9,45,803.0,98.5,3.35,26.25,608.0,956.0,711.77
2018,9,26,10,0,813.0,102.0,3.4,26.6,643.0,973.49,721.15
2018,9,26,10,15,820.5,104.5,3.4,26.85,671.5,983.54,725.64
2018,9,26,10,30,828.0,107.0,3.4,27.1,700.0,977.39,719.63
2018,9,26,10,45,495.5,180.5,3.4,27.4,538.5,736.38,553.73
2018,9,26,11,0,163.0,254.0,3.4,27.7,377.0,423.4,321.79
2018,9,26,11,15,161.5,268.0,3.35,27.85,392.0,431.23,327.88
2018,9,26,11,30,160.0,282.0,3.3,28.0,407.0,437.97,331.94
2018,9,26,11,45,90.5,260.5,3.25,28.2,331.5,343.46,259.84
2018,9,26,12,0,21.0,239.0,3.2,28.4,256.0,237.8,178.5
2018,9,26,12,15,39.5,278.0,3.15,28.45,309.5,289.03,217.59
2018,9,26,12,30,58.0,317.0,3.1,28.5,363.0,338.2,254.2
2018,9,26,12,45,130.5,303.5,3.05,28.6,405.0,391.29,294.9
2018,9,26,13,0,203.0,290.0,3.0,28.7,447.0,435.05,327.91
2018,9,26,13,15,277.0,291.0,3.0,28.7,500.5,474.17,357.0
2018,9,26,13,30,351.0,292.0,3.0,28.7,554.0,505.26,379.55
2018,9,26,13,45,525.5,225.0,3.0,28.65,602.5,538.01,404.14
2018,9,26,14,0,700.0,158.0,3.0,28.6,651.0,546.8,409.71
2018,9,26,14,15,671.0,160.5,2.95,28.45,615.5,489.55,365.3
2018,9,26,14,30,642.0,163.0,2.9,28.3,580.0,434.06,321.49
2018,9,26,14,45,557.5,175.5,2.8,28.15,522.0,364.75,267.22
2018,9,26,15,0,473.0,188.0,2.7,28.0,464.0,307.05,221.76
2018,9,26,15,15,388.0,190.5,2.55,27.65,405.5,250.88,178.4
2018,9,26,15,30,303.0,193.0,2.4,27.3,347.0,205.8,145.04
2018,9,26,15,45,175.5,146.0,2.2,26.95,233.0,131.56,92.52
2018,9,26,16,0,48.0,99.0,2.0,26.6,119.0,82.07,59.55
2018,9,26,16,15,24.0,65.5,1.85,26.25,75.5,53.96,40.44
2018,9,26,16,30,0.0,32.0,1.7,25.9,32.0,26.4,17.06
2018,9,26,16,45,0.0,21.0,1.5,25.55,21.0,17.29,9.27
2018,9,26,17,0,0.0,10.0,1.3,25.2,10.0,8.21,1.43
2018,9,26,17,15,0.0,7.5,1.2,24.85,7.5,6.15,0.0
2018,9,26,17,30,0.0,5.0,1.1,24.5,5.0,4.1,0.0
2018,9,26,17,45,0.0,3.5,0.95,24.2,3.5,2.87,0.0
2018,9,26,18,0,0.0,2.0,0.8,23.9,2.0,1.71,0.0
2018,9,26,18,15,0.0,1.0,0.8,23.9,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,27,6,15,2.0,2.5,1.7,21.1,2.5,3.17,0.0
2018,9,27,6,30,4.0,5.0,1.8,21.3,5.0,6.5,0.0
2018,9,27,6,45,2.0,8.0,1.85,21.5,8.0,7.82,0.51
2018,9,27,7,0,0.0,11.0,1.9,21.7,11.0,9.03,1.76
2018,9,27,7,15,0.0,16.5,1.9,21.95,16.5,13.57,5.64
2018,9,27,7,30,0.0,22.0,1.9,22.2,22.0,18.12,9.5
2018,9,27,7,45,0.0,31.0,1.9,22.45,31.0,25.57,15.73
2018,9,27,8,0,0.0,40.0,1.9,22.7,40.0,33.04,21.89
2018,9,27,8,15,0.5,66.0,1.85,22.9,66.0,55.14,40.07
2018,9,27,8,30,1.0,92.0,1.8,23.1,92.0,78.63,59.11
2018,9,27,8,45,0.5,87.0,1.75,23.35,87.0,72.97,54.2
2018,9,27,9,0,0.0,82.0,1.7,23.6,82.0,68.11,50.01
2018,9,27,9,15,3.0,118.0,1.65,23.8,120.0,103.45,78.36
2018,9,27,9,30,6.0,154.0,1.6,24.0,158.0,140.1,107.2
2018,9,27,9,45,7.0,169.5,1.5,24.2,174.0,155.23,118.64
2018,9,27,10,0,8.0,185.0,1.4,24.4,190.0,170.3,129.97
2018,9,27,10,15,9.5,202.5,1.35,24.6,209.0,187.74,143.07
2018,9,27,10,30,11.0,220.0,1.3,24.8,228.0,205.08,155.96
2018,9,27,10,45,12.5,215.0,1.25,25.05,224.5,200.75,152.27
2018,9,27,11,0,14.0,210.0,1.2,25.3,221.0,196.62,148.83
2018,9,27,11,15,10.0,169.0,1.25,25.55,177.0,154.37,116.12
2018,9,27,11,30,6.0,128.0,1.3,25.8,133.0,113.74,84.46
2018,9,27,11,45,9.0,171.5,1.4,26.05,178.5,154.61,116.14
2018,9,27,12,0,12.0,215.0,1.5,26.3,224.0,195.61,147.31
2018,9,27,12,15,14.5,215.5,1.6,26.4,226.5,197.27,148.51
2018,9,27,12,30,17.0,216.0,1.7,26.5,229.0,198.7,149.67
2018,9,27,12,45,11.5,186.5,1.8,26.55,195.5,167.18,125.5
2018,9,27,13,0,6.0,157.0,1.9,26.6,162.0,136.66,101.97
2018,9,27,13,15,100.0,220.5,1.95,26.55,295.0,273.62,208.84
2018,9,27,13,30,194.0,284.0,2.0,26.5,428.0,385.16,292.32
2018,9,27,13,45,208.5,280.0,2.0,26.45,430.0,382.85,289.79
2018,9,27,14,0,223.0,276.0,2.0,26.4,432.0,370.45,280.17
2018,9,27,14,15,130.0,235.5,2.0,26.3,325.5,267.66,202.75
2018,9,27,14,30,37.0,195.0,2.0,26.2,219.0,178.91,135.25
2018,9,27,14,45,131.0,189.0,1.95,26.15,266.0,207.83,156.52
2018,9,27,15,0,225.0,183.0,1.9,26.1,313.0,221.74,164.07
2018,9,27,15,15,298.0,166.5,1.9,25.95,325.0,209.23,150.36
2018,9,27,15,30,371.0,150.0,1.9,25.8,337.0,186.16,127.79
2018,9,27,15,45,186.0,102.5,1.85,25.65,196.0,101.64,68.77
2018,9,27,16,0,1.0,55.0,1.8,25.5,55.0,45.59,31.68
2018,9,27,16,15,1.0,45.0,1.7,25.25,45.0,37.21,26.35
2018,9,27,16,30,1.0,35.0,1.6,25.0,35.0,28.9,19.3
2018,9,27,16,45,34.5,29.0,1.55,24.7,36.5,24.22,15.3
2018,9,27,17,0,68.0,23.0,1.5,24.4,38.0,18.39,10.23
2018,9,27,17,15,145.5,35.0,1.45,24.15,56.5,26.28,16.81
2018,9,27,17,30,223.0,47.0,1.4,23.9,75.0,35.9,24.25
2018,9,27,17,45,135.5,29.5,1.4,23.6,44.0,22.78,9.39
2018,9,27,18,0,48.0,12.0,1.4,23.3,13.0,10.24,0.0
2018,9,27,18,15,24.0,6.0,1.4,23.3,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,22.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,1.0,2.5,1.15,20.95,2.5,2.66,0.0
2018,9,28,6,30,2.0,5.0,1.3,21.1,5.0,5.35,0.0
2018,9,28,6,45,1.0,12.0,1.45,21.25,12.0,10.49,2.54
2018,9,28,7,0,0.0,19.0,1.6,21.4,19.0,15.64,7.19
2018,9,28,7,15,0.0,33.5,1.6,21.55,33.5,27.65,17.37
2018,9,28,7,30,0.0,48.0,1.6,21.7,48.0,39.71,27.54
2018,9,28,7,45,0.0,62.0,1.65,21.8,62.0,51.43,37.32
2018,9,28,8,0,0.0,76.0,1.7,21.9,76.0,64.13,47.76
2018,9,28,8,15,74.0,123.0,1.75,22.1,155.5,188.9,151.94
2018,9,28,8,30,148.0,170.0,1.8,22.3,235.0,331.75,265.51
2018,9,28,8,45,188.5,196.0,1.85,22.55,288.5,402.29,318.82
2018,9,28,9,0,229.0,222.0,1.9,22.8,342.0,473.64,371.66
2018,9,28,9,15,198.0,244.0,1.85,23.1,353.5,469.77,365.53
2018,9,28,9,30,167.0,266.0,1.8,23.4,365.0,463.69,358.3
2018,9,28,9,45,142.5,277.0,1.8,23.7,365.5,449.08,345.45
2018,9,28,10,0,118.0,288.0,1.8,24.0,366.0,433.47,332.02
2018,9,28,10,15,104.0,271.5,1.8,24.25,342.5,396.21,303.51
2018,9,28,10,30,90.0,255.0,1.8,24.5,319.0,359.74,275.61
2018,9,28,10,45,82.0,292.0,1.75,24.8,351.5,367.51,280.21
2018,9,28,11,0,74.0,329.0,1.7,25.1,384.0,395.48,299.28
2018,9,28,11,15,80.0,328.0,1.65,25.25,388.5,395.5,298.76
2018,9,28,11,30,86.0,327.0,1.6,25.4,393.0,395.19,298.2
2018,9,28,11,45,111.5,345.5,1.55,25.6,432.5,451.03,338.46
2018,9,28,12,0,137.0,364.0,1.5,25.8,472.0,485.19,362.36
2018,9,28,12,15,81.5,318.5,1.4,25.9,382.5,365.87,274.67
2018,9,28,12,30,26.0,273.0,1.3,26.0,293.0,269.46,202.42
2018,9,28,12,45,42.0,299.0,1.2,26.05,331.0,303.39,228.2
2018,9,28,13,0,58.0,325.0,1.1,26.1,369.0,335.1,251.36
2018,9,28,13,15,103.0,336.0,1.05,26.15,412.5,371.24,278.22
2018,9,28,13,30,148.0,347.0,1.0,26.2,456.0,410.54,306.59
2018,9,28,13,45,200.0,332.5,0.9,26.25,474.5,416.42,310.49
2018,9,28,14,0,252.0,318.0,0.8,26.3,493.0,422.28,313.89
2018,9,28,14,15,279.0,295.0,0.75,26.25,480.5,395.63,293.75
2018,9,28,14,30,306.0,272.0,0.7,26.2,468.0,366.04,270.92
2018,9,28,14,45,250.5,254.5,0.65,26.15,408.5,306.22,226.14
2018,9,28,15,0,195.0,237.0,0.6,26.1,349.0,252.88,186.3
2018,9,28,15,15,203.0,223.0,0.6,25.95,331.5,227.05,165.63
2018,9,28,15,30,211.0,209.0,0.6,25.8,314.0,200.08,143.96
2018,9,28,15,45,237.0,183.0,0.6,25.7,290.0,163.94,115.35
2018,9,28,16,0,263.0,157.0,0.6,25.6,266.0,126.57,89.12
2018,9,28,16,15,277.0,135.0,0.55,25.35,236.0,96.48,76.34
2018,9,28,16,30,291.0,113.0,0.5,25.1,206.0,82.7,65.04
2018,9,28,16,45,215.0,98.0,0.5,24.8,160.0,72.15,56.21
2018,9,28,17,0,139.0,83.0,0.5,24.5,114.0,62.87,48.19
2018,9,28,17,15,99.0,62.5,0.5,24.0,81.5,48.0,35.18
2018,9,28,17,30,59.0,42.0,0.5,23.5,49.0,32.85,21.64
2018,9,28,17,45,49.0,25.5,0.55,23.0,29.5,20.24,6.33
2018,9,28,18,0,39.0,9.0,0.6,22.5,10.0,7.68,0.0
2018,9,28,18,15,19.5,4.5,0.6,22.5,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,29,6,15,51.0,9.0,1.35,16.4,11.5,34.37,0.0
2018,9,29,6,30,102.0,18.0,1.5,16.7,23.0,100.93,0.0
2018,9,29,6,45,212.0,32.5,1.65,17.0,59.0,210.05,159.83
2018,9,29,7,0,322.0,47.0,1.8,17.3,95.0,311.09,252.05
2018,9,29,7,15,252.0,59.0,1.75,17.9,106.0,288.5,236.62
2018,9,29,7,30,182.0,71.0,1.7,18.5,117.0,240.1,197.96
2018,9,29,7,45,161.5,100.5,1.6,19.05,148.0,268.2,219.96
2018,9,29,8,0,141.0,130.0,1.5,19.6,179.0,274.95,223.87
2018,9,29,8,15,231.5,147.0,1.5,20.4,242.0,395.8,319.32
2018,9,29,8,30,322.0,164.0,1.5,21.2,305.0,503.87,400.43
2018,9,29,8,45,345.5,179.5,1.45,21.95,346.0,550.57,431.78
2018,9,29,9,0,369.0,195.0,1.4,22.7,387.0,596.91,462.36
2018,9,29,9,15,355.5,207.5,1.35,23.1,405.0,602.32,463.02
2018,9,29,9,30,342.0,220.0,1.3,23.5,423.0,605.63,462.57
2018,9,29,9,45,396.0,212.5,1.2,23.95,461.5,675.18,509.31
2018,9,29,10,0,450.0,205.0,1.1,24.4,500.0,721.02,538.26
2018,9,29,10,15,445.5,222.0,1.05,24.65,525.0,733.4,543.48
2018,9,29,10,30,441.0,239.0,1.0,24.9,550.0,743.06,547.27
2018,9,29,10,45,340.5,286.5,0.95,25.15,531.5,664.97,490.22
2018,9,29,11,0,240.0,334.0,0.9,25.4,513.0,608.78,447.95
2018,9,29,11,15,326.0,317.0,0.85,25.55,565.0,665.64,488.17
2018,9,29,11,30,412.0,300.0,0.8,25.7,617.0,737.09,535.39
2018,9,29,11,45,444.5,285.5,0.8,25.8,630.0,737.37,534.99
2018,9,29,12,0,477.0,271.0,0.8,25.9,643.0,734.1,533.1
2018,9,29,12,15,589.5,226.0,0.75,25.95,685.0,772.8,559.79
2018,9,29,12,30,702.0,181.0,0.7,26.0,727.0,797.07,576.07
2018,9,29,12,45,395.5,249.5,0.7,26.1,556.5,578.72,424.97
2018,9,29,13,0,89.0,318.0,0.7,26.2,386.0,352.3,261.48
2018,9,29,13,15,321.5,270.0,0.7,26.25,507.0,486.29,362.87
2018,9,29,13,30,554.0,222.0,0.7,26.3,628.0,585.89,432.69
2018,9,29,13,45,413.0,244.0,0.65,26.35,541.0,484.29,358.21
2018,9,29,14,0,272.0,266.0,0.6,26.4,454.0,389.06,289.09
2018,9,29,14,15,402.5,220.5,0.65,26.35,484.0,400.4,297.35
2018,9,29,14,30,533.0,175.0,0.7,26.3,514.0,390.53,287.45
2018,9,29,14,45,465.5,190.0,0.75,26.25,473.0,339.31,247.63
2018,9,29,15,0,398.0,205.0,0.8,26.2,432.0,294.59,212.94
2018,9,29,15,15,396.5,190.5,0.85,26.0,401.5,251.61,178.11
2018,9,29,15,30,395.0,176.0,0.9,25.8,371.0,208.79,143.55
2018,9,29,15,45,426.5,153.5,0.95,25.65,344.5,164.61,108.38
2018,9,29,16,0,458.0,131.0,1.0,25.5,318.0,116.75,76.41
2018,9,29,16,15,448.0,117.5,1.0,25.15,280.0,83.53,65.67
2018,9,29,16,30,438.0,104.0,1.0,24.8,242.0,75.39,59.03
2018,9,29,16,45,384.0,91.0,1.0,24.45,196.0,66.86,51.83
2018,9,29,17,0,330.0,78.0,1.0,24.1,150.0,58.08,44.18
2018,9,29,17,15,256.0,62.0,0.95,23.55,108.5,46.73,34.12
2018,9,29,17,30,182.0,46.0,0.9,23.0,67.0,35.3,23.54
2018,9,29,17,45,101.5,27.0,0.85,22.45,37.5,20.99,4.63
2018,9,29,18,0,21.0,8.0,0.8,21.9,8.0,6.83,0.0
2018,9,29,18,15,10.5,4.0,0.8,21.9,4.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,6,15,53.0,9.5,0.9,16.8,12.0,8.11,0.0
2018,9,30,6,30,106.0,19.0,1.1,17.2,24.0,104.62,0.0
2018,9,30,6,45,216.5,34.5,1.3,17.65,61.0,217.58,163.32
2018,9,30,7,0,327.0,50.0,1.5,18.1,98.0,320.05,257.42
2018,9,30,7,15,406.5,61.0,1.45,18.7,145.0,407.82,331.02
2018,9,30,7,30,486.0,72.0,1.4,19.3,192.0,501.64,405.28
2018,9,30,7,45,541.5,79.0,1.35,19.95,241.5,576.3,460.32
2018,9,30,8,0,597.0,86.0,1.3,20.6,291.0,652.89,513.96
2018,9,30,8,15,544.5,105.5,1.35,21.2,314.5,650.01,509.23
2018,9,30,8,30,492.0,125.0,1.4,21.8,338.0,632.53,494.45
2018,9,30,8,45,338.0,170.0,1.45,22.4,324.0,531.9,416.54
2018,9,30,9,0,184.0,215.0,1.5,23.0,310.0,422.49,330.12
2018,9,30,9,15,325.0,203.0,1.4,23.35,387.5,567.16,438.81
2018,9,30,9,30,466.0,191.0,1.3,23.7,465.0,719.1,544.63
2018,9,30,9,45,627.0,156.0,1.25,24.1,549.5,853.91,632.64
2018,9,30,10,0,788.0,121.0,1.2,24.5,634.0,970.52,703.37
