Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,7,45,66.5,23.0,3.2,6.45,31.0,98.75,74.48
2018,11,30,8,0,110.0,35.0,3.5,7.0,50.0,149.85,125.18
2018,11,30,8,15,58.5,50.0,3.55,7.6,58.5,114.5,95.4
2018,11,30,8,30,7.0,65.0,3.6,8.2,67.0,66.42,52.51
2018,11,30,8,45,5.0,74.5,3.6,8.8,76.0,72.44,57.8
2018,11,30,9,0,3.0,84.0,3.6,9.4,85.0,78.69,63.05
2018,11,30,9,15,22.0,105.5,3.75,10.05,113.5,130.41,108.15
2018,11,30,9,30,41.0,127.0,3.9,10.7,142.0,172.58,144.3
2018,11,30,9,45,56.5,145.5,4.05,11.35,168.0,207.46,173.57
2018,11,30,10,0,72.0,164.0,4.2,12.0,194.0,242.14,202.24
2018,11,30,10,15,140.0,175.5,4.25,12.45,239.0,335.63,280.68
2018,11,30,10,30,208.0,187.0,4.3,12.9,284.0,409.35,341.24
2018,11,30,10,45,155.5,199.0,4.35,13.35,273.5,370.34,306.71
2018,11,30,11,0,103.0,211.0,4.4,13.8,263.0,312.61,257.54
2018,11,30,11,15,81.5,203.5,4.35,14.05,245.0,279.21,229.31
2018,11,30,11,30,60.0,196.0,4.3,14.3,227.0,247.27,202.17
2018,11,30,11,45,197.5,198.0,4.3,14.6,303.0,381.08,314.09
2018,11,30,12,0,335.0,200.0,4.3,14.9,379.0,506.84,415.28
2018,11,30,12,15,402.5,188.0,4.15,15.05,402.0,551.15,449.27
2018,11,30,12,30,470.0,176.0,4.0,15.2,425.0,572.39,465.69
2018,11,30,12,45,403.0,185.0,3.85,15.35,396.0,510.94,415.63
2018,11,30,13,0,336.0,194.0,3.7,15.5,367.0,439.34,357.91
2018,11,30,13,15,284.5,201.0,3.5,15.5,344.5,395.08,321.49
2018,11,30,13,30,233.0,208.0,3.3,15.5,322.0,343.56,279.21
2018,11,30,13,45,204.5,187.0,3.05,15.55,283.5,292.71,237.61
2018,11,30,14,0,176.0,166.0,2.8,15.6,245.0,245.07,198.27
2018,11,30,14,15,104.0,155.5,2.6,15.5,201.5,191.06,153.68
2018,11,30,14,30,32.0,145.0,2.4,15.4,158.0,139.38,111.35
2018,11,30,14,45,26.5,121.0,2.25,15.3,131.0,113.16,89.63
2018,11,30,15,0,21.0,97.0,2.1,15.2,104.0,88.37,68.91
2018,11,30,15,15,88.0,92.5,1.95,14.9,116.5,99.49,75.62
2018,11,30,15,30,155.0,88.0,1.8,14.6,129.0,100.4,72.92
2018,11,30,15,45,87.5,74.5,1.7,14.35,97.0,69.83,50.19
2018,11,30,16,0,20.0,61.0,1.6,14.1,65.0,49.36,35.78
2018,11,30,16,15,11.0,44.5,1.55,13.75,46.5,35.74,25.59
2018,11,30,16,30,2.0,28.0,1.5,13.4,28.0,22.87,13.3
2018,11,30,16,45,4.0,16.0,1.4,13.0,16.0,13.22,0.0
2018,11,30,17,0,6.0,4.0,1.3,12.6,4.0,3.41,0.0
2018,11,30,17,15,3.0,2.0,1.35,12.55,2.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,3.0,0.8,8.65,3.0,2.56,0.0
2018,12,1,7,30,0.0,6.0,0.8,9.0,6.0,4.92,0.0
2018,12,1,7,45,0.0,8.0,0.8,9.35,8.0,6.57,0.0
2018,12,1,8,0,0.0,10.0,0.8,9.7,10.0,8.21,1.32
2018,12,1,8,15,0.0,9.0,0.95,9.8,9.0,7.39,0.74
2018,12,1,8,30,0.0,8.0,1.1,9.9,8.0,6.57,0.08
2018,12,1,8,45,0.0,35.0,1.2,10.05,35.0,28.89,19.61
2018,12,1,9,0,0.0,62.0,1.3,10.2,62.0,51.79,39.52
2018,12,1,9,15,1.0,87.5,1.4,10.35,88.0,78.51,62.55
2018,12,1,9,30,2.0,113.0,1.5,10.5,114.0,105.86,85.81
2018,12,1,9,45,1.0,110.0,1.6,10.6,110.5,99.19,79.87
2018,12,1,10,0,0.0,107.0,1.7,10.7,107.0,93.58,74.89
2018,12,1,10,15,0.0,107.5,1.85,10.95,107.5,93.07,74.27
2018,12,1,10,30,0.0,108.0,2.0,11.2,108.0,92.84,73.88
2018,12,1,10,45,0.5,126.0,2.15,11.45,126.0,110.42,88.57
2018,12,1,11,0,1.0,144.0,2.3,11.7,144.0,128.12,103.21
2018,12,1,11,15,0.5,130.0,2.4,12.25,130.0,113.06,90.26
2018,12,1,11,30,0.0,116.0,2.5,12.8,116.0,98.86,78.13
2018,12,1,11,45,0.0,108.0,2.65,13.3,108.0,91.24,71.58
2018,12,1,12,0,0.0,100.0,2.8,13.8,100.0,83.86,65.26
2018,12,1,12,15,0.0,91.0,2.55,14.1,91.0,75.79,58.43
2018,12,1,12,30,0.0,82.0,2.3,14.4,82.0,68.12,51.95
2018,12,1,12,45,0.0,87.5,2.05,14.7,87.5,72.72,55.77
2018,12,1,13,0,0.0,93.0,1.8,15.0,93.0,77.55,59.77
2018,12,1,13,15,0.0,91.5,1.55,14.65,91.5,76.25,58.82
2018,12,1,13,30,0.0,90.0,1.3,14.3,90.0,74.96,57.89
2018,12,1,13,45,0.0,99.0,1.05,13.95,99.0,82.8,64.63
2018,12,1,14,0,0.0,108.0,0.8,13.6,108.0,90.62,71.36
2018,12,1,14,15,0.0,84.5,0.85,13.3,84.5,70.29,54.42
2018,12,1,14,30,0.0,61.0,0.9,13.0,61.0,50.53,37.81
2018,12,1,14,45,0.0,47.5,0.9,12.7,47.5,39.28,28.3
2018,12,1,15,0,0.0,34.0,0.9,12.4,34.0,28.06,18.7
2018,12,1,15,15,0.0,34.5,1.1,12.35,34.5,28.47,19.07
2018,12,1,15,30,0.0,35.0,1.3,12.3,35.0,28.88,19.4
2018,12,1,15,45,0.0,30.0,1.5,12.2,30.0,24.74,15.74
2018,12,1,16,0,0.0,25.0,1.7,12.1,25.0,20.6,12.03
2018,12,1,16,15,0.0,19.5,1.8,12.05,19.5,16.06,8.5
2018,12,1,16,30,0.0,14.0,1.9,12.0,14.0,11.52,3.92
2018,12,1,16,45,0.0,8.5,2.0,11.9,8.5,6.99,0.0
2018,12,1,17,0,0.0,3.0,2.1,11.8,3.0,2.56,0.0
2018,12,1,17,15,0.0,1.5,2.15,11.8,1.5,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,2.9,13.75,3.5,2.99,0.0
2018,12,2,7,30,0.0,7.0,3.0,14.0,7.0,5.97,0.0
2018,12,2,7,45,0.0,16.0,3.05,14.3,16.0,13.18,4.2
2018,12,2,8,0,0.0,25.0,3.1,14.6,25.0,20.63,11.45
2018,12,2,8,15,2.0,35.5,3.15,14.9,36.0,30.97,20.6
2018,12,2,8,30,4.0,46.0,3.2,15.2,47.0,41.44,29.81
2018,12,2,8,45,2.5,56.5,3.2,15.55,57.0,49.73,36.91
2018,12,2,9,0,1.0,67.0,3.2,15.9,67.0,58.1,43.95
2018,12,2,9,15,27.5,85.5,3.2,16.2,95.0,109.85,88.74
2018,12,2,9,30,54.0,104.0,3.2,16.5,123.0,154.88,127.15
2018,12,2,9,45,102.0,137.0,3.2,16.85,177.5,257.4,212.46
2018,12,2,10,0,150.0,170.0,3.2,17.2,232.0,343.06,281.71
2018,12,2,10,15,135.5,180.0,3.25,17.4,239.0,338.04,276.14
2018,12,2,10,30,121.0,190.0,3.3,17.6,246.0,332.6,270.6
2018,12,2,10,45,119.5,178.5,3.35,17.85,235.5,311.62,253.45
2018,12,2,11,0,118.0,167.0,3.4,18.1,225.0,291.71,237.2
2018,12,2,11,15,59.0,108.0,3.35,18.25,137.0,166.7,134.42
2018,12,2,11,30,0.0,49.0,3.3,18.4,49.0,40.58,28.25
2018,12,2,11,45,0.5,74.0,3.25,18.6,74.5,61.86,45.95
2018,12,2,12,0,1.0,99.0,3.2,18.8,100.0,83.81,64.02
2018,12,2,12,15,1.0,74.5,3.2,18.9,75.5,62.65,46.52
2018,12,2,12,30,1.0,50.0,3.2,19.0,51.0,42.19,29.57
2018,12,2,12,45,3.0,62.5,3.15,19.05,64.5,54.02,39.47
2018,12,2,13,0,5.0,75.0,3.1,19.1,78.0,65.72,49.22
2018,12,2,13,15,4.0,78.0,3.25,19.3,80.0,67.35,50.52
2018,12,2,13,30,3.0,81.0,3.4,19.5,82.0,69.07,51.92
2018,12,2,13,45,8.0,104.0,3.5,19.7,107.5,91.63,70.63
2018,12,2,14,0,13.0,127.0,3.6,19.9,133.0,113.95,88.99
2018,12,2,14,15,168.5,123.0,3.65,20.0,189.5,196.56,156.04
2018,12,2,14,30,324.0,119.0,3.7,20.1,246.0,249.88,195.92
2018,12,2,14,45,338.0,105.5,3.8,20.2,227.5,219.99,168.85
2018,12,2,15,0,352.0,92.0,3.9,20.3,209.0,188.4,139.92
2018,12,2,15,15,447.0,76.5,3.85,20.15,205.5,174.55,122.21
2018,12,2,15,30,542.0,61.0,3.8,20.0,202.0,145.58,91.9
2018,12,2,15,45,542.5,54.0,3.75,19.85,174.0,102.94,57.71
2018,12,2,16,0,543.0,47.0,3.7,19.7,146.0,60.11,31.64
2018,12,2,16,15,461.0,39.0,3.7,19.35,107.0,31.96,21.67
2018,12,2,16,30,379.0,31.0,3.7,19.0,68.0,25.79,15.16
2018,12,2,16,45,236.5,20.5,3.7,18.65,39.5,17.18,0.0
2018,12,2,17,0,94.0,10.0,3.7,18.3,11.0,8.54,0.0
2018,12,2,17,15,47.0,5.0,3.7,18.0,5.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,7,15,39.5,7.5,1.3,8.35,9.0,6.4,0.0
2018,12,3,7,30,79.0,15.0,1.4,8.8,18.0,68.81,0.0
2018,12,3,7,45,187.0,28.5,1.55,9.3,48.5,221.75,161.37
2018,12,3,8,0,295.0,42.0,1.7,9.8,79.0,329.42,271.3
2018,12,3,8,15,426.0,47.5,1.8,10.2,124.5,453.27,376.98
2018,12,3,8,30,557.0,53.0,1.9,10.6,170.0,581.87,481.19
2018,12,3,8,45,487.0,71.5,2.0,11.0,189.5,556.95,462.86
2018,12,3,9,0,417.0,90.0,2.1,11.4,209.0,521.67,435.87
2018,12,3,9,15,362.5,105.5,2.15,11.9,219.5,497.45,415.63
2018,12,3,9,30,308.0,121.0,2.2,12.4,230.0,447.94,374.62
2018,12,3,9,45,227.0,147.5,2.2,12.95,232.0,408.02,339.16
2018,12,3,10,0,146.0,174.0,2.2,13.5,234.0,345.22,285.33
2018,12,3,10,15,217.5,181.0,2.3,13.9,277.0,416.33,343.6
2018,12,3,10,30,289.0,188.0,2.4,14.3,320.0,506.88,414.52
2018,12,3,10,45,266.5,200.5,2.5,14.75,326.5,495.65,403.39
2018,12,3,11,0,244.0,213.0,2.6,15.2,333.0,483.43,392.18
2018,12,3,11,15,217.5,222.5,2.65,15.4,332.0,444.2,360.6
2018,12,3,11,30,191.0,232.0,2.7,15.6,331.0,424.38,343.87
2018,12,3,11,45,197.5,234.5,2.8,15.85,337.5,424.72,343.87
2018,12,3,12,0,204.0,237.0,2.9,16.1,344.0,424.14,343.06
2018,12,3,12,15,223.5,234.0,2.9,16.2,351.0,426.65,345.09
2018,12,3,12,30,243.0,231.0,2.9,16.3,358.0,442.6,357.25
2018,12,3,12,45,273.0,223.0,2.95,16.4,363.5,442.67,357.52
2018,12,3,13,0,303.0,215.0,3.0,16.5,369.0,439.9,355.46
2018,12,3,13,15,355.5,197.0,2.95,16.55,372.5,438.24,354.34
2018,12,3,13,30,408.0,179.0,2.9,16.6,376.0,442.97,357.46
2018,12,3,13,45,417.5,168.0,2.9,16.6,361.0,413.16,332.96
2018,12,3,14,0,427.0,157.0,2.9,16.6,346.0,381.66,306.63
2018,12,3,14,15,440.0,142.5,2.75,16.5,326.0,346.85,276.83
2018,12,3,14,30,453.0,128.0,2.6,16.4,306.0,310.15,244.61
2018,12,3,14,45,509.5,107.0,2.45,16.3,289.5,280.54,216.24
2018,12,3,15,0,566.0,86.0,2.3,16.2,273.0,247.92,183.86
2018,12,3,15,15,630.5,68.5,2.05,15.55,252.5,209.22,145.46
2018,12,3,15,30,695.0,51.0,1.8,14.9,232.0,164.41,102.38
2018,12,3,15,45,660.5,45.5,1.6,14.3,193.0,110.71,60.32
2018,12,3,16,0,626.0,40.0,1.4,13.7,154.0,61.01,30.76
2018,12,3,16,15,516.0,35.0,1.4,12.95,111.5,31.34,21.8
2018,12,3,16,30,406.0,30.0,1.4,12.2,69.0,24.98,15.02
2018,12,3,16,45,237.0,18.5,1.45,11.45,38.5,15.35,0.0
2018,12,3,17,0,68.0,7.0,1.5,10.7,8.0,5.97,0.0
2018,12,3,17,15,34.0,3.5,1.55,10.5,4.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,4,7,15,92.5,9.0,1.15,2.35,12.5,7.68,0.0
2018,12,4,7,30,185.0,18.0,1.3,2.9,25.0,146.24,0.0
2018,12,4,7,45,319.5,28.5,1.45,3.45,60.0,318.65,231.15
2018,12,4,8,0,454.0,39.0,1.6,4.0,95.0,450.64,373.4
2018,12,4,8,15,539.5,45.5,1.85,4.5,138.0,542.41,455.05
2018,12,4,8,30,625.0,52.0,2.1,5.0,181.0,636.94,534.28
2018,12,4,8,45,675.0,56.5,2.3,5.5,223.5,691.82,579.22
2018,12,4,9,0,725.0,61.0,2.5,6.0,266.0,755.66,629.25
2018,12,4,9,15,759.5,64.0,2.55,6.3,305.5,802.37,663.9
2018,12,4,9,30,794.0,67.0,2.6,6.6,345.0,846.8,695.85
2018,12,4,9,45,753.0,79.5,2.6,6.9,364.0,837.35,686.64
2018,12,4,10,0,712.0,92.0,2.6,7.2,383.0,817.7,670.23
2018,12,4,10,15,620.0,113.0,2.5,7.45,378.5,756.58,622.12
2018,12,4,10,30,528.0,134.0,2.4,7.7,374.0,682.9,564.49
2018,12,4,10,45,311.0,164.5,2.3,7.9,307.5,491.3,410.61
2018,12,4,11,0,94.0,195.0,2.2,8.1,241.0,285.85,238.57
2018,12,4,11,15,63.5,188.0,2.1,8.25,219.5,245.68,204.73
2018,12,4,11,30,33.0,181.0,2.0,8.4,198.0,207.22,171.49
2018,12,4,11,45,20.0,175.5,1.9,8.55,186.0,173.87,143.09
2018,12,4,12,0,7.0,170.0,1.8,8.7,174.0,156.16,127.7
2018,12,4,12,15,13.0,180.5,1.7,8.8,187.5,170.47,139.79
2018,12,4,12,30,19.0,191.0,1.6,8.9,201.0,184.33,151.36
2018,12,4,12,45,32.5,200.0,1.55,9.0,216.5,214.06,176.19
2018,12,4,13,0,46.0,209.0,1.5,9.1,232.0,230.05,189.44
2018,12,4,13,15,46.5,202.0,1.5,9.1,225.0,219.44,180.67
2018,12,4,13,30,47.0,195.0,1.5,9.1,218.0,208.93,172.07
2018,12,4,13,45,43.0,185.0,1.45,9.1,205.0,193.0,158.82
2018,12,4,14,0,39.0,175.0,1.4,9.1,192.0,177.67,146.05
2018,12,4,14,15,33.0,161.5,1.4,9.0,175.5,158.73,130.26
2018,12,4,14,30,27.0,148.0,1.4,8.9,159.0,140.75,115.21
2018,12,4,14,45,21.0,133.0,1.4,8.75,141.0,119.0,96.89
2018,12,4,15,0,15.0,118.0,1.4,8.6,123.0,102.63,83.09
2018,12,4,15,15,9.5,101.5,1.25,8.3,104.5,86.04,69.04
2018,12,4,15,30,4.0,85.0,1.1,8.0,86.0,70.39,55.72
2018,12,4,15,45,2.0,68.0,0.95,7.7,68.5,55.66,42.93
2018,12,4,16,0,0.0,51.0,0.8,7.4,51.0,41.53,30.49
2018,12,4,16,15,0.0,36.5,0.8,6.95,36.5,29.89,21.13
2018,12,4,16,30,0.0,22.0,0.8,6.5,22.0,18.16,9.7
2018,12,4,16,45,4.5,12.5,0.75,6.1,12.5,10.57,0.0
2018,12,4,17,0,9.0,3.0,0.7,5.7,3.0,2.56,0.0
2018,12,4,17,15,4.5,1.5,0.7,5.55,1.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,7,15,13.5,6.5,1.65,0.1,7.0,0.0,0.0
2018,12,5,7,30,27.0,13.0,1.8,0.5,14.0,30.15,0.0
2018,12,5,7,45,73.0,29.0,2.0,0.9,36.5,119.29,82.38
2018,12,5,8,0,119.0,45.0,2.2,1.3,59.0,180.92,152.17
2018,12,5,8,15,244.5,55.5,2.35,1.85,100.5,312.92,271.13
2018,12,5,8,30,370.0,66.0,2.5,2.4,142.0,435.82,378.74
2018,12,5,8,45,408.0,76.5,2.65,2.95,177.0,488.95,424.01
2018,12,5,9,0,446.0,87.0,2.8,3.5,212.0,542.46,468.27
2018,12,5,9,15,625.5,76.5,2.95,3.85,279.0,704.17,597.85
2018,12,5,9,30,805.0,66.0,3.1,4.2,346.0,854.72,712.45
2018,12,5,9,45,831.5,67.5,3.25,4.6,381.5,887.34,734.72
2018,12,5,10,0,858.0,69.0,3.4,5.0,417.0,916.85,755.34
2018,12,5,10,15,873.0,71.0,3.45,5.15,446.0,932.91,765.74
2018,12,5,10,30,888.0,73.0,3.5,5.3,475.0,945.33,773.57
2018,12,5,10,45,862.0,81.0,3.55,5.45,486.0,923.8,756.39
2018,12,5,11,0,836.0,89.0,3.6,5.6,497.0,898.74,736.95
2018,12,5,11,15,827.5,93.5,3.6,5.6,507.0,882.12,724.03
2018,12,5,11,30,819.0,98.0,3.6,5.6,517.0,862.3,708.77
2018,12,5,11,45,670.5,125.5,3.65,5.65,471.5,751.39,624.3
2018,12,5,12,0,522.0,153.0,3.7,5.7,426.0,628.87,528.07
2018,12,5,12,15,409.0,182.5,3.7,5.75,396.0,551.52,464.03
2018,12,5,12,30,296.0,212.0,3.7,5.8,366.0,463.0,390.16
2018,12,5,12,45,185.0,208.5,3.7,5.85,304.0,348.89,294.69
2018,12,5,13,0,74.0,205.0,3.7,5.9,242.0,245.47,206.24
2018,12,5,13,15,41.5,180.5,3.65,5.85,201.0,194.29,162.65
2018,12,5,13,30,9.0,156.0,3.6,5.8,160.0,139.75,115.74
2018,12,5,13,45,78.5,153.0,3.6,5.8,187.5,181.65,152.65
2018,12,5,14,0,148.0,150.0,3.6,5.8,215.0,216.96,182.65
2018,12,5,14,15,441.0,119.0,3.5,5.65,294.5,326.21,272.7
2018,12,5,14,30,734.0,88.0,3.4,5.5,374.0,390.86,319.14
2018,12,5,14,45,571.5,99.0,3.3,5.4,309.5,300.17,240.88
2018,12,5,15,0,409.0,110.0,3.2,5.3,245.0,222.69,175.41
2018,12,5,15,15,236.5,103.5,2.95,4.95,179.5,146.14,113.18
2018,12,5,15,30,64.0,97.0,2.7,4.6,114.0,90.99,71.72
2018,12,5,15,45,37.0,78.5,2.45,4.25,88.0,67.81,52.59
2018,12,5,16,0,10.0,60.0,2.2,3.9,62.0,48.63,36.82
2018,12,5,16,15,5.0,43.5,2.1,3.3,44.5,34.94,25.98
2018,12,5,16,30,0.0,27.0,2.0,2.7,27.0,22.09,13.2
2018,12,5,16,45,16.0,16.5,1.9,2.1,16.5,13.65,0.0
2018,12,5,17,0,32.0,6.0,1.8,1.5,6.0,5.12,0.0
2018,12,5,17,15,16.0,3.0,1.8,1.25,3.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,6,7,15,75.5,8.0,0.9,-3.15,10.5,0.0,0.0
2018,12,6,7,30,151.0,16.0,1.0,-2.5,21.0,120.01,0.0
2018,12,6,7,45,324.0,26.0,1.1,-1.85,58.0,315.48,217.44
2018,12,6,8,0,497.0,36.0,1.2,-1.2,95.0,479.52,399.54
2018,12,6,8,15,503.5,45.0,1.2,-0.65,126.0,511.03,433.49
2018,12,6,8,30,510.0,54.0,1.2,-0.1,157.0,541.43,461.88
2018,12,6,8,45,597.0,58.5,1.25,0.45,205.0,633.92,537.07
2018,12,6,9,0,684.0,63.0,1.3,1.0,253.0,727.86,609.3
2018,12,6,9,15,747.0,62.5,1.3,1.45,297.5,787.39,652.29
2018,12,6,9,30,810.0,62.0,1.3,1.9,342.0,853.19,698.63
2018,12,6,9,45,843.5,62.0,1.25,2.35,379.0,890.23,721.78
2018,12,6,10,0,877.0,62.0,1.2,2.8,416.0,914.19,735.3
2018,12,6,10,15,829.5,76.0,1.35,3.15,429.0,898.28,723.94
2018,12,6,10,30,782.0,90.0,1.5,3.5,442.0,867.51,702.18
2018,12,6,10,45,851.0,79.0,1.6,3.9,478.5,910.69,733.1
2018,12,6,11,0,920.0,68.0,1.7,4.3,515.0,938.59,751.91
2018,12,6,11,15,838.0,89.5,1.8,4.5,505.5,886.6,714.33
2018,12,6,11,30,756.0,111.0,1.9,4.7,496.0,827.72,672.16
2018,12,6,11,45,678.0,131.5,2.05,4.95,480.5,764.6,626.43
2018,12,6,12,0,600.0,152.0,2.2,5.2,465.0,700.34,578.36
2018,12,6,12,15,637.5,142.0,2.3,5.35,473.5,698.71,578.11
2018,12,6,12,30,675.0,132.0,2.4,5.5,482.0,692.24,573.41
2018,12,6,12,45,768.5,107.5,2.45,5.65,500.0,705.86,584.55
2018,12,6,13,0,862.0,83.0,2.5,5.8,518.0,707.54,585.88
2018,12,6,13,15,701.0,116.0,2.6,5.85,462.5,601.04,500.21
2018,12,6,13,30,540.0,149.0,2.7,5.9,407.0,494.83,413.82
2018,12,6,13,45,481.5,152.5,2.75,5.9,374.5,435.57,364.64
2018,12,6,14,0,423.0,156.0,2.8,5.9,342.0,380.52,317.94
2018,12,6,14,15,411.5,146.0,2.75,5.8,317.0,339.11,281.9
2018,12,6,14,30,400.0,136.0,2.7,5.7,292.0,298.37,245.63
2018,12,6,14,45,391.5,124.0,2.65,5.6,265.0,257.7,208.69
2018,12,6,15,0,383.0,112.0,2.6,5.5,238.0,217.72,171.79
2018,12,6,15,15,348.5,101.0,2.3,5.0,204.5,173.48,132.22
2018,12,6,15,30,314.0,90.0,2.0,4.5,171.0,133.23,97.05
2018,12,6,15,45,264.0,77.5,1.7,4.0,137.5,94.24,65.6
2018,12,6,16,0,214.0,65.0,1.4,3.5,104.0,61.33,42.3
2018,12,6,16,15,145.0,50.5,1.4,2.85,73.5,38.63,29.37
2018,12,6,16,30,76.0,36.0,1.4,2.2,43.0,28.15,18.41
2018,12,6,16,45,52.0,21.5,1.35,1.5,25.0,16.82,0.0
2018,12,6,17,0,28.0,7.0,1.3,0.8,7.0,5.97,0.0
2018,12,6,17,15,14.0,3.5,1.35,0.7,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-0.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,7,7,15,30.5,6.0,1.1,-1.2,7.0,0.0,0.0
2018,12,7,7,30,61.0,12.0,1.2,-0.5,14.0,53.11,0.0
2018,12,7,7,45,128.0,26.0,1.25,0.2,38.5,168.09,108.66
2018,12,7,8,0,195.0,40.0,1.3,0.9,63.0,248.88,208.85
2018,12,7,8,15,256.5,53.5,1.4,1.4,96.5,319.5,275.04
2018,12,7,8,30,318.0,67.0,1.5,1.9,130.0,393.46,340.6
2018,12,7,8,45,387.5,75.0,1.65,2.4,169.5,468.51,404.81
2018,12,7,9,0,457.0,83.0,1.8,2.9,209.0,545.74,468.13
2018,12,7,9,15,377.0,104.0,1.75,3.5,218.0,507.53,435.04
2018,12,7,9,30,297.0,125.0,1.7,4.1,227.0,443.64,380.43
2018,12,7,9,45,238.5,146.5,1.7,4.7,233.5,417.84,356.59
2018,12,7,10,0,180.0,168.0,1.7,5.3,240.0,369.79,314.46
2018,12,7,10,15,168.0,181.0,1.65,5.8,252.0,371.29,314.19
2018,12,7,10,30,156.0,194.0,1.6,6.3,264.0,372.08,313.01
2018,12,7,10,45,209.0,197.5,1.55,6.8,296.0,419.78,351.77
2018,12,7,11,0,262.0,201.0,1.5,7.3,328.0,485.71,403.26
2018,12,7,11,15,281.0,207.5,1.4,7.4,347.0,502.82,415.24
2018,12,7,11,30,300.0,214.0,1.3,7.5,366.0,518.11,426.03
2018,12,7,11,45,305.5,216.0,1.15,7.65,372.5,514.45,421.54
2018,12,7,12,0,311.0,218.0,1.0,7.8,379.0,509.39,416.1
2018,12,7,12,15,335.0,213.0,0.9,7.9,386.5,509.78,415.75
2018,12,7,12,30,359.0,208.0,0.8,8.0,394.0,507.77,413.36
2018,12,7,12,45,356.0,204.5,0.75,8.1,386.5,484.94,394.89
2018,12,7,13,0,353.0,201.0,0.7,8.2,379.0,461.34,375.9
2018,12,7,13,15,339.5,197.0,0.7,8.2,363.5,429.66,350.79
2018,12,7,13,30,326.0,193.0,0.7,8.2,348.0,398.3,325.66
2018,12,7,13,45,307.0,185.5,0.75,8.25,326.0,360.82,295.49
2018,12,7,14,0,288.0,178.0,0.8,8.3,304.0,324.67,265.86
2018,12,7,14,15,254.0,168.5,0.75,8.2,274.0,281.23,229.72
2018,12,7,14,30,220.0,159.0,0.7,8.1,244.0,241.17,196.05
2018,12,7,14,45,158.5,140.0,0.65,7.95,198.5,181.47,146.48
2018,12,7,15,0,97.0,121.0,0.6,7.8,153.0,135.36,108.46
2018,12,7,15,15,85.5,109.0,0.5,7.6,134.5,114.35,90.37
2018,12,7,15,30,74.0,97.0,0.4,7.4,116.0,93.03,72.09
2018,12,7,15,45,66.5,81.5,0.3,7.2,96.5,73.54,55.55
2018,12,7,16,0,59.0,66.0,0.2,7.0,77.0,55.18,40.65
2018,12,7,16,15,74.5,50.0,0.25,6.75,60.0,38.72,29.04
2018,12,7,16,30,90.0,34.0,0.3,6.5,43.0,26.38,16.61
2018,12,7,16,45,74.0,21.5,0.35,6.25,26.5,16.85,0.0
2018,12,7,17,0,58.0,9.0,0.4,6.0,10.0,7.68,0.0
2018,12,7,17,15,29.0,4.5,0.45,5.75,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.5,2.0,-0.3,1.5,0.0,0.0
2018,12,8,7,30,0.0,3.0,2.1,-0.2,3.0,2.56,0.0
2018,12,8,7,45,0.0,16.0,2.2,-0.05,16.0,13.19,2.73
2018,12,8,8,0,0.0,29.0,2.3,0.1,29.0,24.63,15.51
2018,12,8,8,15,0.0,43.5,2.35,0.35,43.5,39.68,29.43
2018,12,8,8,30,0.0,58.0,2.4,0.6,58.0,54.06,42.62
2018,12,8,8,45,1.0,74.5,2.4,0.8,75.0,71.61,58.55
2018,12,8,9,0,2.0,91.0,2.4,1.0,92.0,88.89,74.06
2018,12,8,9,15,15.5,110.0,2.4,1.25,115.5,120.47,102.54
2018,12,8,9,30,29.0,129.0,2.4,1.5,139.0,167.8,144.31
2018,12,8,9,45,72.0,149.5,2.4,1.75,177.5,230.73,200.03
2018,12,8,10,0,115.0,170.0,2.4,2.0,216.0,312.58,270.24
2018,12,8,10,15,98.5,179.0,2.3,2.2,220.5,285.23,245.56
2018,12,8,10,30,82.0,188.0,2.2,2.4,225.0,276.66,237.04
2018,12,8,10,45,64.0,193.0,2.1,2.55,222.5,261.6,223.06
2018,12,8,11,0,46.0,198.0,2.0,2.7,220.0,247.02,209.56
2018,12,8,11,15,39.5,195.0,2.0,2.85,214.5,233.56,197.69
2018,12,8,11,30,33.0,192.0,2.0,3.0,209.0,220.87,186.49
2018,12,8,11,45,17.0,172.5,2.0,3.1,181.5,168.74,141.56
2018,12,8,12,0,1.0,153.0,2.0,3.2,154.0,134.77,111.89
2018,12,8,12,15,1.0,154.0,2.0,3.3,155.0,135.2,112.28
2018,12,8,12,30,1.0,155.0,2.0,3.4,156.0,135.68,112.67
2018,12,8,12,45,9.0,169.0,2.05,3.5,174.0,154.56,129.1
2018,12,8,13,0,17.0,183.0,2.1,3.6,192.0,172.81,144.85
2018,12,8,13,15,20.0,182.5,2.05,3.6,192.5,173.03,145.1
2018,12,8,13,30,23.0,182.0,2.0,3.6,193.0,172.96,145.14
2018,12,8,13,45,19.0,170.5,2.0,3.6,179.5,158.3,132.63
2018,12,8,14,0,15.0,159.0,2.0,3.6,166.0,144.25,120.66
2018,12,8,14,15,8.0,129.0,1.9,3.55,132.5,112.89,93.68
2018,12,8,14,30,1.0,99.0,1.8,3.5,99.0,83.21,68.0
2018,12,8,14,45,0.5,81.0,1.75,3.5,81.0,67.53,54.36
2018,12,8,15,0,0.0,63.0,1.7,3.5,63.0,52.2,40.9
2018,12,8,15,15,0.0,57.5,1.55,3.25,57.5,47.62,36.9
2018,12,8,15,30,0.0,52.0,1.4,3.0,52.0,43.04,32.83
2018,12,8,15,45,0.0,42.0,1.3,2.75,42.0,34.72,25.33
2018,12,8,16,0,0.0,32.0,1.2,2.5,32.0,26.42,17.77
2018,12,8,16,15,0.0,24.5,1.3,2.3,24.5,20.21,12.75
2018,12,8,16,30,0.0,17.0,1.4,2.1,17.0,14.0,6.34
2018,12,8,16,45,6.0,10.0,1.45,1.9,10.0,8.45,0.0
2018,12,8,17,0,12.0,3.0,1.5,1.7,3.0,2.56,0.0
2018,12,8,17,15,6.0,1.5,1.6,1.65,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,0.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.6,-0.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.9,-0.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.15,-0.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-1.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-1.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-1.95,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.35,-2.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.4,-2.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.4,-2.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.4,0.0,0.0,0.0
2018,12,9,7,15,1.0,2.0,4.5,-2.35,2.0,0.0,0.0
2018,12,9,7,30,2.0,4.0,4.6,-2.3,4.0,4.81,0.0
2018,12,9,7,45,1.0,8.5,4.7,-2.25,8.5,7.72,0.0
2018,12,9,8,0,0.0,13.0,4.8,-2.2,13.0,10.69,3.55
2018,12,9,8,15,0.0,15.0,4.9,-2.05,15.0,12.33,5.33
2018,12,9,8,30,0.0,17.0,5.0,-1.9,17.0,13.98,6.95
2018,12,9,8,45,0.0,20.5,5.1,-1.7,20.5,16.87,9.65
2018,12,9,9,0,0.0,24.0,5.2,-1.5,24.0,19.77,12.31
2018,12,9,9,15,5.5,59.5,5.3,-1.3,61.5,54.22,43.77
2018,12,9,9,30,11.0,95.0,5.4,-1.1,99.0,95.17,80.75
2018,12,9,9,45,9.0,80.0,5.5,-0.9,83.5,76.04,63.35
2018,12,9,10,0,7.0,65.0,5.6,-0.7,68.0,60.35,49.07
2018,12,9,10,15,5.0,64.0,5.75,-0.45,66.0,57.68,46.44
2018,12,9,10,30,3.0,63.0,5.9,-0.2,64.0,54.99,43.81
2018,12,9,10,45,3.0,65.0,6.05,0.0,66.0,56.65,45.19
2018,12,9,11,0,3.0,67.0,6.2,0.2,68.0,58.29,46.55
2018,12,9,11,15,3.0,79.5,6.2,0.4,81.0,68.7,55.68
2018,12,9,11,30,3.0,92.0,6.2,0.6,94.0,79.52,65.15
2018,12,9,11,45,1.5,90.5,6.25,0.85,91.5,76.75,62.53
2018,12,9,12,0,0.0,89.0,6.3,1.1,89.0,74.08,60.03
2018,12,9,12,15,3.5,79.5,5.95,1.15,81.5,68.83,55.53
2018,12,9,12,30,7.0,70.0,5.6,1.2,74.0,63.48,50.93
2018,12,9,12,45,6.5,89.0,5.25,1.25,92.5,78.85,64.46
2018,12,9,13,0,6.0,108.0,4.9,1.3,111.0,95.13,78.75
2018,12,9,13,15,3.5,99.5,5.05,1.25,101.0,85.64,70.39
2018,12,9,13,30,1.0,91.0,5.2,1.2,91.0,76.49,62.35
2018,12,9,13,45,2.0,90.5,5.35,1.15,91.0,76.59,62.55
2018,12,9,14,0,3.0,90.0,5.5,1.1,91.0,76.59,62.66
2018,12,9,14,15,4.5,87.5,5.65,1.05,89.0,74.98,61.33
2018,12,9,14,30,6.0,85.0,5.8,1.0,87.0,73.21,59.81
2018,12,9,14,45,3.0,67.5,6.0,0.9,68.5,57.0,45.46
2018,12,9,15,0,0.0,50.0,6.2,0.8,50.0,41.35,31.57
2018,12,9,15,15,140.5,54.5,6.2,0.7,90.5,82.55,62.99
2018,12,9,15,30,281.0,59.0,6.2,0.6,131.0,102.96,73.68
2018,12,9,15,45,340.5,64.0,6.2,0.45,136.0,93.67,62.52
2018,12,9,16,0,400.0,69.0,6.2,0.3,141.0,75.77,49.45
2018,12,9,16,15,311.5,56.0,6.2,0.2,102.5,42.85,33.45
2018,12,9,16,30,223.0,43.0,6.2,0.1,64.0,33.13,22.8
2018,12,9,16,45,128.5,26.5,6.15,-0.05,37.0,20.59,0.0
2018,12,9,17,0,34.0,10.0,6.1,-0.2,10.0,8.54,0.0
2018,12,9,17,15,17.0,5.0,6.05,-0.25,5.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-0.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-1.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,15,10.0,4.0,2.95,-1.2,4.0,0.0,0.0
2018,12,10,7,30,20.0,8.0,3.0,-1.1,8.0,20.79,0.0
2018,12,10,7,45,15.0,17.5,3.05,-0.95,18.0,27.81,9.84
2018,12,10,8,0,10.0,27.0,3.1,-0.8,28.0,34.58,24.26
2018,12,10,8,15,17.0,37.0,3.15,-0.65,40.0,50.4,39.61
2018,12,10,8,30,24.0,47.0,3.2,-0.5,52.0,66.49,54.86
2018,12,10,8,45,33.0,61.5,3.25,-0.3,69.5,90.74,77.29
2018,12,10,9,0,42.0,76.0,3.3,-0.1,87.0,114.98,99.45
2018,12,10,9,15,135.0,103.0,3.35,0.05,147.0,248.85,220.77
2018,12,10,9,30,228.0,130.0,3.4,0.2,207.0,388.24,342.36
2018,12,10,9,45,319.5,133.5,3.45,0.35,253.0,474.5,416.41
2018,12,10,10,0,411.0,137.0,3.5,0.5,299.0,583.31,506.63
2018,12,10,10,15,509.0,126.5,3.5,0.65,341.5,658.82,567.43
2018,12,10,10,30,607.0,116.0,3.5,0.8,384.0,742.4,632.42
2018,12,10,10,45,669.5,105.5,3.5,0.95,414.5,781.42,661.18
2018,12,10,11,0,732.0,95.0,3.5,1.1,445.0,815.7,686.34
2018,12,10,11,15,720.5,102.0,3.45,1.25,455.0,801.41,673.69
2018,12,10,11,30,709.0,109.0,3.4,1.4,465.0,784.22,659.35
2018,12,10,11,45,642.5,131.0,3.35,1.55,457.0,734.19,619.56
2018,12,10,12,0,576.0,153.0,3.3,1.7,449.0,675.08,572.07
2018,12,10,12,15,626.5,137.5,3.3,1.85,459.5,686.44,581.39
2018,12,10,12,30,677.0,122.0,3.3,2.0,470.0,684.7,579.91
2018,12,10,12,45,708.5,111.0,3.3,2.1,470.0,667.92,566.18
2018,12,10,13,0,740.0,100.0,3.3,2.2,470.0,646.53,548.54
2018,12,10,13,15,779.0,91.0,3.25,2.3,470.0,625.85,530.83
2018,12,10,13,30,818.0,82.0,3.2,2.4,470.0,602.4,510.12
2018,12,10,13,45,821.0,81.0,3.15,2.45,454.5,561.57,474.4
2018,12,10,14,0,824.0,80.0,3.1,2.5,439.0,518.41,435.86
2018,12,10,14,15,665.5,99.0,2.95,2.45,376.5,418.94,350.64
2018,12,10,14,30,507.0,118.0,2.8,2.4,314.0,327.99,272.46
2018,12,10,14,45,379.5,122.5,2.65,2.4,261.5,255.08,209.41
2018,12,10,15,0,252.0,127.0,2.5,2.4,209.0,190.95,154.85
2018,12,10,15,15,201.0,113.5,2.2,2.15,174.0,149.0,118.36
2018,12,10,15,30,150.0,100.0,1.9,1.9,139.0,111.2,86.28
2018,12,10,15,45,125.5,84.0,1.55,1.65,112.5,83.69,63.02
2018,12,10,16,0,101.0,68.0,1.2,1.4,86.0,59.45,43.84
