Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,21,7,15,0.0,1.0,4.1,13.2,1.0,0.0,0.0
2018,12,21,7,30,0.0,2.0,4.3,13.3,2.0,1.71,0.0
2018,12,21,7,45,7.5,11.5,4.45,13.4,12.0,15.12,0.0
2018,12,21,8,0,15.0,21.0,4.6,13.5,22.0,31.24,18.47
2018,12,21,8,15,206.5,32.5,4.75,13.6,67.0,242.76,200.21
2018,12,21,8,30,398.0,44.0,4.9,13.7,112.0,428.15,358.28
2018,12,21,8,45,294.5,57.0,5.0,13.85,114.5,359.21,304.13
2018,12,21,9,0,191.0,70.0,5.1,14.0,117.0,270.09,229.42
2018,12,21,9,15,135.0,92.5,5.2,14.05,128.5,235.12,198.93
2018,12,21,9,30,79.0,115.0,5.3,14.1,140.0,196.79,164.73
2018,12,21,9,45,83.5,106.5,5.35,14.2,135.5,202.3,169.44
2018,12,21,10,0,88.0,98.0,5.4,14.3,131.0,192.83,161.54
2018,12,21,10,15,118.0,109.0,5.4,14.45,157.0,232.38,195.28
2018,12,21,10,30,148.0,120.0,5.4,14.6,183.0,271.4,228.08
2018,12,21,10,45,74.0,101.0,5.4,14.8,132.5,177.89,147.37
2018,12,21,11,0,0.0,82.0,5.4,15.0,82.0,68.09,52.03
2018,12,21,11,15,14.5,90.5,5.25,15.1,97.5,95.85,76.0
2018,12,21,11,30,29.0,99.0,5.1,15.2,113.0,116.54,93.78
2018,12,21,11,45,56.0,121.5,4.95,15.25,149.5,161.77,132.25
2018,12,21,12,0,83.0,144.0,4.8,15.3,186.0,220.66,181.34
2018,12,21,12,15,42.0,119.0,4.7,15.25,140.5,143.55,116.22
2018,12,21,12,30,1.0,94.0,4.6,15.2,95.0,79.34,61.29
2018,12,21,12,45,0.5,75.0,4.5,15.15,75.5,62.62,47.31
2018,12,21,13,0,0.0,56.0,4.4,15.1,56.0,46.4,33.67
2018,12,21,13,15,14.0,83.5,4.3,14.9,90.0,82.85,64.82
2018,12,21,13,30,28.0,111.0,4.2,14.7,124.0,116.48,93.31
2018,12,21,13,45,14.5,84.5,4.1,14.45,91.0,82.3,64.43
2018,12,21,14,0,1.0,58.0,4.0,14.2,58.0,48.56,35.81
2018,12,21,14,15,45.5,57.0,3.9,13.95,74.5,74.75,58.33
2018,12,21,14,30,90.0,56.0,3.8,13.7,91.0,93.47,73.71
2018,12,21,14,45,166.0,77.0,3.75,13.45,134.5,135.59,107.47
2018,12,21,15,0,242.0,98.0,3.7,13.2,178.0,167.68,131.07
2018,12,21,15,15,226.5,89.0,3.6,12.9,157.0,139.23,105.53
2018,12,21,15,30,211.0,80.0,3.5,12.6,136.0,112.51,81.88
2018,12,21,15,45,136.0,71.0,3.45,12.25,104.5,79.52,56.48
2018,12,21,16,0,61.0,62.0,3.4,11.9,73.0,55.31,39.41
2018,12,21,16,15,55.5,47.5,3.3,11.55,55.5,38.14,26.2
2018,12,21,16,30,50.0,33.0,3.2,11.2,38.0,26.31,16.71
2018,12,21,16,45,35.0,20.5,3.15,10.9,23.0,16.57,2.17
2018,12,21,17,0,20.0,8.0,3.1,10.6,8.0,6.83,0.0
2018,12,21,17,15,10.0,4.0,3.3,10.15,4.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.35,7.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.75,6.65,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.65,6.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.45,5.75,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.9,5.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.9,5.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.75,5.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.55,4.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.9,3.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.4,2.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,12,22,7,15,31.5,3.5,2.45,2.15,3.5,0.0,0.0
2018,12,22,7,30,63.0,7.0,2.6,2.5,7.0,48.97,0.0
2018,12,22,7,45,222.5,19.0,2.75,2.9,35.5,208.48,0.0
2018,12,22,8,0,382.0,31.0,2.9,3.3,64.0,374.85,286.28
2018,12,22,8,15,482.5,38.0,3.05,3.8,104.0,475.8,398.76
2018,12,22,8,30,583.0,45.0,3.2,4.3,144.0,580.39,490.95
2018,12,22,8,45,644.0,50.5,3.3,4.8,187.0,644.09,545.62
2018,12,22,9,0,705.0,56.0,3.4,5.3,230.0,718.54,606.11
2018,12,22,9,15,743.5,59.0,3.55,5.7,270.0,769.57,646.3
2018,12,22,9,30,782.0,62.0,3.7,6.1,310.0,818.58,683.62
2018,12,22,9,45,809.0,64.5,3.85,6.45,346.0,854.15,709.75
2018,12,22,10,0,836.0,67.0,4.0,6.8,382.0,886.85,733.22
2018,12,22,10,15,851.0,69.0,3.95,7.1,411.0,904.62,744.15
2018,12,22,10,30,866.0,71.0,3.9,7.4,440.0,918.92,752.46
2018,12,22,10,45,878.0,72.0,3.9,7.65,463.5,925.51,755.49
2018,12,22,11,0,890.0,73.0,3.9,7.9,487.0,918.68,748.74
2018,12,22,11,15,898.0,74.0,3.8,8.1,503.5,914.35,743.64
2018,12,22,11,30,906.0,75.0,3.7,8.3,520.0,906.33,735.96
2018,12,22,11,45,908.5,74.5,3.65,8.5,527.5,887.94,721.13
2018,12,22,12,0,911.0,74.0,3.6,8.7,535.0,866.11,703.99
2018,12,22,12,15,912.0,74.0,3.5,8.85,536.0,840.29,683.88
2018,12,22,12,30,913.0,74.0,3.4,9.0,537.0,811.23,661.49
2018,12,22,12,45,912.0,73.0,3.35,9.15,530.5,776.36,635.08
2018,12,22,13,0,911.0,72.0,3.3,9.3,524.0,738.66,606.51
2018,12,22,13,15,905.5,70.5,3.2,9.35,509.5,694.68,572.18
2018,12,22,13,30,900.0,69.0,3.1,9.4,495.0,648.59,534.36
2018,12,22,13,45,889.5,68.0,3.05,9.45,473.0,598.23,492.53
2018,12,22,14,0,879.0,67.0,3.0,9.5,451.0,546.62,448.67
2018,12,22,14,15,863.5,65.0,2.85,9.4,422.5,492.55,401.61
2018,12,22,14,30,848.0,63.0,2.7,9.3,394.0,435.56,350.99
2018,12,22,14,45,808.0,63.0,2.55,9.2,356.0,371.63,293.81
2018,12,22,15,0,768.0,63.0,2.4,9.1,318.0,310.7,238.26
2018,12,22,15,15,756.0,57.0,2.05,8.6,283.0,254.61,185.65
2018,12,22,15,30,744.0,51.0,1.7,8.1,248.0,199.18,134.08
2018,12,22,15,45,696.5,47.0,1.4,7.65,207.0,141.62,85.09
2018,12,22,16,0,649.0,43.0,1.1,7.2,166.0,89.41,47.13
2018,12,22,16,15,570.5,37.0,1.1,6.45,125.0,40.53,24.1
2018,12,22,16,30,492.0,31.0,1.1,5.7,84.0,28.21,18.9
2018,12,22,16,45,334.5,22.5,1.05,5.0,51.0,18.87,4.26
2018,12,22,17,0,177.0,14.0,1.0,4.3,18.0,11.95,0.0
2018,12,22,17,15,88.5,7.0,1.0,4.1,9.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,23,7,15,40.0,3.5,0.75,-1.6,3.5,0.0,0.0
2018,12,23,7,30,80.0,7.0,0.8,-1.1,7.0,60.49,0.0
2018,12,23,7,45,194.5,17.5,0.8,-0.65,30.5,154.29,0.0
2018,12,23,8,0,309.0,28.0,0.8,-0.2,54.0,316.63,240.75
2018,12,23,8,15,427.5,36.0,0.75,0.3,95.0,429.79,359.01
2018,12,23,8,30,546.0,44.0,0.7,0.8,136.0,548.4,458.78
2018,12,23,8,45,637.5,46.0,0.65,1.25,182.0,633.29,526.35
2018,12,23,9,0,729.0,48.0,0.6,1.7,228.0,729.19,598.46
2018,12,23,9,15,765.0,51.5,0.55,2.45,268.0,778.57,631.94
2018,12,23,9,30,801.0,55.0,0.5,3.2,308.0,826.14,662.88
2018,12,23,9,45,826.0,57.0,0.5,3.95,343.5,859.33,683.26
2018,12,23,10,0,851.0,59.0,0.5,4.7,379.0,879.84,694.33
2018,12,23,10,15,867.0,60.5,0.6,5.4,408.5,897.86,705.84
2018,12,23,10,30,883.0,62.0,0.7,6.1,438.0,912.58,715.0
2018,12,23,10,45,893.5,63.5,0.8,6.8,461.5,918.7,718.25
2018,12,23,11,0,904.0,65.0,0.9,7.5,485.0,921.18,719.15
2018,12,23,11,15,908.5,66.0,1.0,7.95,500.5,913.83,714.02
2018,12,23,11,30,913.0,67.0,1.1,8.4,516.0,902.85,706.55
2018,12,23,11,45,914.5,68.5,1.15,8.85,524.5,886.28,694.44
2018,12,23,12,0,916.0,70.0,1.2,9.3,533.0,866.21,680.04
2018,12,23,12,15,915.5,70.0,1.35,9.6,534.0,839.22,662.59
2018,12,23,12,30,915.0,70.0,1.5,9.9,535.0,809.06,642.64
2018,12,23,12,45,911.5,70.0,1.6,10.2,528.0,773.61,618.0
2018,12,23,13,0,908.0,70.0,1.7,10.5,521.0,735.47,591.14
2018,12,23,13,15,898.5,70.0,1.75,10.6,506.0,690.77,558.31
2018,12,23,13,30,889.0,70.0,1.8,10.7,491.0,644.25,521.95
2018,12,23,13,45,723.0,96.0,1.9,10.8,428.5,537.98,438.04
2018,12,23,14,0,557.0,122.0,2.0,10.9,366.0,436.88,356.79
2018,12,23,14,15,379.5,138.0,1.95,10.8,299.5,329.43,269.17
2018,12,23,14,30,202.0,154.0,1.9,10.7,233.0,229.98,187.44
2018,12,23,14,45,118.5,132.0,1.9,10.6,177.5,165.06,133.63
2018,12,23,15,0,35.0,110.0,1.9,10.5,122.0,105.95,84.9
2018,12,23,15,15,40.5,97.0,1.75,10.0,109.0,93.12,73.68
2018,12,23,15,30,46.0,84.0,1.6,9.5,96.0,79.86,61.82
2018,12,23,15,45,44.0,73.5,1.4,9.0,83.5,67.1,50.7
2018,12,23,16,0,42.0,63.0,1.2,8.5,71.0,54.57,40.05
2018,12,23,16,15,27.0,47.5,1.35,8.3,52.0,38.49,27.08
2018,12,23,16,30,12.0,32.0,1.5,8.1,33.0,25.97,16.81
2018,12,23,16,45,14.5,19.0,1.6,7.9,19.5,15.73,3.1
2018,12,23,17,0,17.0,6.0,1.7,7.7,6.0,5.12,0.0
2018,12,23,17,15,8.5,3.0,1.8,7.75,3.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,24,7,15,40.0,3.5,1.3,0.1,3.5,0.0,0.0
2018,12,24,7,30,80.0,7.0,1.4,0.7,7.0,60.4,0.0
2018,12,24,7,45,263.0,17.5,1.5,1.35,36.0,203.08,0.0
2018,12,24,8,0,446.0,28.0,1.6,2.0,65.0,403.03,300.7
2018,12,24,8,15,522.0,34.5,1.85,2.45,103.0,490.56,408.19
2018,12,24,8,30,598.0,41.0,2.1,2.9,141.0,577.14,486.24
2018,12,24,8,45,558.0,52.5,2.35,3.4,166.0,582.59,495.22
2018,12,24,9,0,518.0,64.0,2.6,3.9,191.0,574.62,491.44
2018,12,24,9,15,675.5,59.0,2.65,4.2,253.5,708.68,598.76
2018,12,24,9,30,833.0,54.0,2.7,4.5,316.0,853.35,708.4
2018,12,24,9,45,858.0,56.0,2.75,4.8,352.5,877.41,724.08
2018,12,24,10,0,883.0,58.0,2.8,5.1,389.0,907.84,745.17
2018,12,24,10,15,899.5,59.0,2.8,5.4,419.5,925.87,756.25
2018,12,24,10,30,916.0,60.0,2.8,5.7,450.0,940.5,764.82
2018,12,24,10,45,927.5,61.0,2.75,6.05,474.0,946.88,766.82
2018,12,24,11,0,939.0,62.0,2.7,6.4,498.0,949.5,766.25
2018,12,24,11,15,946.5,62.5,2.6,6.65,515.0,943.95,759.74
2018,12,24,11,30,954.0,63.0,2.5,6.9,532.0,934.56,750.71
2018,12,24,11,45,957.5,63.5,2.45,7.2,541.0,917.83,736.97
2018,12,24,12,0,961.0,64.0,2.4,7.5,550.0,897.39,720.81
2018,12,24,12,15,962.0,63.5,2.35,7.65,551.0,870.0,700.17
2018,12,24,12,30,963.0,63.0,2.3,7.8,552.0,839.21,677.2
2018,12,24,12,45,961.0,62.5,2.25,8.0,545.5,802.89,650.1
2018,12,24,13,0,959.0,62.0,2.2,8.2,539.0,763.62,620.83
2018,12,24,13,15,954.0,61.0,2.15,8.3,524.5,718.96,587.42
2018,12,24,13,30,949.0,60.0,2.1,8.4,510.0,671.97,549.6
2018,12,24,13,45,940.0,58.5,2.05,8.45,488.0,619.97,507.12
2018,12,24,14,0,931.0,57.0,2.0,8.5,466.0,566.46,462.34
2018,12,24,14,15,917.5,55.5,1.95,8.45,437.5,509.53,413.7
2018,12,24,14,30,904.0,54.0,1.9,8.4,409.0,452.06,363.11
2018,12,24,14,45,884.0,52.5,1.85,8.3,374.5,391.88,308.96
2018,12,24,15,0,864.0,51.0,1.8,8.2,340.0,332.4,254.03
2018,12,24,15,15,834.5,48.0,1.55,7.7,300.5,269.94,196.22
2018,12,24,15,30,805.0,45.0,1.3,7.2,261.0,209.88,141.01
2018,12,24,15,45,760.0,41.5,1.1,6.65,218.5,149.82,89.4
2018,12,24,16,0,715.0,38.0,0.9,6.1,176.0,92.94,47.15
2018,12,24,16,15,639.5,33.5,0.95,5.55,133.5,41.15,22.2
2018,12,24,16,30,564.0,29.0,1.0,5.0,91.0,26.45,17.56
2018,12,24,16,45,391.5,21.5,1.05,4.45,55.5,19.64,6.14
2018,12,24,17,0,219.0,14.0,1.1,3.9,20.0,11.95,0.0
2018,12,24,17,15,109.5,7.0,1.15,3.75,10.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.15,-0.65,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.05,-1.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.05,-2.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,25,7,15,7.0,1.0,1.15,-1.4,1.0,0.0,0.0
2018,12,25,7,30,14.0,2.0,1.3,-0.7,2.0,1.71,0.0
2018,12,25,7,45,45.5,15.0,1.4,0.0,18.0,45.31,0.0
2018,12,25,8,0,77.0,28.0,1.5,0.7,34.0,120.59,88.0
2018,12,25,8,15,93.0,44.5,1.55,1.2,56.5,158.85,133.28
2018,12,25,8,30,109.0,61.0,1.6,1.7,79.0,178.4,153.52
2018,12,25,8,45,177.5,74.5,1.7,2.2,113.5,268.98,234.45
2018,12,25,9,0,246.0,88.0,1.8,2.7,148.0,346.65,302.45
2018,12,25,9,15,494.5,76.5,1.65,3.35,223.0,578.26,493.9
2018,12,25,9,30,743.0,65.0,1.5,4.0,298.0,786.49,650.05
2018,12,25,9,45,781.5,66.0,1.35,4.6,336.0,830.64,676.29
2018,12,25,10,0,820.0,67.0,1.2,5.2,374.0,872.1,701.18
2018,12,25,10,15,784.5,78.5,1.1,5.75,391.0,855.54,684.77
2018,12,25,10,30,749.0,90.0,1.0,6.3,408.0,841.82,671.24
2018,12,25,10,45,537.0,138.5,0.95,6.85,373.0,691.57,559.58
2018,12,25,11,0,325.0,187.0,0.9,7.4,338.0,529.55,433.22
2018,12,25,11,15,280.5,200.0,0.85,7.65,333.5,497.74,407.83
2018,12,25,11,30,236.0,213.0,0.8,7.9,329.0,447.04,366.76
2018,12,25,11,45,244.0,216.5,0.75,8.15,338.5,467.88,382.09
2018,12,25,12,0,252.0,220.0,0.7,8.4,348.0,468.8,381.6
2018,12,25,12,15,320.0,209.0,0.8,8.55,371.5,500.49,407.69
2018,12,25,12,30,388.0,198.0,0.9,8.7,395.0,527.69,429.65
2018,12,25,12,45,423.0,188.0,1.0,8.85,400.5,541.34,440.16
2018,12,25,13,0,458.0,178.0,1.1,9.0,406.0,535.67,436.21
2018,12,25,13,15,369.0,187.0,1.1,9.0,367.5,448.9,367.59
2018,12,25,13,30,280.0,196.0,1.1,9.0,329.0,382.81,314.39
2018,12,25,13,45,364.0,171.0,1.05,9.0,336.0,389.61,320.28
2018,12,25,14,0,448.0,146.0,1.0,9.0,343.0,398.99,326.44
2018,12,25,14,15,347.0,137.5,0.95,8.95,284.5,314.81,257.29
2018,12,25,14,30,246.0,129.0,0.9,8.9,226.0,232.63,189.63
2018,12,25,14,45,217.0,127.5,0.85,8.85,207.5,204.06,165.01
2018,12,25,15,0,188.0,126.0,0.8,8.8,189.0,178.19,142.41
2018,12,25,15,15,161.5,116.5,0.75,8.45,166.0,145.19,114.08
2018,12,25,15,30,135.0,107.0,0.7,8.1,143.0,119.65,92.36
2018,12,25,15,45,308.0,78.5,0.6,7.75,143.5,113.66,78.8
2018,12,25,16,0,481.0,50.0,0.5,7.4,144.0,83.75,47.92
2018,12,25,16,15,482.0,42.0,0.5,7.1,116.0,44.13,25.81
2018,12,25,16,30,483.0,34.0,0.5,6.8,88.0,28.38,19.18
2018,12,25,16,45,325.5,24.0,0.45,6.45,53.5,20.09,7.0
2018,12,25,17,0,168.0,14.0,0.4,6.1,19.0,11.95,0.0
2018,12,25,17,15,84.0,7.0,0.45,5.95,9.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,-2.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,7,15,25.0,3.0,1.45,-1.85,3.0,0.0,0.0
2018,12,26,7,30,50.0,6.0,1.7,-1.3,6.0,5.12,0.0
2018,12,26,7,45,192.5,18.5,1.95,-0.7,32.0,153.11,0.0
2018,12,26,8,0,335.0,31.0,2.2,-0.1,58.0,333.8,248.43
2018,12,26,8,15,434.5,38.5,2.2,0.4,96.5,436.75,368.67
2018,12,26,8,30,534.0,46.0,2.2,0.9,135.0,539.91,460.32
2018,12,26,8,45,595.0,52.0,2.15,1.35,176.5,612.41,521.87
2018,12,26,9,0,656.0,58.0,2.1,1.8,218.0,685.64,580.82
2018,12,26,9,15,696.0,62.5,2.0,2.55,258.0,738.3,619.95
2018,12,26,9,30,736.0,67.0,1.9,3.3,298.0,782.41,650.69
2018,12,26,9,45,763.5,70.0,1.8,4.05,333.5,819.16,674.53
2018,12,26,10,0,791.0,73.0,1.7,4.8,369.0,853.14,695.39
2018,12,26,10,15,809.5,75.0,1.65,5.5,399.0,874.51,707.14
2018,12,26,10,30,828.0,77.0,1.6,6.2,429.0,892.53,716.35
2018,12,26,10,45,841.0,79.0,1.5,6.85,453.0,901.96,718.77
2018,12,26,11,0,854.0,81.0,1.4,7.5,477.0,907.75,718.67
2018,12,26,11,15,862.0,81.5,1.4,7.9,493.5,903.4,713.72
2018,12,26,11,30,870.0,82.0,1.4,8.3,510.0,895.38,706.49
2018,12,26,11,45,874.5,83.0,1.35,8.7,519.5,881.25,694.46
2018,12,26,12,0,879.0,84.0,1.3,9.1,529.0,863.57,680.19
2018,12,26,12,15,884.5,82.0,1.3,9.25,531.0,839.59,662.99
2018,12,26,12,30,890.0,80.0,1.3,9.4,533.0,812.17,643.48
2018,12,26,12,45,893.5,77.5,1.3,9.55,527.5,772.7,615.33
2018,12,26,13,0,897.0,75.0,1.3,9.7,522.0,737.44,590.22
2018,12,26,13,15,891.0,74.5,1.35,9.7,508.5,695.07,559.76
2018,12,26,13,30,885.0,74.0,1.4,9.7,495.0,650.6,525.63
2018,12,26,13,45,874.5,72.5,1.4,9.7,473.5,604.14,488.52
2018,12,26,14,0,864.0,71.0,1.4,9.7,452.0,552.05,446.12
2018,12,26,14,15,848.5,69.5,1.35,9.55,424.5,496.56,399.74
2018,12,26,14,30,833.0,68.0,1.3,9.4,397.0,440.86,351.78
2018,12,26,14,45,810.5,65.5,1.3,9.25,363.0,381.58,299.77
2018,12,26,15,0,788.0,63.0,1.3,9.1,329.0,323.46,247.33
2018,12,26,15,15,755.0,59.5,1.15,8.55,290.5,263.07,192.53
2018,12,26,15,30,722.0,56.0,1.0,8.0,252.0,205.68,140.6
2018,12,26,15,45,672.0,52.0,0.9,7.4,211.0,148.65,92.09
2018,12,26,16,0,622.0,48.0,0.8,6.8,170.0,97.29,53.83
2018,12,26,16,15,541.5,41.5,0.85,6.05,129.0,46.19,26.18
2018,12,26,16,30,461.0,35.0,0.9,5.3,88.0,29.14,20.02
2018,12,26,16,45,309.0,25.0,1.0,4.55,54.0,20.92,8.24
2018,12,26,17,0,157.0,15.0,1.1,3.8,20.0,12.8,0.0
2018,12,26,17,15,78.5,7.5,1.1,3.55,10.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.8,-1.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.95,-2.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,27,7,15,11.5,2.0,1.35,-1.75,2.0,0.0,0.0
2018,12,27,7,30,23.0,4.0,1.6,-1.3,4.0,3.41,0.0
2018,12,27,7,45,11.5,13.5,1.85,-0.85,13.5,19.72,0.0
2018,12,27,8,0,0.0,23.0,2.1,-0.4,23.0,20.4,9.7
2018,12,27,8,15,0.0,38.0,2.15,-0.15,38.0,37.06,26.54
2018,12,27,8,30,0.0,53.0,2.2,0.1,53.0,52.2,40.63
2018,12,27,8,45,1.5,66.5,2.25,0.4,67.0,65.88,53.3
2018,12,27,9,0,3.0,80.0,2.3,0.7,81.0,79.62,65.82
2018,12,27,9,15,23.0,99.5,2.3,1.0,106.5,130.67,111.95
2018,12,27,9,30,43.0,119.0,2.3,1.3,132.0,171.14,148.03
2018,12,27,9,45,43.0,133.0,2.25,1.65,147.5,185.38,159.92
2018,12,27,10,0,43.0,147.0,2.2,2.0,163.0,199.53,171.59
2018,12,27,10,15,38.5,141.5,2.25,2.6,156.5,183.23,156.78
2018,12,27,10,30,34.0,136.0,2.3,3.2,150.0,168.81,143.69
2018,12,27,10,45,17.0,106.5,2.4,3.75,113.5,116.93,97.79
2018,12,27,11,0,0.0,77.0,2.5,4.3,77.0,63.9,50.62
2018,12,27,11,15,0.0,62.5,2.5,4.8,62.5,51.8,39.93
2018,12,27,11,30,0.0,48.0,2.5,5.3,48.0,39.74,29.28
2018,12,27,11,45,0.0,46.0,2.55,5.75,46.0,38.08,27.76
2018,12,27,12,0,0.0,44.0,2.6,6.2,44.0,36.42,26.24
2018,12,27,12,15,0.0,46.5,2.6,6.4,46.5,38.5,28.02
2018,12,27,12,30,0.0,49.0,2.6,6.6,49.0,40.58,29.81
2018,12,27,12,45,0.0,84.5,2.55,6.85,84.5,70.19,55.45
2018,12,27,13,0,0.0,120.0,2.5,7.1,120.0,101.96,82.7
2018,12,27,13,15,16.0,144.5,2.45,7.15,152.0,135.28,111.56
2018,12,27,13,30,32.0,169.0,2.4,7.2,184.0,176.34,146.61
2018,12,27,13,45,36.5,166.5,2.35,7.25,183.0,173.94,144.53
2018,12,27,14,0,41.0,164.0,2.3,7.3,182.0,171.07,142.09
2018,12,27,14,15,20.5,121.0,2.15,7.25,130.0,116.98,95.96
2018,12,27,14,30,0.0,78.0,2.0,7.2,78.0,64.79,51.07
2018,12,27,14,45,50.5,85.0,1.85,7.15,102.0,92.53,74.64
2018,12,27,15,0,101.0,92.0,1.7,7.1,126.0,115.72,93.05
2018,12,27,15,15,86.0,86.5,1.65,6.95,113.0,99.66,78.74
2018,12,27,15,30,71.0,81.0,1.6,6.8,100.0,85.22,66.14
2018,12,27,15,45,44.0,63.5,1.55,6.65,74.5,59.55,44.64
2018,12,27,16,0,17.0,46.0,1.5,6.5,49.0,39.81,28.54
2018,12,27,16,15,8.5,33.5,1.45,6.2,35.0,27.9,18.43
2018,12,27,16,30,0.0,21.0,1.4,5.9,21.0,17.31,9.62
2018,12,27,16,45,0.0,12.5,1.35,5.65,12.5,10.29,1.43
2018,12,27,17,0,0.0,4.0,1.3,5.4,4.0,3.41,0.0
2018,12,27,17,15,0.0,2.0,1.45,5.45,2.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,28,7,15,4.5,1.5,4.5,13.65,1.5,0.0,0.0
2018,12,28,7,30,9.0,3.0,4.4,13.7,3.0,2.56,0.0
2018,12,28,7,45,4.5,10.0,4.35,13.8,10.0,11.74,0.0
2018,12,28,8,0,0.0,17.0,4.3,13.9,17.0,14.02,4.26
2018,12,28,8,15,0.0,26.5,4.25,14.1,26.5,21.88,12.4
2018,12,28,8,30,0.0,36.0,4.2,14.3,36.0,29.76,19.47
2018,12,28,8,45,0.0,48.0,4.2,14.5,48.0,40.65,28.99
2018,12,28,9,0,0.0,60.0,4.2,14.7,60.0,52.03,38.85
2018,12,28,9,15,3.5,70.5,4.15,14.9,71.5,64.72,49.87
2018,12,28,9,30,7.0,81.0,4.1,15.1,83.0,77.52,60.87
2018,12,28,9,45,3.5,58.0,4.05,15.25,59.0,51.22,38.29
2018,12,28,10,0,0.0,35.0,4.0,15.4,35.0,28.9,19.06
2018,12,28,10,15,0.0,42.0,4.1,15.65,42.0,34.71,23.95
2018,12,28,10,30,0.0,49.0,4.2,15.9,49.0,40.54,28.81
2018,12,28,10,45,0.0,64.0,4.25,16.1,64.0,53.04,39.28
2018,12,28,11,0,0.0,79.0,4.3,16.3,79.0,65.58,49.71
2018,12,28,11,15,0.0,53.0,4.3,16.45,53.0,43.89,31.42
2018,12,28,11,30,0.0,27.0,4.3,16.6,27.0,22.31,13.2
2018,12,28,11,45,0.0,26.0,4.35,16.75,26.0,21.48,12.48
2018,12,28,12,0,0.0,25.0,4.4,16.9,25.0,20.66,11.77
2018,12,28,12,15,0.0,29.5,4.3,16.95,29.5,24.39,14.9
2018,12,28,12,30,0.0,34.0,4.2,17.0,34.0,28.12,18.04
2018,12,28,12,45,0.0,34.5,4.1,17.05,34.5,28.53,18.39
2018,12,28,13,0,0.0,35.0,4.0,17.1,35.0,28.94,18.74
2018,12,28,13,15,0.0,29.5,3.9,17.05,29.5,24.38,14.92
2018,12,28,13,30,0.0,24.0,3.8,17.0,24.0,19.82,11.1
2018,12,28,13,45,0.0,34.0,3.65,17.0,34.0,28.1,18.11
2018,12,28,14,0,0.0,44.0,3.5,17.0,44.0,36.39,25.14
2018,12,28,14,15,0.0,37.5,3.15,16.85,37.5,30.99,20.63
2018,12,28,14,30,0.0,31.0,2.8,16.7,31.0,25.59,16.12
2018,12,28,14,45,0.0,26.5,2.45,16.6,26.5,21.86,12.99
2018,12,28,15,0,0.0,22.0,2.1,16.5,22.0,18.13,9.84
2018,12,28,15,15,0.0,19.5,1.9,16.25,19.5,16.06,8.1
2018,12,28,15,30,0.0,17.0,1.7,16.0,17.0,13.99,6.34
2018,12,28,15,45,0.0,15.5,1.55,15.7,15.5,12.75,5.26
2018,12,28,16,0,0.0,14.0,1.4,15.4,14.0,11.51,4.16
2018,12,28,16,15,0.0,11.5,1.4,15.2,11.5,9.45,2.31
2018,12,28,16,30,0.0,9.0,1.4,15.0,9.0,7.39,0.67
2018,12,28,16,45,5.5,6.5,1.45,14.75,6.5,5.48,0.0
2018,12,28,17,0,11.0,4.0,1.5,14.5,4.0,3.41,0.0
2018,12,28,17,15,5.5,2.0,1.5,14.5,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,7,15,12.5,2.0,1.0,6.7,2.0,0.0,0.0
2018,12,29,7,30,25.0,4.0,1.0,7.2,4.0,0.0,0.0
2018,12,29,7,45,13.0,14.0,1.05,7.75,14.0,21.19,0.0
2018,12,29,8,0,1.0,24.0,1.1,8.3,24.0,23.26,11.07
2018,12,29,8,15,5.5,39.0,1.25,8.8,40.0,43.44,31.08
2018,12,29,8,30,10.0,54.0,1.4,9.3,56.0,62.18,48.08
2018,12,29,8,45,29.5,71.5,1.6,9.8,78.5,107.77,88.34
2018,12,29,9,0,49.0,89.0,1.8,10.3,101.0,144.74,120.83
2018,12,29,9,15,96.5,107.0,1.85,10.75,135.5,224.32,189.43
2018,12,29,9,30,144.0,125.0,1.9,11.2,170.0,288.84,243.84
2018,12,29,9,45,196.0,137.5,2.0,11.65,206.5,349.76,294.34
2018,12,29,10,0,248.0,150.0,2.1,12.1,243.0,430.67,359.23
2018,12,29,10,15,321.5,152.5,2.05,12.4,283.0,498.38,412.85
2018,12,29,10,30,395.0,155.0,2.0,12.7,323.0,586.57,480.2
2018,12,29,10,45,327.5,176.0,2.0,13.0,320.5,525.44,429.83
2018,12,29,11,0,260.0,197.0,2.0,13.3,318.0,483.88,394.92
2018,12,29,11,15,281.0,201.5,1.95,13.5,336.5,501.18,407.97
2018,12,29,11,30,302.0,206.0,1.9,13.7,355.0,516.85,419.24
2018,12,29,11,45,294.0,212.0,1.85,13.95,359.0,507.19,410.35
2018,12,29,12,0,286.0,218.0,1.8,14.2,363.0,496.62,401.0
2018,12,29,12,15,295.0,217.5,1.8,14.4,367.5,491.64,396.76
2018,12,29,12,30,304.0,217.0,1.8,14.6,372.0,485.19,391.34
2018,12,29,12,45,264.5,219.0,1.75,14.75,353.0,443.26,357.57
2018,12,29,13,0,225.0,221.0,1.7,14.9,334.0,389.32,314.72
2018,12,29,13,15,191.0,218.0,1.65,14.95,312.0,350.93,283.84
2018,12,29,13,30,157.0,215.0,1.6,15.0,290.0,314.92,254.6
2018,12,29,13,45,155.5,204.0,1.55,15.05,276.0,292.54,236.56
2018,12,29,14,0,154.0,193.0,1.5,15.1,262.0,270.31,218.38
2018,12,29,14,15,208.0,175.5,1.35,15.0,262.5,269.18,217.0
2018,12,29,14,30,262.0,158.0,1.2,14.9,263.0,269.68,215.83
2018,12,29,14,45,277.5,144.0,1.1,14.8,247.0,244.75,193.76
2018,12,29,15,0,293.0,130.0,1.0,14.7,231.0,218.07,169.67
2018,12,29,15,15,269.5,117.0,0.9,14.4,201.5,179.93,136.91
2018,12,29,15,30,246.0,104.0,0.8,14.1,172.0,144.54,106.62
2018,12,29,15,45,220.0,89.5,0.7,13.85,143.0,110.37,78.18
2018,12,29,16,0,194.0,75.0,0.6,13.6,114.0,79.52,54.03
2018,12,29,16,15,161.0,59.5,0.6,13.4,86.5,51.09,34.54
2018,12,29,16,30,128.0,44.0,0.6,13.2,59.0,33.82,23.51
2018,12,29,16,45,83.5,28.5,0.65,13.0,36.5,22.21,10.28
2018,12,29,17,0,39.0,13.0,0.7,12.8,14.0,11.1,0.0
2018,12,29,17,15,19.5,6.5,0.7,12.7,7.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,30,7,15,4.5,1.5,0.6,6.3,1.5,0.0,0.0
2018,12,30,7,30,9.0,3.0,0.6,6.5,3.0,0.0,0.0
2018,12,30,7,45,15.5,13.5,0.6,6.75,14.5,22.52,0.0
2018,12,30,8,0,22.0,24.0,0.6,7.0,26.0,43.96,26.43
2018,12,30,8,15,46.5,39.5,0.6,7.25,46.5,97.32,77.72
2018,12,30,8,30,71.0,55.0,0.6,7.5,67.0,136.75,113.72
2018,12,30,8,45,89.5,65.5,0.55,7.75,84.5,163.01,137.62
2018,12,30,9,0,108.0,76.0,0.5,8.0,102.0,190.73,162.08
2018,12,30,9,15,73.0,87.5,0.45,8.3,106.5,173.49,146.26
2018,12,30,9,30,38.0,99.0,0.4,8.6,111.0,138.07,114.96
2018,12,30,9,45,73.5,121.0,0.4,8.85,147.5,196.35,165.13
2018,12,30,10,0,109.0,143.0,0.4,9.1,184.0,273.25,228.39
2018,12,30,10,15,178.0,159.5,0.4,9.45,232.5,355.37,294.81
2018,12,30,10,30,247.0,176.0,0.4,9.8,281.0,456.67,373.15
2018,12,30,10,45,250.5,182.5,0.4,10.2,294.0,463.02,375.65
2018,12,30,11,0,254.0,189.0,0.4,10.6,307.0,468.4,378.51
2018,12,30,11,15,310.5,192.0,0.55,11.0,341.5,516.28,416.07
2018,12,30,11,30,367.0,195.0,0.7,11.4,376.0,561.55,450.65
2018,12,30,11,45,361.5,200.0,0.9,11.85,381.0,551.91,443.24
2018,12,30,12,0,356.0,205.0,1.1,12.3,386.0,541.04,435.27
2018,12,30,12,15,438.0,185.5,1.15,12.65,409.0,590.32,473.09
2018,12,30,12,30,520.0,166.0,1.2,13.0,432.0,616.68,493.06
2018,12,30,12,45,609.0,142.5,1.3,13.3,451.0,644.5,514.41
2018,12,30,13,0,698.0,119.0,1.4,13.6,470.0,657.78,524.73
2018,12,30,13,15,644.5,126.5,1.35,13.65,444.0,597.5,477.78
2018,12,30,13,30,591.0,134.0,1.3,13.7,418.0,539.05,432.25
2018,12,30,13,45,553.0,136.0,1.3,13.75,393.0,481.39,387.16
2018,12,30,14,0,515.0,138.0,1.3,13.8,368.0,432.17,347.57
2018,12,30,14,15,629.0,110.0,1.2,13.7,374.0,436.43,348.56
2018,12,30,14,30,743.0,82.0,1.1,13.6,380.0,422.04,332.82
2018,12,30,14,45,719.5,79.0,1.05,13.5,348.0,366.06,284.39
2018,12,30,15,0,696.0,76.0,1.0,13.4,316.0,311.49,236.27
2018,12,30,15,15,469.5,89.0,0.9,13.05,243.0,214.45,159.37
2018,12,30,15,30,243.0,102.0,0.8,12.7,170.0,142.76,105.79
2018,12,30,15,45,149.5,89.5,0.7,12.4,129.0,98.52,71.82
2018,12,30,16,0,56.0,77.0,0.6,12.1,88.0,67.44,49.76
2018,12,30,16,15,32.0,59.5,0.7,11.75,65.5,47.98,34.54
2018,12,30,16,30,8.0,42.0,0.8,11.4,43.0,33.42,23.42
2018,12,30,16,45,18.0,27.0,0.85,11.05,28.0,21.71,10.47
2018,12,30,17,0,28.0,12.0,0.9,10.7,13.0,10.24,0.0
2018,12,30,17,15,14.0,6.0,0.9,10.5,6.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,31,7,15,4.0,1.5,0.95,8.2,1.5,0.0,0.0
2018,12,31,7,30,8.0,3.0,1.1,8.5,3.0,0.0,0.0
2018,12,31,7,45,4.0,5.5,1.25,8.8,5.5,7.53,0.0
2018,12,31,8,0,0.0,8.0,1.4,9.1,8.0,6.57,0.0
2018,12,31,8,15,0.0,11.5,1.55,9.45,11.5,9.45,2.28
2018,12,31,8,30,0.0,15.0,1.7,9.8,15.0,12.33,4.96
2018,12,31,8,45,0.0,21.0,1.85,10.15,21.0,17.29,9.36
2018,12,31,9,0,0.0,27.0,2.0,10.5,27.0,22.25,13.75
2018,12,31,9,15,0.0,40.5,2.15,10.85,40.5,33.45,23.5
2018,12,31,9,30,0.0,54.0,2.3,11.2,54.0,44.69,33.19
2018,12,31,9,45,0.0,67.0,2.45,11.6,67.0,55.54,42.45
2018,12,31,10,0,0.0,80.0,2.6,12.0,80.0,67.6,52.65
2018,12,31,10,15,0.0,58.0,2.7,12.3,58.0,48.03,35.74
2018,12,31,10,30,0.0,36.0,2.8,12.6,36.0,29.74,19.97
2018,12,31,10,45,0.0,44.0,2.9,12.95,44.0,36.39,25.6
2018,12,31,11,0,0.0,52.0,3.0,13.3,52.0,43.05,31.19
2018,12,31,11,15,0.0,43.5,3.1,13.55,43.5,35.99,25.1
2018,12,31,11,30,0.0,35.0,3.2,13.8,35.0,28.94,19.05
2018,12,31,11,45,0.0,36.0,3.25,14.05,36.0,29.78,19.72
2018,12,31,12,0,0.0,37.0,3.3,14.3,37.0,30.61,20.39
2018,12,31,12,15,0.0,33.5,3.35,14.5,33.5,27.71,17.91
2018,12,31,12,30,0.0,30.0,3.4,14.7,30.0,24.8,15.43
2018,12,31,12,45,0.0,46.5,3.45,14.9,46.5,38.5,27.01
2018,12,31,13,0,0.0,63.0,3.5,15.1,63.0,52.23,38.58
2018,12,31,13,15,0.0,64.0,3.45,15.3,64.0,53.06,39.27
2018,12,31,13,30,0.0,65.0,3.4,15.5,65.0,53.89,39.98
2018,12,31,13,45,0.0,73.5,3.35,15.65,73.5,60.98,45.97
2018,12,31,14,0,0.0,82.0,3.3,15.8,82.0,68.12,52.01
2018,12,31,14,15,0.0,68.5,3.25,15.85,68.5,56.79,42.54
2018,12,31,14,30,0.0,55.0,3.2,15.9,55.0,45.53,33.08
2018,12,31,14,45,0.0,42.0,3.1,15.95,42.0,34.71,23.96
2018,12,31,15,0,0.0,29.0,3.0,16.0,29.0,23.92,14.8
2018,12,31,15,15,0.0,22.5,2.95,16.0,22.5,18.54,10.22
2018,12,31,15,30,0.0,16.0,2.9,16.0,16.0,13.16,5.62
2018,12,31,15,45,0.0,16.0,2.85,15.95,16.0,13.16,5.6
2018,12,31,16,0,0.0,16.0,2.8,15.9,16.0,13.16,5.54
2018,12,31,16,15,0.0,10.5,2.9,15.85,10.5,8.62,1.6
2018,12,31,16,30,0.0,5.0,3.0,15.8,5.0,4.1,0.0
2018,12,31,16,45,0.0,4.0,3.1,15.75,4.0,3.28,0.0
2018,12,31,17,0,0.0,3.0,3.2,15.7,3.0,2.56,0.0
2018,12,31,17,15,0.0,1.5,3.3,15.85,1.5,1.28,0.0
2018,12,31,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.65,-5.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.55,-5.15,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.5,-5.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.5,-5.25,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.55,-5.35,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.65,-5.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.75,-5.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.85,-5.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.9,-5.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,2.0,-6.05,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,2.1,-6.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,2.1,-6.2,0.0,0.0,0.0
